Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,106.997839819,2.77839330943,0.0,70.6440943335,2.68041601173,16.0824960704,7.79208650134,7.77208650134,0.02
 01/01  02:00:00,98.3511172114,2.28554046069,0.0,62.4902245745,2.68041601173,16.0824960704,7.42304898254,7.40304898254,0.02
 01/01  03:00:00,121.153051676,2.85692557586,0.0,84.7207739235,2.68041601173,16.0824960704,11.406411818,10.3034234213,1.10298839674
 01/01  04:00:00,103.648567166,2.28554046069,0.0,67.7876745288,2.68041601173,16.0824960704,8.53507662616,8.51507662616,0.02
 01/01  05:00:00,127.772659266,2.85692557586,0.0,91.3403815139,2.68041601173,16.0824960704,13.0611845821,11.9581402557,1.10304432641
 01/01  06:00:00,108.099283216,2.28554046069,0.0,72.2383905792,2.68041601173,16.0824960704,9.72140879091,9.70140879091,0.02
 01/01  07:00:00,132.508525779,2.85692557586,0.0,96.0762480266,2.68041601173,16.0824960704,14.1826998246,13.0797114377,1.1029883869
 01/01  08:00:00,110.315542511,2.28554046069,0.0,74.454649874,2.68041601173,16.0824960704,10.3783301539,10.3583301539,0.02
 01/01  09:00:00,106.702900893,2.85692557586,0.0,85.0746231409,2.68041601173,16.0824960704,14.5943956095,13.4913461196,1.10304948985
 01/01  10:00:00,70.6477093926,2.28554046069,0.0,49.5908167557,2.68041601173,16.0824960704,10.1188277649,10.0988277649,0.02
 01/01  11:00:00,78.1383615718,2.85692557586,0.0,56.5100838198,2.68041601173,16.0824960704,12.0003281462,11.9803281462,0.02
 01/01  12:00:00,64.8795651397,2.28554046069,0.0,43.8226725028,2.68041601173,16.0824960704,9.71228974517,8.60924472102,1.10304502415
 01/01  13:00:00,74.9912969405,2.85692557586,0.0,53.3630191884,2.68041601173,16.0824960704,11.112823695,10.0097256821,1.10309801291
 01/01  14:00:00,60.0736724478,2.28554046069,0.0,39.0167798109,2.68041601173,16.0824960704,6.80275355825,6.78275355825,0.02
 01/01  15:00:00,70.3842606996,2.85692557586,0.0,48.7559829475,2.68041601173,16.0824960704,8.6639061833,7.56081258151,1.10309360178
 01/01  16:00:00,58.6237371342,2.28554046069,0.0,37.5668444973,2.68041601173,16.0824960704,5.07458524768,5.05458524768,0.02
 01/01  17:00:00,76.9474365704,2.85692557586,0.0,55.3191588183,2.68041601173,16.0824960704,7.43774905994,6.33470394764,1.1030451123
 01/01  18:00:00,82.3742093268,2.28554046069,0.0,46.5133166899,2.68041601173,16.0824960704,4.67671502384,4.65671502384,0.02
 01/01  19:00:00,99.2914713506,2.85692557586,0.0,62.8591935985,2.68041601173,16.0824960704,7.36789195437,6.26484730268,1.10304465169
 01/01  20:00:00,85.804958282,2.28554046069,0.0,49.9440656451,2.68041601173,16.0824960704,4.97218064143,4.95218064143,0.02
 01/01  21:00:00,103.092282361,2.85692557586,0.0,66.6600046091,2.68041601173,16.0824960704,6.96278563125,6.94278563125,0.02
 01/01  22:00:00,87.8750996055,2.28554046069,0.0,52.0142069686,2.68041601173,16.0824960704,6.61225453713,5.50918325567,1.10307128146
 01/01  23:00:00,105.03281724,2.85692557586,0.0,68.6005394876,2.68041601173,16.0824960704,8.60260000937,7.49961295284,1.10298705653
 01/01  24:00:00,89.5143806686,2.28554046069,0.0,53.6534880317,2.68041601173,16.0824960704,5.89625434332,5.87625434332,0.02
 01/02  01:00:00,110.413407827,2.85692557586,0.0,68.6202980519,2.68041601173,21.4433280938,7.92631654811,7.90631654811,0.02
 01/02  02:00:00,94.403476384,2.28554046069,0.0,53.1817517237,2.68041601173,21.4433280938,7.30777887581,6.20474254194,1.10303633387
 01/02  03:00:00,111.101791025,2.85692557586,0.0,69.3086812492,2.68041601173,21.4433280938,8.22210820594,8.20210820594,0.02
 01/02  04:00:00,94.9654676346,2.28554046069,0.0,53.7437429742,2.68041601173,21.4433280938,7.44038532852,6.33735183961,1.10303348891
 01/02  05:00:00,112.020463717,2.85692557586,0.0,70.2273539416,2.68041601173,21.4433280938,8.34444505545,8.32444505545,0.02
 01/02  06:00:00,97.4461169032,2.28554046069,0.0,53.5439762312,5.36083202345,21.4433280938,7.40868968847,6.30558242411,1.10310726436
 01/02  07:00:00,316.271895857,3.42831069103,0.0,271.226984955,5.36083202345,21.4433280938,3.15265688748,2.04948280836,1.10317407912
 01/02  08:00:00,288.36152604,3.42831069103,0.0,221.356489552,16.0824960704,32.6817896323,88.4067233369,87.3029516091,1.10377172785
 01/02  09:00:00,278.064986347,3.42831069103,0.0,155.977434964,48.2474882111,70.4033123869,83.8645949659,81.6751824093,2.18941255659
 01/02  10:00:00,249.475058123,3.42831069103,0.0,135.736078169,48.2474882111,62.0547409583,80.3874316733,78.1980561933,2.18937547996
 01/02  11:00:00,232.617521953,3.42831069103,0.0,120.805135405,48.2474882111,60.1281475517,75.0129021046,72.8232965483,2.18960555625
 01/02  12:00:00,222.218892618,3.42831069103,0.0,108.479912664,48.2474882111,62.0547409583,71.0048290121,67.7295254916,3.2753035205
 01/02  13:00:00,219.152509358,3.42831069103,0.0,105.957877911,48.2474882111,61.5103924513,67.2304372248,63.9532253265,3.27721189826
 01/02  14:00:00,202.77204476,3.42831069103,0.0,87.4275703002,48.2474882111,63.6602354638,63.4301864217,60.1533280301,3.27685839157
 01/02  15:00:00,192.235578311,3.42831069103,0.0,80.4231917629,48.2474882111,60.1281475517,58.7264745639,56.5368451719,2.18962939198
 01/02  16:00:00,187.796257947,3.42831069103,0.0,75.9838713995,48.2474882111,60.1281475517,55.1488453886,52.9597752267,2.18907016196
 01/02  17:00:00,188.407043921,3.42831069103,0.0,73.7047672631,48.2474882111,63.0180376616,54.2000178956,50.925047301,3.27497059452
 01/02  18:00:00,197.347116929,3.42831069103,0.0,81.2530872577,37.5258241642,62.7947880557,54.7720380104,52.5837830306,2.18825497983
 01/02  19:00:00,174.619116009,3.42831069103,0.0,93.5560261523,26.8041601173,36.0181789539,55.7264874911,54.6225820081,1.10390548295
 01/02  20:00:00,175.070696505,3.42831069103,0.0,96.5763978579,26.8041601173,33.4493877451,55.9429738237,54.8394121225,1.10356170123
 01/02  21:00:00,168.740979802,3.42831069103,0.0,106.329177224,16.0824960704,28.0885557216,56.6045885628,55.5008725903,1.10371597246
 01/02  22:00:00,168.408319588,3.42831069103,0.0,107.280912615,16.0824960704,26.8041601173,56.8085936936,55.7054095682,1.10318412543
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,43.9722907745,0.597269820381,0.0,4.43883675452,2.68041601173,21.4433280938,1.22347415224,0.12044212266,1.10303202958
 01/03  01:00:00,47.8094805235,0.796359760508,0.0,8.07693656332,2.68041601173,21.4433280938,0.714745933373,0.694745933373,0.02
 01/03  02:00:00,57.681761139,1.76973526884,0.0,16.9758416705,2.68041601173,21.4433280938,3.03771161161,1.93461094626,1.10310066535
 01/03  03:00:00,59.0656440623,1.76421672077,0.0,18.3652431419,2.68041601173,21.4433280938,2.80580326052,2.78580326052,0.02
 01/03  04:00:00,60.4860323903,1.76973526884,0.0,19.7801129218,2.68041601173,21.4433280938,4.45183484475,3.34873117696,1.10310366779
 01/03  05:00:00,64.5625298239,2.40762233954,0.0,23.2187232847,2.68041601173,21.4433280938,3.43243296851,3.41243296851,0.02
 01/03  06:00:00,66.0706120349,2.12718283483,0.0,22.3268289887,5.36083202345,21.4433280938,4.99797461091,3.89471229737,1.10326231354
 01/03  07:00:00,239.12821324,3.42831069103,0.0,194.083302337,5.36083202345,21.4433280938,0.272281907491,0.252281907491,0.02
 01/03  08:00:00,211.081213004,3.42831069103,0.0,144.076176516,16.0824960704,32.6817896323,69.1910831489,67.003907034,2.18717611492
 01/03  09:00:00,217.891079259,3.42831069103,0.0,95.8035278758,48.2474882111,70.4033123869,64.2421975418,62.0531001085,2.18909743331
 01/03  10:00:00,194.787022503,3.42831069103,0.0,81.0480425484,48.2474882111,62.0547409583,60.8352507041,58.6455262791,2.18972442504
 01/03  11:00:00,182.928107451,3.42831069103,0.0,71.1157209028,48.2474882111,60.1281475517,58.6982506718,56.5086249449,2.18962572692
 01/03  12:00:00,176.806518717,3.42831069103,0.0,63.0675387628,48.2474882111,62.0547409583,57.4555893029,54.1799430803,3.27564622266
 01/03  13:00:00,179.141712911,3.42831069103,0.0,65.9470814631,48.2474882111,61.5103924513,55.4841364177,52.2063976521,3.27773876558
 01/03  14:00:00,168.791426704,3.42831069103,0.0,53.446952244,48.2474882111,63.6602354638,54.5561451467,51.2796934396,3.27645170706
 01/03  15:00:00,162.573902518,3.42831069103,0.0,50.7615159701,48.2474882111,60.1281475517,51.0122083853,48.8228426272,2.18936575808
 01/03  16:00:00,161.39075279,3.42831069103,0.0,49.5783662425,48.2474882111,60.1281475517,49.1980452389,47.0092325937,2.1888126452
 01/03  17:00:00,164.56078321,3.42831069103,0.0,49.8585065525,48.2474882111,63.0180376616,49.7819452033,46.5069824918,3.27496271148
 01/03  18:00:00,174.495060139,3.42831069103,0.0,58.4010304671,37.5258241642,62.7947880557,47.9642034414,46.8601015997,1.10410184168
 01/03  19:00:00,151.282707594,3.42831069103,0.0,70.2196177376,26.8041601173,36.0181789539,50.2914423562,48.1035492718,2.1878930844
 01/03  20:00:00,151.378836621,3.42831069103,0.0,72.8845379734,26.8041601173,33.4493877451,49.839694695,48.7361126721,1.10358202288
 01/03  21:00:00,147.12687727,3.42831069103,0.0,84.7150746926,16.0824960704,28.0885557216,50.837357779,49.7337389179,1.10361886114
 01/03  22:00:00,148.446364486,3.42831069103,0.0,87.3189575134,16.0824960704,26.8041601173,51.2836845721,50.1805123853,1.10317218685
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303787469,0.0,1.10303787469
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,44.820309467,0.796359760508,0.0,5.0877655068,2.68041601173,21.4433280938,1.38960384006,0.286506929408,1.10309691065
 01/04  03:00:00,47.1742017291,0.995449700635,0.0,7.24256782885,2.68041601173,21.4433280938,0.172557481159,0.152557481159,0.02
 01/04  04:00:00,46.7021115142,0.796359760508,0.0,6.96956755409,2.68041601173,21.4433280938,1.57578619853,0.472685422613,1.10310077592
 01/04  05:00:00,49.1817174689,0.995449700635,0.0,9.25008356861,2.68041601173,21.4433280938,0.416501729193,0.396501729193,0.02
 01/04  06:00:00,50.7099279921,0.796359760508,0.0,8.29696802024,5.36083202345,21.4433280938,2.05531233429,0.952137150465,1.10317518382
 01/04  07:00:00,204.332321879,3.42831069103,0.0,159.287410977,5.36083202345,21.4433280938,0.0797221127201,0.0597221127201,0.02
 01/04  08:00:00,186.990196403,3.42831069103,0.0,119.985159915,16.0824960704,32.6817896323,59.9538870371,57.7664197597,2.18746727743
 01/04  09:00:00,201.793216412,3.42831069103,0.0,79.7056650288,48.2474882111,70.4033123869,56.145244785,53.9560460812,2.18919870377
 01/04  10:00:00,182.341068713,3.42831069103,0.0,68.6020887581,48.2474882111,62.0547409583,55.9880138035,53.7985006909,2.18951311262
 01/04  11:00:00,173.170497794,3.42831069103,0.0,61.3581112459,48.2474882111,60.1281475517,57.9591708834,55.7694085452,2.18976233816
 01/04  12:00:00,169.96967831,3.42831069103,0.0,56.2306983551,48.2474882111,62.0547409583,59.5733819679,56.297474105,3.27590786289
 01/04  13:00:00,173.634242852,3.42831069103,0.0,60.4396114042,48.2474882111,61.5103924513,57.242050862,53.9645827621,3.2774680999
 01/04  14:00:00,164.944331836,3.42831069103,0.0,49.5998573757,48.2474882111,63.6602354638,57.1032730746,53.8257972903,3.27747578438
 01/04  15:00:00,159.515035955,3.42831069103,0.0,47.7026494074,48.2474882111,60.1281475517,56.6966829825,54.5073041973,2.18937878515
 01/04  16:00:00,159.405897984,3.42831069103,0.0,47.5935114356,48.2474882111,60.1281475517,56.3065343165,54.117340311,2.18919400543
 01/04  17:00:00,163.95087304,3.42831069103,0.0,49.2485963822,48.2474882111,63.0180376616,58.4462091987,55.1708863185,3.27532288016
 01/04  18:00:00,172.584531391,3.42831069103,0.0,56.4905017191,37.5258241642,62.7947880557,57.7780053437,56.6737702829,1.10423506077
 01/04  19:00:00,150.323719915,3.42831069103,0.0,69.2606300591,26.8041601173,36.0181789539,63.3256438884,61.1376929129,2.1879509755
 01/04  20:00:00,151.205135606,3.42831069103,0.0,72.7108369588,26.8041601173,33.4493877451,66.8657108337,65.7621839936,1.10352684012
 01/04  21:00:00,147.526680333,3.42831069103,0.0,85.1148777556,16.0824960704,28.0885557216,69.2215810717,68.117886266,1.10369480569
 01/04  22:00:00,148.805768264,3.42831069103,0.0,87.6783612912,16.0824960704,26.8041601173,65.0243612252,63.9211770669,1.10318415824
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303856454,0.0,1.10303856454
 01/05  01:00:00,47.5677329015,0.995449700635,0.0,7.63609900124,2.68041601173,21.4433280938,0.784996491136,0.764996491136,0.02
 01/05  02:00:00,47.1142159401,0.796359760508,0.0,7.38167197996,2.68041601173,21.4433280938,2.05463581599,0.951536759339,1.10309905665
 01/05  03:00:00,51.0530802456,0.995449700635,0.0,11.1214463453,2.68041601173,21.4433280938,2.28542767606,2.26542767606,0.02
 01/05  04:00:00,49.4564067337,0.796359760508,0.0,9.72386277354,2.68041601173,21.4433280938,3.23605903709,2.1329553751,1.10310366199
 01/05  05:00:00,55.7914698603,1.26644964951,0.0,15.5888360111,2.68041601173,21.4433280938,3.83355863427,3.81355863427,0.02
 01/05  06:00:00,64.831325278,2.28554046069,0.0,20.929184606,5.36083202345,21.4433280938,4.43528909275,3.33225629979,1.10303279296
 01/05  07:00:00,225.368692151,3.42831069103,0.0,180.323781248,5.36083202345,21.4433280938,0.858791943351,0.838791943351,0.02
 01/05  08:00:00,202.723268209,3.42831069103,0.0,135.718231721,16.0824960704,32.6817896323,95.3433956627,94.239672563,1.10372309974
 01/05  09:00:00,208.97169633,3.42831069103,0.0,86.8841449472,48.2474882111,70.4033123869,101.73319418,99.544309081,2.18888509895
 01/05  10:00:00,181.898359992,3.42831069103,0.0,68.1593800376,48.2474882111,62.0547409583,98.2367245049,94.9625414235,3.27418308146
 01/05  11:00:00,163.931492671,3.42831069103,0.0,52.1191061227,48.2474882111,60.1281475517,84.1394257841,81.9495733242,2.18985245991
 01/05  12:00:00,161.171198373,3.43799535529,0.0,47.4225337538,48.2474882111,62.0547409583,75.0153854267,71.7396238226,3.27576160416
 01/05  13:00:00,161.401514357,3.50744276247,0.0,48.1277508378,48.2474882111,61.5103924513,68.1698543113,64.8925117249,3.27734258637
 01/05  14:00:00,154.943558049,3.62987275583,0.0,39.3975215246,48.2474882111,63.6602354638,61.2372864135,57.9599208023,3.27736561118
 01/05  15:00:00,145.780823623,3.5959397596,0.0,33.8008080066,48.2474882111,60.1281475517,58.3721070482,56.1827937949,2.18931325324
 01/05  16:00:00,138.824853646,3.47681232159,0.0,26.9639654671,48.2474882111,60.1281475517,60.1793322731,57.9902002451,2.189132028
 01/05  17:00:00,140.932086991,3.42838094386,0.0,26.2297400808,48.2474882111,63.0180376616,64.8720117839,61.5965726654,3.27543911855
 01/05  18:00:00,158.561815992,3.48581566579,0.0,42.4102813459,37.5258241642,62.7947880557,72.0251558049,70.9209405049,1.10421530006
 01/05  19:00:00,141.135738948,3.42831069103,0.0,60.0726490913,26.8041601173,36.0181789539,85.1024178156,82.9145148837,2.18790293196
 01/05  20:00:00,146.185174967,3.42831069103,0.0,67.6908763196,26.8041601173,33.4493877451,93.8498055232,92.7462959637,1.10350955951
 01/05  21:00:00,143.972066448,3.42831069103,0.0,81.5602638706,16.0824960704,28.0885557216,96.8409772688,95.7372992574,1.10367801136
 01/05  22:00:00,146.840437005,3.42831069103,0.0,85.7130300321,16.0824960704,26.8041601173,91.0361865945,89.9330121782,1.10317441625
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  24:00:00,40.2917054313,0.199089940127,0.0,1.15643129157,2.68041601173,21.4433280938,1.64387493276,0.54077324558,1.10310168718
 01/06  01:00:00,47.2419163541,0.995449700635,0.0,7.31028245378,2.68041601173,21.4433280938,1.55613241383,1.53613241383,0.02
 01/06  02:00:00,47.3249519047,0.796359760508,0.0,7.59240794456,2.68041601173,21.4433280938,2.30777001591,2.28777001591,0.02
 01/06  03:00:00,50.0031520764,0.995449700635,0.0,10.0715181762,2.68041601173,21.4433280938,3.9039125408,2.80086590603,1.10304663477
 01/06  04:00:00,48.9703117689,0.796359760508,0.0,9.23776780878,2.68041601173,21.4433280938,2.9153830857,2.8953830857,0.02
 01/06  05:00:00,51.8993505361,0.995449700635,0.0,11.9677166358,2.68041601173,21.4433280938,4.50531843716,3.40227220811,1.10304622904
 01/06  06:00:00,53.34025106,0.796359760508,0.0,10.9272910881,5.36083202345,21.4433280938,4.43315725629,3.32988648263,1.10327077366
 01/06  07:00:00,208.929453056,3.42831069103,0.0,163.884542154,5.36083202345,21.4433280938,0.318280142281,0.298280142281,0.02
 01/06  08:00:00,191.536297536,3.42831069103,0.0,124.531261049,16.0824960704,32.6817896323,72.9975765948,71.8938657007,1.10371089419
 01/06  09:00:00,196.192688509,3.42831069103,0.0,74.1051371262,48.2474882111,70.4033123869,73.6528634552,71.4640032643,2.18886019091
 01/06  10:00:00,163.11338792,3.42831069103,0.0,49.3744079651,48.2474882111,62.0547409583,72.4592131766,69.1850501564,3.27416302017
 01/06  11:00:00,156.026958832,3.42831069103,0.0,44.2145722837,48.2474882111,60.1281475517,66.1497506724,63.9600938778,2.18965679456
 01/06  12:00:00,154.709981494,3.42831069103,0.0,40.9710015395,48.2474882111,62.0547409583,59.2754397847,55.9996678534,3.27577193131
 01/06  13:00:00,154.996331961,3.42831069103,0.0,41.8017005135,48.2474882111,61.5103924513,50.1074002185,46.8300348512,3.27736536737
 01/06  14:00:00,149.951121932,3.42831069103,0.0,34.6066474722,48.2474882111,63.6602354638,42.7462729215,39.4688520714,3.27742085007
 01/06  15:00:00,141.717125623,3.42831069103,0.0,29.9047390753,48.2474882111,60.1281475517,38.4625143236,36.2731127056,2.18940161798
 01/06  16:00:00,137.512700226,3.42831069103,0.0,25.7003136782,48.2474882111,60.1281475517,36.2382572681,34.0490922789,2.18916498921
 01/06  17:00:00,143.794396282,3.42831069103,0.0,29.0921196243,48.2474882111,63.0180376616,35.8970215525,32.6217132325,3.27530832
 01/06  18:00:00,156.326108318,3.47609631083,0.0,40.1842930264,37.5258241642,62.7947880557,36.1276993288,35.0234666733,1.10423265551
 01/06  19:00:00,133.180332953,3.42831069103,0.0,52.1172430969,26.8041601173,36.0181789539,45.3060585763,43.1181069532,2.18795162315
 01/06  20:00:00,133.673624563,3.42831069103,0.0,55.1793259155,26.8041601173,33.4493877451,47.3434925763,46.2399628947,1.10352968167
 01/06  21:00:00,129.082152054,3.42831069103,0.0,66.6703494765,16.0824960704,28.0885557216,50.3884754376,49.2847748594,1.10370057826
 01/06  22:00:00,132.842736704,3.42831069103,0.0,71.7153297312,16.0824960704,26.8041601173,52.297841826,51.1946537209,1.10318810511
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030408415,0.0,1.1030408415
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,39.8147147844,0.796359760508,0.0,5.4430028477,2.68041601173,16.0824960704,1.96651469071,0.863406322499,1.10310836821
 01/07  03:00:00,42.5009906196,0.995449700635,0.0,7.93018874276,2.68041601173,16.0824960704,0.937801124294,0.917801124294,0.02
 01/07  04:00:00,41.9341256062,0.796359760508,0.0,7.56241366951,2.68041601173,16.0824960704,2.49559660165,1.39249430394,1.1031022977
 01/07  05:00:00,44.4854077735,0.995449700635,0.0,9.91460589663,2.68041601173,16.0824960704,1.78280556705,1.76280556705,0.02
 01/07  06:00:00,43.495829564,0.796359760508,0.0,9.12411762732,2.68041601173,16.0824960704,3.2181729525,2.1149094187,1.1032635338
 01/07  07:00:00,199.260942204,3.42831069103,0.0,154.216031302,5.36083202345,21.4433280938,0.1758184025,0.1558184025,0.02
 01/07  08:00:00,173.167607125,3.42831069103,0.0,122.985113805,5.36083202345,26.5809105114,63.0198385488,61.916526927,1.10331162179
 01/07  09:00:00,160.093930281,3.42831069103,0.0,98.5534746461,26.8041601173,31.2995447326,57.8065573339,56.7030164386,1.10354089532
 01/07  10:00:00,141.816960994,3.42831069103,0.0,78.0288130509,26.8041601173,33.5472370403,50.9387248058,49.8347729477,1.10395185806
 01/07  11:00:00,122.754252718,3.42831069103,0.0,59.9294014783,26.8041601173,32.583940337,44.6346965562,42.4470528062,2.18764375005
 01/07  12:00:00,120.261731749,3.4368409242,0.0,55.1806579689,26.8041601173,34.8316326447,35.1901657954,34.0862103918,1.10395540364
 01/07  13:00:00,114.288057833,3.52948551897,0.0,50.3987350621,26.8041601173,33.5472370403,25.2593652397,24.1555954486,1.10376979113
 01/07  14:00:00,108.341142365,3.49935383122,0.0,47.0507424906,26.8041601173,30.9784458315,20.6378432616,18.4502635209,2.18757974065
 01/07  15:00:00,89.5256994144,3.42831069103,0.0,56.7159973032,8.04124803518,21.3317032909,18.1501939976,17.0466830845,1.10351091309
 01/07  16:00:00,87.7010965845,3.42831069103,0.0,56.1757900777,8.04124803518,20.0473076865,15.7297641883,14.6262856711,1.10347851723
 01/07  17:00:00,90.4738203462,3.42831069103,0.0,58.6274149383,8.04124803518,20.3684065876,16.060533878,14.9570239793,1.1035098987
 01/07  18:00:00,110.19194337,3.42831069103,0.0,73.7290204291,2.68041601173,18.0090894769,21.2793608774,21.2593608774,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318758728,0.0,1.10318758728
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313651364,0.0,1.10313651364
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032700143,0.0,1.1032700143
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304477172,0.0,1.10304477172
 01/08  01:00:00,38.1803443429,0.597269820381,0.0,4.00772234632,2.68041601173,16.0824960704,0.104700924089,0.084700924089,0.02
 01/08  02:00:00,45.8342518859,0.995449700635,0.0,11.263450009,2.68041601173,16.0824960704,2.1380089979,1.03495878828,1.10305020962
 01/08  03:00:00,53.0245465407,1.91027576383,0.0,17.5389186007,2.68041601173,16.0824960704,2.05947443273,2.03947443273,0.02
 01/08  04:00:00,68.4612022325,2.85692557586,0.0,32.0289244805,2.68041601173,16.0824960704,5.31900696464,4.21601673101,1.10299023363
 01/08  05:00:00,65.0515809883,2.28554046069,0.0,29.1906883514,2.68041601173,16.0824960704,4.07452041979,4.05452041979,0.02
 01/08  06:00:00,78.2089647105,2.85692557586,0.0,41.7766869585,2.68041601173,16.0824960704,7.6955354062,6.59238903025,1.10314637595
 01/08  07:00:00,72.5987022321,2.28554046069,0.0,36.7378095952,2.68041601173,16.0824960704,5.77357329516,5.75357329516,0.02
 01/08  08:00:00,87.7691807679,2.85692557586,0.0,51.3369030158,2.68041601173,16.0824960704,8.73356397624,8.71356397624,0.02
 01/08  09:00:00,61.8895887667,2.28554046069,0.0,40.8326961299,2.68041601173,16.0824960704,8.43881630684,7.33576960806,1.10304669878
 01/08  10:00:00,67.305542627,2.85692557586,0.0,45.677264875,2.68041601173,16.0824960704,10.1915906157,10.1715906157,0.02
 01/08  11:00:00,50.1284012763,2.28554046069,0.0,29.0715086394,2.68041601173,16.0824960704,9.06043701539,7.95738689987,1.10305011551
 01/08  12:00:00,58.8912984804,2.85692557586,0.0,37.2630207284,2.68041601173,16.0824960704,10.3475737695,10.3275737695,0.02
 01/08  13:00:00,50.3010558526,2.28554046069,0.0,29.2441632157,2.68041601173,16.0824960704,8.73898763719,7.63582302128,1.10316461591
 01/08  14:00:00,58.3304783323,2.85692557586,0.0,36.7022005803,2.68041601173,16.0824960704,10.4788302957,9.37557779652,1.10325249917
 01/08  15:00:00,48.6740819115,2.28554046069,0.0,27.6171892747,2.68041601173,16.0824960704,6.88281108036,6.86281108036,0.02
 01/08  16:00:00,60.0254330071,2.85692557586,0.0,38.397155255,2.68041601173,16.0824960704,10.0572381872,8.95419197082,1.10304621641
 01/08  17:00:00,56.7317623316,2.28554046069,0.0,35.6748696947,2.68041601173,16.0824960704,6.83502740103,6.81502740103,0.02
 01/08  18:00:00,88.9780388402,2.85692557586,0.0,55.0130944215,2.68041601173,16.0824960704,9.40460067598,9.38460067598,0.02
 01/08  19:00:00,83.6505606553,2.28554046069,0.0,47.7896680184,2.68041601173,16.0824960704,8.71521624027,7.61216855327,1.103047687
 01/08  20:00:00,101.138075204,2.85692557586,0.0,64.7057974521,2.68041601173,16.0824960704,10.6187109284,10.5987109284,0.02
 01/08  21:00:00,90.4324618617,2.28554046069,0.0,54.5715692249,2.68041601173,16.0824960704,9.675465576,8.57241441987,1.10305115613
 01/08  22:00:00,109.777595744,2.85692557586,0.0,73.3453179919,2.68041601173,16.0824960704,11.8550149063,11.8350149063,0.02
 01/08  23:00:00,95.8232875942,2.28554046069,0.0,59.9623949573,2.68041601173,16.0824960704,10.6584053727,9.55534207124,1.10306330144
 01/08  24:00:00,116.583018258,2.85692557586,0.0,80.1507405064,2.68041601173,16.0824960704,13.2662144049,13.2462144049,0.02
 01/09  01:00:00,106.138816334,2.28554046069,0.0,64.9170916734,2.68041601173,21.4433280938,11.9644612389,10.8613574647,1.1031037742
 01/09  02:00:00,124.656688349,2.85692557586,0.0,82.8635785735,2.68041601173,21.4433280938,14.2708758374,14.2508758374,0.02
 01/09  03:00:00,107.532912384,2.28554046069,0.0,66.3111877237,2.68041601173,21.4433280938,12.2324698595,11.1294436327,1.10302622679
 01/09  04:00:00,126.905367893,2.85692557586,0.0,85.1122581174,2.68041601173,21.4433280938,14.612158468,14.592158468,0.02
 01/09  05:00:00,109.213166203,2.28554046069,0.0,67.9914415425,2.68041601173,21.4433280938,12.4893788768,11.3862721223,1.1031067544
 01/09  06:00:00,131.34245181,2.85692557586,0.0,86.8689260232,5.36083202345,21.4433280938,14.7221448612,14.7021448612,0.02
 01/09  07:00:00,319.217726239,3.42831069103,0.0,274.172815337,5.36083202345,21.4433280938,7.55903454412,6.45581169635,1.10322284777
 01/09  08:00:00,293.713591681,3.42831069103,0.0,226.708555194,16.0824960704,32.6817896323,141.316068549,140.212323146,1.10374540322
 01/09  09:00:00,282.005576076,3.42831069103,0.0,159.918024693,48.2474882111,70.4033123869,137.95440544,135.765229886,2.18917555367
 01/09  10:00:00,247.170059209,3.42831069103,0.0,133.431079254,48.2474882111,62.0547409583,132.519596857,130.329969656,2.18962720056
 01/09  11:00:00,219.136161956,3.42831069103,0.0,107.323775408,48.2474882111,60.1281475517,126.754377611,123.479743314,3.27463429668
 01/09  12:00:00,204.810732599,3.42831069103,0.0,91.071752644,48.2474882111,62.0547409583,117.524905107,115.334599307,2.19030580018
 01/09  13:00:00,203.948679434,3.42831069103,0.0,90.7540479866,48.2474882111,61.5103924513,124.040734794,119.678002806,4.36273198738
 01/09  14:00:00,193.186631538,3.42831069103,0.0,77.8421570784,48.2474882111,63.6602354638,123.178653082,119.901579262,3.27707381924
 01/09  15:00:00,179.190152895,3.42831069103,0.0,67.3777663473,48.2474882111,60.1281475517,101.918342616,99.7291992852,2.1891433305
 01/09  16:00:00,167.062612803,3.42831069103,0.0,55.2502262553,48.2474882111,60.1281475517,84.9578135058,82.768835537,2.18897796874
 01/09  17:00:00,165.442285238,3.42831069103,0.0,50.74000858,48.2474882111,63.0180376616,82.2559991685,80.0658551052,2.19014406323
 01/09  18:00:00,187.65225022,3.42831069103,0.0,71.5582205484,37.5258241642,62.7947880557,91.1230181621,88.9338846857,2.18913347637
 01/09  19:00:00,172.667210633,3.42831069103,0.0,91.6041207772,26.8041601173,36.0181789539,104.080295741,101.892476445,2.18781929596
 01/09  20:00:00,175.666954248,3.42831069103,0.0,97.1726556005,26.8041601173,33.4493877451,95.7835570773,94.6799652765,1.10359180079
 01/09  21:00:00,170.608926476,3.42831069103,0.0,108.197123899,16.0824960704,28.0885557216,84.7981142609,83.6944659666,1.1036482943
 01/09  22:00:00,172.835677078,3.42831069103,0.0,111.708270105,16.0824960704,26.8041601173,86.8018811427,86.7818811427,0.02
 01/09  23:00:00,44.2191741727,0.298634910191,0.0,2.30393905114,5.36083202345,21.4433280938,1.68552426297,0.582345108519,1.10317915445
 01/09  24:00:00,51.0997672743,1.18350254461,0.0,10.9800805301,2.68041601173,21.4433280938,1.47889083882,1.45889083882,0.02
 01/10  01:00:00,68.0004923127,2.55611991401,0.0,26.508188199,2.68041601173,21.4433280938,5.88915160808,4.78604046572,1.10311114235
 01/10  02:00:00,72.3323970619,2.47911185274,0.0,30.9171010095,2.68041601173,21.4433280938,4.95008258607,4.93008258607,0.02
 01/10  03:00:00,81.8727032809,2.66335418381,0.0,40.2731648974,2.68041601173,21.4433280938,9.03688648344,7.9337789973,1.10310748614
 01/10  04:00:00,81.415535846,2.47911185274,0.0,40.0002397936,2.68041601173,21.4433280938,6.96794975583,6.94794975583,0.02
 01/10  05:00:00,90.5298059162,2.66335418381,0.0,48.9302675327,2.68041601173,21.4433280938,11.27041958,10.1673160959,1.10310348415
 01/10  06:00:00,91.5633399534,2.47911185274,0.0,47.4676278893,5.36083202345,21.4433280938,9.59266445582,8.48939487404,1.10326958178
 01/10  07:00:00,274.987805822,3.42831069103,0.0,229.94289492,5.36083202345,21.4433280938,3.4458741782,3.4258741782,0.02
 01/10  08:00:00,244.847834298,3.42831069103,0.0,177.84279781,16.0824960704,32.6817896323,140.089925675,138.986225943,1.10369973241
 01/10  09:00:00,239.757840028,3.42831069103,0.0,117.670288645,48.2474882111,70.4033123869,136.748524927,134.559592019,2.18893290782
 01/10  10:00:00,201.906923405,3.42831069103,0.0,88.1679434505,48.2474882111,62.0547409583,131.76279827,128.488589025,3.27420924583
 01/10  11:00:00,185.94510958,3.42831069103,0.0,74.132723032,48.2474882111,60.1281475517,124.299951045,122.110234189,2.189716856
 01/10  12:00:00,181.958390004,3.42831069103,0.0,68.2194100496,48.2474882111,62.0547409583,117.21529249,113.939376575,3.27591591501
 01/10  13:00:00,182.985197279,3.44023444674,0.0,69.7786420759,48.2474882111,61.5103924513,109.077224341,105.799648182,3.27757615877
 01/10  14:00:00,173.027006346,3.49499735391,0.0,57.6158452231,48.2474882111,63.6602354638,101.137300803,97.8600847031,3.27721609983
 01/10  15:00:00,165.226923002,3.45979522356,0.0,53.3830519219,48.2474882111,60.1281475517,116.121484863,113.93230785,2.18917701232
 01/10  16:00:00,156.53971878,3.42831069103,0.0,44.7273322318,48.2474882111,60.1281475517,106.099208274,103.910386473,2.18882180121
 01/10  17:00:00,156.411929606,3.42831069103,0.0,41.7096529479,48.2474882111,63.0180376616,92.7081124382,89.4328271157,3.27528532247
 01/10  18:00:00,176.579245819,3.42831069103,0.0,60.4852161472,37.5258241642,62.7947880557,97.9544641457,96.8503178317,1.10414631394
 01/10  19:00:00,160.008274714,3.42831069103,0.0,78.9451848576,26.8041601173,36.0181789539,105.527487851,103.339477587,2.18801026441
 01/10  20:00:00,161.93446401,3.42831069103,0.0,83.4401653624,26.8041601173,33.4493877451,103.505919714,102.402397429,1.10352228504
 01/10  21:00:00,160.730001899,3.42831069103,0.0,98.3181993219,16.0824960704,28.0885557216,107.084441345,105.98075654,1.10368480439
 01/10  22:00:00,165.533075361,3.42831069103,0.0,104.405668388,16.0824960704,26.8041601173,112.716129651,111.612917698,1.10321195261
 01/10  23:00:00,44.9803103759,0.398179880254,0.0,2.96553028427,5.36083202345,21.4433280938,0.697720331081,0.677720331081,0.02
 01/10  24:00:00,48.2724117967,0.796359760508,0.0,8.53986783654,2.68041601173,21.4433280938,3.4139460611,2.31090122177,1.10304483933
 01/11  01:00:00,65.7643219508,2.67820179287,0.0,24.1499359583,2.68041601173,21.4433280938,5.45708243559,5.43708243559,0.02
 01/11  02:00:00,66.6605639876,2.46426424368,0.0,25.2601155443,2.68041601173,21.4433280938,6.13229942113,5.02920511578,1.10309430535
 01/11  03:00:00,75.8980455918,2.67820179287,0.0,34.2836595993,2.68041601173,21.4433280938,7.78428110667,7.76428110667,0.02
 01/11  04:00:00,72.4631952601,2.46426424368,0.0,31.0627468168,2.68041601173,21.4433280938,7.57133963016,6.46823617723,1.10310345294
 01/11  05:00:00,80.5144597876,2.67820179287,0.0,38.900073795,2.68041601173,21.4433280938,8.93454435748,8.91454435748,0.02
 01/11  06:00:00,79.3436241494,2.46426424368,0.0,35.2627596943,5.36083202345,21.4433280938,8.33450796212,7.23123705242,1.1032709097
 01/11  07:00:00,254.703475457,3.42831069103,0.0,209.658564555,5.36083202345,21.4433280938,2.44260138014,2.42260138014,0.02
 01/11  08:00:00,225.498433975,3.42831069103,0.0,158.493397488,16.0824960704,32.6817896323,116.97190353,114.78470789,2.18719563913
 01/11  09:00:00,230.776461358,3.42831069103,0.0,108.688909975,48.2474882111,70.4033123869,109.931413075,107.742223593,2.18918948288
 01/11  10:00:00,203.140402975,3.42831069103,0.0,89.4014230208,48.2474882111,62.0547409583,98.2166256118,96.0270750696,2.18955054222
 01/11  11:00:00,192.621259084,3.42831069103,0.0,80.808872536,48.2474882111,60.1281475517,85.5964320864,83.4066106094,2.18982147702
 01/11  12:00:00,182.624634087,3.42831069103,0.0,68.8856541326,48.2474882111,62.0547409583,74.9602167745,71.6845714921,3.27564528249
 01/11  13:00:00,170.865131415,3.42831069103,0.0,57.6704999678,48.2474882111,61.5103924513,61.6365117601,58.3588830425,3.27762871759
 01/11  14:00:00,158.913150952,3.42831069103,0.0,43.5686764918,48.2474882111,63.6602354638,50.1773774681,46.9000533559,3.27732411223
 01/11  15:00:00,148.316661762,3.43925912807,0.0,36.4933267774,48.2474882111,60.1281475517,42.1799363102,39.9898895164,2.19004679372
 01/11  16:00:00,139.762236224,3.43501989092,0.0,27.9431404759,48.2474882111,60.1281475517,39.5308781124,37.3415809682,2.18929714415
 01/11  17:00:00,139.323220067,3.42831069103,0.0,24.620943409,48.2474882111,63.0180376616,44.3471388795,41.0718796367,3.27525924288
 01/11  18:00:00,157.301234558,3.43198030201,0.0,41.203535275,37.5258241642,62.7947880557,51.6108195934,49.4222819616,2.18853763179
 01/11  19:00:00,143.068137821,3.42831069103,0.0,62.0050479645,26.8041601173,36.0181789539,67.7046743894,66.6007716721,1.1039027173
 01/11  20:00:00,146.89526876,3.42831069103,0.0,68.4009701128,26.8041601173,33.4493877451,77.4893493242,76.3857474175,1.10360190673
 01/11  21:00:00,145.731790626,3.42831069103,0.0,83.3199880489,16.0824960704,28.0885557216,82.0356000745,80.9319884469,1.1036116276
 01/11  22:00:00,150.146507903,3.42831069103,0.0,89.0191009304,16.0824960704,26.8041601173,85.155967273,84.0527361276,1.1032311454
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,43.3274848144,0.597269820381,0.0,3.79403079434,2.68041601173,21.4433280938,1.4375229141,0.334432212822,1.10309070128
 01/12  01:00:00,49.8148752988,0.995449700635,0.0,9.88324139853,2.68041601173,21.4433280938,2.49389865534,2.47389865534,0.02
 01/12  02:00:00,57.0848225869,1.86485243763,0.0,16.2837859496,2.68041601173,21.4433280938,4.58498650351,3.4819380494,1.10304845411
 01/12  03:00:00,67.8499665623,2.48463040082,0.0,26.4291519619,2.68041601173,21.4433280938,6.34897446251,6.32897446251,0.02
 01/12  04:00:00,71.0490327485,2.65783563574,0.0,29.4550129131,2.68041601173,21.4433280938,6.68587294296,5.5828235221,1.10304942087
 01/12  05:00:00,78.0333757046,2.48463040082,0.0,36.6125611042,2.68041601173,21.4433280938,8.70479527365,8.68479527365,0.02
 01/12  06:00:00,81.5801799271,2.65783563574,0.0,37.30574408,5.36083202345,21.4433280938,8.34432552062,7.24118811304,1.10313740758
 01/12  07:00:00,247.582073337,3.42831069103,0.0,202.537162435,5.36083202345,21.4433280938,3.43349154281,2.33029106383,1.10320047897
 01/12  08:00:00,219.73104556,3.42831069103,0.0,152.726009073,16.0824960704,32.6817896323,116.421424929,115.317713938,1.1037109901
 01/12  09:00:00,220.608537943,3.42831069103,0.0,98.5209865595,48.2474882111,70.4033123869,110.869681418,108.680448127,2.1892332909
 01/12  10:00:00,187.083660971,3.42831069103,0.0,73.3446810164,48.2474882111,62.0547409583,101.736257923,99.5465242716,2.18973365138
 01/12  11:00:00,177.997436316,3.42831069103,0.0,66.1850497678,48.2474882111,60.1281475517,91.2481336381,87.9737451085,3.27438852957
 01/12  12:00:00,168.859149444,3.42831069103,0.0,55.1201694893,48.2474882111,62.0547409583,81.5838612227,79.3930959416,2.19076528112
 01/12  13:00:00,169.104326209,3.42831069103,0.0,55.9096947618,48.2474882111,61.5103924513,72.8274849949,69.5500147817,3.2774702132
 01/12  14:00:00,165.005168629,3.42831069103,0.0,49.660694169,48.2474882111,63.6602354638,69.9980951331,65.6352710064,4.36282412672
 01/12  15:00:00,164.44179581,3.42831069103,0.0,52.6294092624,48.2474882111,60.1281475517,68.2984872724,66.109140424,2.1893468484
 01/12  16:00:00,164.698809448,3.42831069103,0.0,52.8864229001,48.2474882111,60.1281475517,66.0930245467,63.9037634616,2.18926108507
 01/12  17:00:00,167.716996087,3.42831069103,0.0,53.0147194292,48.2474882111,63.0180376616,64.4809705643,62.2907187202,2.19025184407
 01/12  18:00:00,173.296818538,3.42831069103,0.0,59.6701221995,37.5258241642,62.7947880557,63.5384335656,61.3495480023,2.18888556326
 01/12  19:00:00,152.563479003,3.42831069103,0.0,71.5003891463,26.8041601173,36.0181789539,61.1004068203,59.9964746354,1.10393218489
 01/12  20:00:00,151.081877715,3.42831069103,0.0,72.5875790671,26.8041601173,33.4493877451,57.4726911338,56.3689579383,1.10373319555
 01/12  21:00:00,145.632418559,3.42831069103,0.0,83.2206159819,16.0824960704,28.0885557216,55.9477960388,53.7604306091,2.18736542965
 01/12  22:00:00,146.036857198,3.42831069103,0.0,84.9094502255,16.0824960704,26.8041601173,49.8111190044,49.7911190044,0.02
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309719346,0.0,1.10309719346
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303585684,0.0,1.10303585684
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030480655,0.0,1.1030480655
 01/13  04:00:00,42.9265025879,0.597269820381,0.0,3.39304856784,2.68041601173,21.4433280938,0.167408850734,0.147408850734,0.02
 01/13  05:00:00,43.0948026422,0.597269820381,0.0,3.56134862216,2.68041601173,21.4433280938,1.20859681773,0.10548924185,1.10310757588
 01/13  06:00:00,48.8711391405,0.995449700635,0.0,6.25908922849,5.36083202345,21.4433280938,0.0407702463074,0.0207702463074,0.02
 01/13  07:00:00,184.848123413,3.42831069103,0.0,139.803212511,5.36083202345,21.4433280938,1.10325381943,0.0,1.10325381943
 01/13  08:00:00,176.143593483,3.42831069103,0.0,109.138556995,16.0824960704,32.6817896323,52.6937482699,51.5899393039,1.10380896603
 01/13  09:00:00,185.078393574,3.42831069103,0.0,62.9908421909,48.2474882111,70.4033123869,57.6809592458,55.4917676216,2.1891916242
 01/13  10:00:00,154.209695755,3.42831069103,0.0,40.4707158004,48.2474882111,62.0547409583,54.5866613464,51.3119426125,3.27471873387
 01/13  11:00:00,146.567511552,3.42831069103,0.0,34.755125004,48.2474882111,60.1281475517,44.3334579589,42.1435420123,2.18991594661
 01/13  12:00:00,147.492567607,3.5111431167,0.0,33.6707552269,48.2474882111,62.0547409583,32.6370609352,29.361317096,3.27574383921
 01/13  13:00:00,147.986059466,3.6671627402,0.0,34.5525759693,48.2474882111,61.5103924513,18.5705774532,15.2931308742,3.277446579
 01/13  14:00:00,141.958910052,3.85900753546,0.0,26.1837387479,48.2474882111,63.6602354638,7.22700533483,3.94942948972,3.27757584511
 01/13  15:00:00,133.004827517,3.81364413205,0.0,20.8071075283,48.2474882111,60.1281475517,3.62775056864,1.43827852321,2.18947204543
 01/13  16:00:00,126.476008329,3.63811520461,0.0,14.453817267,48.2474882111,60.1281475517,3.49088624613,1.30155331145,2.18933293467
 01/13  17:00:00,129.001850465,3.48330307803,0.0,14.2445814199,48.2474882111,63.0180376616,9.3122881536,6.03702978778,3.27525836582
 01/13  18:00:00,139.388060273,3.5275348118,0.0,25.6621398139,37.5258241642,62.7947880557,24.2631148942,23.1588424493,1.10427244487
 01/13  19:00:00,122.965450505,3.42831069103,0.0,41.9023606487,26.8041601173,36.0181789539,44.7680908201,42.5800822843,2.1880085358
 01/13  20:00:00,127.405958259,3.42831069103,0.0,48.9116596117,26.8041601173,33.4493877451,52.7677989181,51.6642737298,1.1035251883
 01/13  21:00:00,124.843788337,3.42831069103,0.0,62.4319857597,16.0824960704,28.0885557216,63.9073336195,62.8036422383,1.10369138115
 01/13  22:00:00,130.228414663,3.42831069103,0.0,69.1010076904,16.0824960704,26.8041601173,68.0849294758,66.9817129661,1.10321650963
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304566959,0.0,1.10304566959
 01/14  01:00:00,35.0025927992,0.199089940127,0.0,1.22815068291,2.68041601173,16.0824960704,0.521037682232,0.501037682232,0.02
 01/14  02:00:00,41.9896992981,0.995449700635,0.0,7.41889742124,2.68041601173,16.0824960704,2.52389559905,1.42078347621,1.10311212284
 01/14  03:00:00,42.6083037502,0.796359760508,0.0,8.23659181353,2.68041601173,16.0824960704,2.52033480993,2.50033480993,0.02
 01/14  04:00:00,45.9016012563,0.995449700635,0.0,11.3307993795,2.68041601173,16.0824960704,4.60268107264,3.49957040444,1.1031106682
 01/14  05:00:00,44.8900222757,0.796359760508,0.0,10.518310339,2.68041601173,16.0824960704,3.702441262,3.682441262,0.02
 01/14  06:00:00,50.9545555671,1.49587629302,0.0,15.8833270979,2.68041601173,16.0824960704,5.88161337669,4.77834608303,1.10326729365
 01/14  07:00:00,211.093936195,3.42831069103,0.0,166.049025293,5.36083202345,21.4433280938,0.433215601256,0.413215601256,0.02
 01/14  08:00:00,182.871435215,3.42831069103,0.0,132.688941895,5.36083202345,26.5809105114,89.5783340434,88.4750612629,1.1032727805
 01/14  09:00:00,158.762630802,3.42831069103,0.0,97.2221751667,26.8041601173,31.2995447326,77.5421062838,76.43854198,1.10356430373
 01/14  10:00:00,132.833530195,3.42831069103,0.0,69.0453822525,26.8041601173,33.5472370403,66.1282899985,63.9404536594,2.18783633906
 01/14  11:00:00,121.856299587,3.42831069103,0.0,59.0314483473,26.8041601173,32.583940337,49.9382803314,48.8344435849,1.10383674651
 01/14  12:00:00,119.545076298,3.43648139555,0.0,54.4643620468,26.8041601173,34.8316326447,29.7414419631,28.6374689788,1.10397298436
 01/14  13:00:00,112.347013549,3.56716594968,0.0,48.420010348,26.8041601173,33.5472370403,12.4732009652,10.2854570938,2.18774387145
 01/14  14:00:00,106.107230959,3.67114898421,0.0,44.6450359321,26.8041601173,30.9784458315,3.90160787916,2.79774972409,1.10385815507
 01/14  15:00:00,84.8620454649,3.56229196378,0.0,51.918362081,8.04124803518,21.3317032909,2.19946828635,1.09587013055,1.1035981558
 01/14  16:00:00,78.3146809123,3.45049883596,0.0,46.7671862605,8.04124803518,20.0473076865,1.16950417842,0.0660232332057,1.10348094522
 01/14  17:00:00,77.4067499383,3.42831069103,0.0,45.5603445304,8.04124803518,20.3684065876,2.18975106126,1.08615992629,1.10359113496
 01/14  18:00:00,94.7462446116,3.42831069103,0.0,60.7506550044,2.68041601173,18.0090894769,9.48873832643,8.38559436088,1.10314396555
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314787679,0.0,1.10314787679
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325717341,0.0,1.10325717341
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304839567,0.0,1.10304839567
 01/14  24:00:00,37.0843571704,0.597269820381,0.0,2.91173517384,2.68041601173,16.0824960704,0.0611723598104,0.0411723598104,0.02
 01/15  01:00:00,41.7462774653,0.995449700635,0.0,7.17547558843,2.68041601173,16.0824960704,1.27182139731,0.168827703714,1.1029936936
 01/15  02:00:00,41.9700110011,0.796359760508,0.0,7.59829906442,2.68041601173,16.0824960704,0.51135635475,0.49135635475,0.02
 01/15  03:00:00,46.6949471083,0.995449700635,0.0,12.1241452314,2.68041601173,16.0824960704,2.13549250493,2.11549250493,0.02
 01/15  04:00:00,55.4297468187,2.42554996527,0.0,19.4288446772,2.68041601173,16.0824960704,3.55851553148,2.45546446874,1.10305106274
 01/15  05:00:00,63.7318509395,2.67820179287,0.0,27.4782969704,2.68041601173,16.0824960704,4.60617900092,4.58617900092,0.02
 01/15  06:00:00,63.9488187552,2.46426424368,0.0,27.9092023353,2.68041601173,16.0824960704,5.12463488059,4.02141401013,1.10322087046
 01/15  07:00:00,70.6681110791,2.67820179287,0.0,34.41455711,2.68041601173,16.0824960704,6.33301982815,6.31301982815,0.02
 01/15  08:00:00,68.9544018312,2.46426424368,0.0,32.9147854113,2.68041601173,16.0824960704,6.41047597615,5.30742251804,1.1030534581
 01/15  09:00:00,60.0978612039,2.67820179287,0.0,38.6483072349,2.68041601173,16.0824960704,7.65481794563,7.63481794563,0.02
 01/15  10:00:00,53.1805429276,2.46426424368,0.0,31.9449265077,2.68041601173,16.0824960704,7.24051461023,6.13746430248,1.10305030776
 01/15  11:00:00,47.930312259,2.67820179287,0.0,26.48075829,2.68041601173,16.0824960704,8.14881738121,8.12881738121,0.02
 01/15  12:00:00,45.1333542926,2.46426424368,0.0,23.8977378728,2.68041601173,16.0824960704,7.18614237527,6.08299680265,1.10314557262
 01/15  13:00:00,47.1915074416,2.67820179287,0.0,25.7419534725,2.68041601173,16.0824960704,7.48441180323,7.46441180323,0.02
 01/15  14:00:00,42.3559527394,2.46426424368,0.0,21.1203363195,2.68041601173,16.0824960704,6.14406291008,5.04073541617,1.10332749391
 01/15  15:00:00,44.0386683803,2.67820179287,0.0,22.5891144113,2.68041601173,16.0824960704,7.02046278742,5.91731325488,1.10314953254
 01/15  16:00:00,38.904311681,2.46426424368,0.0,17.6686952611,2.68041601173,16.0824960704,4.12365068378,4.10365068378,0.02
 01/15  17:00:00,46.3560919858,2.67820179287,0.0,24.9065380168,2.68041601173,16.0824960704,5.58734630324,5.56734630324,0.02
 01/15  18:00:00,61.5589102037,2.46426424368,0.0,30.4539604505,2.68041601173,16.0824960704,5.64981294899,4.54675714948,1.10305579951
 01/15  19:00:00,79.5890214619,2.67820179287,0.0,43.3354674928,2.68041601173,16.0824960704,6.80368605558,6.78368605558,0.02
 01/15  20:00:00,80.256648375,2.46426424368,0.0,44.2170319551,2.68041601173,16.0824960704,6.94735847244,5.8443062589,1.10305221355
 01/15  21:00:00,91.3110982497,2.67820179287,0.0,55.0575442807,2.68041601173,16.0824960704,8.88282633654,8.86282633654,0.02
 01/15  22:00:00,89.2621846139,2.46426424368,0.0,53.222568194,2.68041601173,16.0824960704,8.51079803907,7.40757106632,1.10322697275
 01/15  23:00:00,98.5155750528,2.67820179287,0.0,62.2620210838,2.68041601173,16.0824960704,10.3760692171,10.3560692171,0.02
 01/15  24:00:00,95.0136248436,2.46426424368,0.0,58.9740084238,2.68041601173,16.0824960704,9.49687938831,8.39382534168,1.10305404663
 01/16  01:00:00,104.644798106,2.67820179287,0.0,68.3912441373,2.68041601173,16.0824960704,11.5526686435,11.5326686435,0.02
 01/16  02:00:00,101.394563446,2.46426424368,0.0,65.3549470259,2.68041601173,16.0824960704,10.5688037272,9.46575258835,1.10305113884
 01/16  03:00:00,113.983026963,2.67820179287,0.0,77.7294729944,2.68041601173,16.0824960704,13.5556559456,13.5356559456,0.02
 01/16  04:00:00,109.542256008,2.46426424368,0.0,73.5026395885,2.68041601173,16.0824960704,11.0404211016,11.0204211016,0.02
 01/16  05:00:00,120.578953356,2.67820179287,0.0,84.3253993874,2.68041601173,16.0824960704,15.951268307,14.8482202993,1.10304800769
 01/16  06:00:00,114.31151061,2.46426424368,0.0,78.2718941902,2.68041601173,16.0824960704,13.0496110789,11.9463909745,1.10322010448
 01/16  07:00:00,126.281433913,2.67820179287,0.0,90.027879944,2.68041601173,16.0824960704,16.2670986644,16.2470986644,0.02
 01/16  08:00:00,120.094080233,2.46426424368,0.0,84.0544638136,2.68041601173,16.0824960704,13.067705747,13.047705747,0.02
 01/16  09:00:00,103.941251307,2.67820179287,0.0,82.491697338,2.68041601173,16.0824960704,17.9076041047,16.8045526367,1.10305146801
 01/16  10:00:00,75.5782275065,2.46426424368,0.0,54.3426110866,2.68041601173,16.0824960704,12.3296094434,12.3096094434,0.02
 01/16  11:00:00,74.8975766498,2.67820179287,0.0,53.4480226808,2.68041601173,16.0824960704,15.6994585949,14.5964102578,1.10304833715
 01/16  12:00:00,66.046654464,2.46426424368,0.0,44.8110380441,2.68041601173,16.0824960704,10.2754654674,10.2554654674,0.02
 01/16  13:00:00,69.9028266486,2.67820179287,0.0,48.4532726795,2.68041601173,16.0824960704,12.6717387983,11.568580873,1.10315792529
