Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  14:00:00,60.5992895988,2.46426424368,0.0,39.3636731789,2.68041601173,16.0824960704,8.52122079014,7.41789453158,1.10332625856
 01/16  15:00:00,66.3653668412,2.67820179287,0.0,44.9158128722,2.68041601173,16.0824960704,8.15562772225,8.13562772225,0.02
 01/16  16:00:00,62.2027306021,2.46426424368,0.0,40.9671141822,2.68041601173,16.0824960704,6.54293948779,5.43988969968,1.10304978812
 01/16  17:00:00,69.10066552,2.67820179287,0.0,47.651111551,2.68041601173,16.0824960704,6.88162905629,6.86162905629,0.02
 01/16  18:00:00,78.4561967893,2.46426424368,0.0,47.3512470361,2.68041601173,16.0824960704,5.34953747701,5.32953747701,0.02
 01/16  19:00:00,96.2633440713,2.67820179287,0.0,60.0097901023,2.68041601173,16.0824960704,8.80575194103,7.70269527647,1.10305666456
 01/16  20:00:00,92.6752019313,2.46426424368,0.0,56.6355855114,2.68041601173,16.0824960704,6.41573304321,6.39573304321,0.02
 01/16  21:00:00,103.839616559,2.67820179287,0.0,67.5860625904,2.68041601173,16.0824960704,10.3586274689,9.25557393007,1.10305353885
 01/16  22:00:00,98.7491814851,2.46426424368,0.0,62.7095650653,2.68041601173,16.0824960704,7.60989617778,7.58989617778,0.02
 01/16  23:00:00,109.178451062,2.67820179287,0.0,72.9248970927,2.68041601173,16.0824960704,11.6544953051,10.5514221944,1.10307311066
 01/16  24:00:00,102.028480234,2.46426424368,0.0,65.9888638141,2.68041601173,16.0824960704,8.38866264005,8.36866264005,0.02
 01/17  01:00:00,114.038617224,2.67820179287,0.0,72.4242312311,2.68041601173,21.4433280938,12.1413442068,11.0382414186,1.10310278824
 01/17  02:00:00,104.092310718,2.46426424368,0.0,62.6918622742,2.68041601173,21.4433280938,8.37079726678,8.35079726678,0.02
 01/17  03:00:00,110.569416109,2.67820179287,0.0,68.9550301163,2.68041601173,21.4433280938,11.6454744932,10.5423706459,1.10310384735
 01/17  04:00:00,98.1963416728,2.46426424368,0.0,56.7958932295,2.68041601173,21.4433280938,7.583455113,7.563455113,0.02
 01/17  05:00:00,102.549742436,2.67820179287,0.0,60.935356443,2.68041601173,21.4433280938,9.90894825452,8.80584414498,1.10310410954
 01/17  06:00:00,94.832145651,2.46426424368,0.0,50.751281196,5.36083202345,21.4433280938,6.240530259,6.220530259,0.02
 01/17  07:00:00,307.139949053,3.42831069103,0.0,262.09503815,5.36083202345,21.4433280938,3.34468785081,2.24144044462,1.10324740619
 01/17  08:00:00,277.103542388,3.42831069103,0.0,210.098505901,16.0824960704,32.6817896323,68.4964190068,67.3926172885,1.10380171835
 01/17  09:00:00,268.189232062,3.42831069103,0.0,146.101680679,48.2474882111,70.4033123869,66.3719340154,64.1828106635,2.18912335198
 01/17  10:00:00,240.481167017,3.42831069103,0.0,126.742187062,48.2474882111,62.0547409583,66.2378978285,62.9633223741,3.27457545433
 01/17  11:00:00,224.762695113,3.42831069103,0.0,112.950308565,48.2474882111,60.1281475517,63.7645628006,61.574927379,2.18963542161
 01/17  12:00:00,215.052962498,3.42831069103,0.0,101.313982544,48.2474882111,62.0547409583,65.2663735394,61.9905058576,3.27586768178
 01/17  13:00:00,214.391495217,3.42831069103,0.0,101.19686377,48.2474882111,61.5103924513,66.697106783,63.4194802564,3.2776265266
 01/17  14:00:00,200.608547003,3.42831069103,0.0,85.2640725427,48.2474882111,63.6602354638,68.3129135299,65.0355709703,3.27734255968
 01/17  15:00:00,191.261568727,3.42831069103,0.0,79.4491821786,48.2474882111,60.1281475517,68.8987749981,66.7094416925,2.18933330562
 01/17  16:00:00,189.409987395,3.42831069103,0.0,77.5976008468,48.2474882111,60.1281475517,72.1791606969,69.9902085626,2.18895213426
 01/17  17:00:00,192.674454074,3.42831069103,0.0,77.9721774164,48.2474882111,63.0180376616,81.2064440914,77.9310818598,3.27536223164
 01/17  18:00:00,204.246951513,3.42831069103,0.0,90.6202551747,37.5258241642,62.7947880557,95.7577996635,93.5694806977,2.18831896581
 01/17  19:00:00,189.840865371,3.42831069103,0.0,108.777775515,26.8041601173,36.0181789539,106.700978408,105.597021053,1.10395735509
 01/17  20:00:00,193.596447261,3.42831069103,0.0,115.102148614,26.8041601173,33.4493877451,110.884541454,109.780926284,1.10361516988
 01/17  21:00:00,190.827690726,3.42831069103,0.0,128.415888149,16.0824960704,28.0885557216,116.001441492,114.897788391,1.10365310113
 01/17  22:00:00,193.462479091,3.42831069103,0.0,132.335072119,16.0824960704,26.8041601173,121.854032963,120.750843275,1.10318968796
 01/17  23:00:00,50.925331912,0.918049291109,0.0,8.39068240956,5.36083202345,21.4433280938,0.759529990423,0.739529990423,0.02
 01/17  24:00:00,72.6237991585,2.62760942721,0.0,31.0600055316,2.68041601173,21.4433280938,5.80097947903,4.69787826754,1.10310121149
 01/18  01:00:00,76.8314350392,2.47911185274,0.0,35.4161389868,2.68041601173,21.4433280938,5.37516770009,5.35516770009,0.02
 01/18  02:00:00,85.840360401,2.66335418381,0.0,44.2408220176,2.68041601173,21.4433280938,9.8310558264,8.72794628289,1.10310954351
 01/18  03:00:00,84.4475641753,2.47911185274,0.0,43.0322681229,2.68041601173,21.4433280938,7.43213816325,7.41213816325,0.02
 01/18  04:00:00,91.740872855,2.66335418381,0.0,50.1413344716,2.68041601173,21.4433280938,11.5267627643,10.4236524268,1.1031103375
 01/18  05:00:00,88.356987172,2.47911185274,0.0,46.9416911196,2.68041601173,21.4433280938,8.45107437109,8.43107437109,0.02
 01/18  06:00:00,99.4677775975,2.66335418381,0.0,55.1878232023,5.36083202345,21.4433280938,12.5156788227,11.4124263137,1.10325250905
 01/18  07:00:00,281.080311514,3.42831069103,0.0,236.035400612,5.36083202345,21.4433280938,3.86961865651,2.76642441547,1.10319424104
 01/18  08:00:00,248.745027345,3.42831069103,0.0,181.739990858,16.0824960704,32.6817896323,127.013609678,125.909817085,1.10379259346
 01/18  09:00:00,239.467162725,3.42831069103,0.0,117.379611342,48.2474882111,70.4033123869,119.754660812,117.565389612,2.1892712
 01/18  10:00:00,201.823499063,3.42831069103,0.0,88.0845191082,48.2474882111,62.0547409583,111.113905377,108.924287286,2.18961809066
 01/18  11:00:00,183.561663495,3.42831069103,0.0,71.7492769474,48.2474882111,60.1281475517,100.204257058,98.0146703837,2.18958667439
 01/18  12:00:00,178.969191433,3.42831069103,0.0,65.2302114781,48.2474882111,62.0547409583,90.8471390588,87.5711432065,3.27599585229
 01/18  13:00:00,178.298307322,3.42831069103,0.0,65.1036758744,48.2474882111,61.5103924513,79.7238460269,76.4463577038,3.27748832317
 01/18  14:00:00,166.228065774,3.42831069103,0.0,50.883591314,48.2474882111,63.6602354638,70.372659156,66.0099438931,4.36271526292
 01/18  15:00:00,156.563358523,3.42831069103,0.0,44.7509719746,48.2474882111,60.1281475517,62.174737547,59.985306189,2.18943135799
 01/18  16:00:00,155.096766675,3.42831069103,0.0,43.2843801269,48.2474882111,60.1281475517,57.0468218005,54.8574504787,2.1893713218
 01/18  17:00:00,155.834890009,3.42831069103,0.0,41.1326133515,48.2474882111,63.0180376616,55.7265532489,53.536529963,2.19002328596
 01/18  18:00:00,168.605971281,3.42831069103,0.0,54.9792749425,37.5258241642,62.7947880557,63.217211994,61.0283918319,2.18882016209
 01/18  19:00:00,152.009253744,3.42831069103,0.0,70.946163888,26.8041601173,36.0181789539,70.2635532741,68.0757171775,2.18783609667
 01/18  20:00:00,154.182618625,3.42831069103,0.0,75.6883199774,26.8041601173,33.4493877451,72.5872773705,71.4837013373,1.10357603322
 01/18  21:00:00,150.500065487,3.42831069103,0.0,88.08826291,16.0824960704,28.0885557216,70.2274802644,69.1238409493,1.10363931507
 01/18  22:00:00,151.41441694,3.42831069103,0.0,90.2870099677,16.0824960704,26.8041601173,64.9655990735,64.9455990735,0.02
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316262872,0.0,1.10316262872
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,43.0674696558,0.597269820381,0.0,3.53401563581,2.68041601173,21.4433280938,1.34243218765,0.239386443446,1.1030457442
 01/19  02:00:00,47.2220591611,0.995449700635,0.0,7.29042526081,2.68041601173,21.4433280938,0.455940007346,0.435940007346,0.02
 01/19  03:00:00,46.3954140376,0.796359760508,0.0,6.66287007743,2.68041601173,21.4433280938,1.4140289811,0.310981946628,1.10304703448
 01/19  04:00:00,49.2354950002,0.995449700635,0.0,9.30386109995,2.68041601173,21.4433280938,1.04793655684,1.02793655684,0.02
 01/19  05:00:00,47.2443215702,0.796359760508,0.0,7.51177761,2.68041601173,21.4433280938,1.80887116421,0.705823839222,1.10304732499
 01/19  06:00:00,52.5483100026,0.995449700635,0.0,9.9362600906,5.36083202345,21.4433280938,2.08409244143,0.980865179761,1.10322726167
 01/19  07:00:00,201.765348958,3.42831069103,0.0,156.720438056,5.36083202345,21.4433280938,0.033075518189,0.013075518189,0.02
 01/19  08:00:00,180.023173955,3.42831069103,0.0,115.485470801,16.0824960704,32.6817896323,34.8508642144,33.7471371286,1.10372708581
 01/19  09:00:00,193.975560668,3.42831069103,0.0,71.8880092845,48.2474882111,70.4033123869,21.8719002468,19.6829297969,2.18897044993
 01/19  10:00:00,169.349903291,3.42831069103,0.0,55.6109233366,48.2474882111,62.0547409583,16.2527685394,12.9782998427,3.27446869673
 01/19  11:00:00,148.298828307,3.42831069103,0.0,36.4864417593,48.2474882111,60.1281475517,11.2719622397,9.08198624548,2.18997599426
 01/19  12:00:00,146.899310366,3.48299328696,0.0,33.1056478158,48.2474882111,62.0547409583,7.19461135434,3.91853710269,3.27607425165
 01/19  13:00:00,148.346057949,3.59962950238,0.0,34.9801076904,48.2474882111,61.5103924513,4.2901339205,1.01246750622,3.27766641428
 01/19  14:00:00,142.104796509,3.81102610204,0.0,26.3776066385,48.2474882111,63.6602354638,3.27701627509,0.0,3.27701627509
 01/19  15:00:00,133.56082063,3.78711342652,0.0,21.3896313469,48.2474882111,60.1281475517,2.18980335497,0.0,2.18980335497
 01/19  16:00:00,126.56181036,3.6271701489,0.0,14.5505643545,48.2474882111,60.1281475517,2.18931610011,0.0,2.18931610011
 01/19  17:00:00,127.811250572,3.46914949172,0.0,13.068135114,48.2474882111,63.0180376616,3.27517609394,0.0,3.27517609394
 01/19  18:00:00,135.419443292,3.51383361084,0.0,21.7072240338,37.5258241642,62.7947880557,2.39933077793,0.210744103346,2.18858667458
 01/19  19:00:00,117.205396603,3.42831069103,0.0,36.1423067464,26.8041601173,36.0181789539,7.72202803771,6.61807046064,1.10395757707
 01/19  20:00:00,120.141986806,3.42831069103,0.0,41.6476881587,26.8041601173,33.4493877451,14.0384134985,12.9348565149,1.10355698363
 01/19  21:00:00,116.280563716,3.42831069103,0.0,53.868761139,16.0824960704,28.0885557216,17.7282753549,16.6246018331,1.10367352182
 01/19  22:00:00,120.276541314,3.42831069103,0.0,59.149134341,16.0824960704,26.8041601173,19.934140359,18.8307452028,1.10339515618
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303977389,0.0,1.10303977389
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303991209,0.0,1.10303991209
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304050047,0.0,1.10304050047
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,40.2973935966,0.199089940127,0.0,1.16211945682,2.68041601173,21.4433280938,1.28800629804,0.184965222723,1.10304107532
 01/20  06:00:00,48.7339046265,0.995449700635,0.0,6.12185471453,5.36083202345,21.4433280938,0.109173212111,0.089173212111,0.02
 01/20  07:00:00,179.256776468,3.42831069103,0.0,134.211865566,5.36083202345,21.4433280938,1.10318694174,0.0,1.10318694174
 01/20  08:00:00,167.666122775,3.42831069103,0.0,103.12841962,16.0824960704,32.6817896323,63.466379195,62.3625626269,1.10381656809
 01/20  09:00:00,185.708033897,3.42831069103,0.0,63.6204825137,48.2474882111,70.4033123869,55.6720936083,53.4827908756,2.1893027327
 01/20  10:00:00,154.906362372,3.42831069103,0.0,41.1673824171,48.2474882111,62.0547409583,41.9211309569,39.7314001862,2.18973077075
 01/20  11:00:00,142.658443769,3.42831069103,0.0,30.8460572209,48.2474882111,60.1281475517,28.6243572544,25.3497547373,3.27460251712
 01/20  12:00:00,141.13364526,3.42936467038,0.0,27.3936113263,48.2474882111,62.0547409583,14.5018786128,12.311517501,2.19036111189
 01/20  13:00:00,142.106794673,3.60055842287,0.0,28.7399154933,48.2474882111,61.5103924513,6.20580272458,1.84248077115,4.36332195344
 01/20  14:00:00,135.872677364,3.90735509477,0.0,20.0491585005,48.2474882111,63.6602354638,3.27744664773,0.0,3.27744664773
 01/20  15:00:00,126.780090692,3.93147637057,0.0,14.4645384645,48.2474882111,60.1281475517,2.18940993571,0.0,2.18940993571
 01/20  16:00:00,121.220058443,3.74059471032,0.0,9.09538787554,48.2474882111,60.1281475517,2.18929657366,0.0,2.18929657366
 01/20  17:00:00,123.514228247,3.54534083291,0.0,8.69492144744,48.2474882111,63.0180376616,3.27507024099,0.0,3.27507024099
 01/20  18:00:00,129.873409889,3.54966310124,0.0,16.1253611403,37.5258241642,62.7947880557,1.10428545553,0.0,1.10428545553
 01/20  19:00:00,109.287858352,3.42831069103,0.0,28.2247684955,26.8041601173,36.0181789539,10.6774799163,8.4894400998,2.18803981651
 01/20  20:00:00,113.534940213,3.42831069103,0.0,35.0406415654,26.8041601173,33.4493877451,17.8026610493,16.6991140315,1.10354701781
 01/20  21:00:00,107.679843337,3.42831069103,0.0,45.2680407594,16.0824960704,28.0885557216,23.1682550674,22.064533599,1.10372146835
 01/20  22:00:00,113.652697712,3.42831069103,0.0,52.5252907391,16.0824960704,26.8041601173,33.9340920722,32.8309002605,1.10319181171
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304069182,0.0,1.10304069182
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304165838,0.0,1.10304165838
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,36.2181952769,0.398179880254,0.0,2.24466322044,2.68041601173,16.0824960704,1.34886438994,0.245822031463,1.10304235847
 01/21  05:00:00,39.5582290819,0.796359760508,0.0,5.18651714523,2.68041601173,16.0824960704,0.211073122497,0.191073122497,0.02
 01/21  06:00:00,42.7792075142,0.995449700635,0.0,8.20840563742,2.68041601173,16.0824960704,1.86347211929,0.760254725538,1.10321739375
 01/21  07:00:00,182.306233487,3.42831069103,0.0,137.261322584,5.36083202345,21.4433280938,1.12189233981,0.0187449011518,1.10314743865
 01/21  08:00:00,158.638929001,3.42831069103,0.0,110.923769014,5.36083202345,26.5809105114,65.1116308953,65.0916308953,0.02
 01/21  09:00:00,138.134982456,3.42831069103,0.0,76.5945268211,26.8041601173,31.2995447326,61.2761537643,60.1725345884,1.10361917584
 01/21  10:00:00,115.229201114,3.42831069103,0.0,51.4410531708,26.8041601173,33.5472370403,50.0535503257,47.8658557714,2.18769455428
 01/21  11:00:00,108.330154541,3.42831069103,0.0,45.5053033013,26.8041601173,32.583940337,34.8091262768,33.7052593426,1.10386693417
 01/21  12:00:00,109.960448127,3.4937238354,0.0,44.8224914359,26.8041601173,34.8316326447,18.7650937514,17.6610260967,1.10406765466
 01/21  13:00:00,104.095613432,3.72849129279,0.0,40.0072848875,26.8041601173,33.5472370403,6.05370691408,3.86593223326,2.18777468082
 01/21  14:00:00,97.8794719986,3.89284176965,0.0,36.195584186,26.8041601173,30.9784458315,1.21548434144,0.111678520438,1.103805821
 01/21  15:00:00,77.2297739126,3.71930120613,0.0,44.1290812863,8.04124803518,21.3317032909,1.10358239538,0.0,1.10358239538
 01/21  16:00:00,70.5846525156,3.50540324905,0.0,38.9822534508,8.04124803518,20.0473076865,1.10348003818,0.0,1.10348003818
 01/21  17:00:00,71.0663510092,3.42831069103,0.0,39.2199456013,8.04124803518,20.3684065876,1.79416326082,0.690576745486,1.10358651534
 01/21  18:00:00,85.2187415891,3.42831069103,0.0,53.6904853153,2.68041601173,18.0090894769,13.5280319626,12.4248661953,1.10316576729
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313633591,0.0,1.10313633591
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314297025,0.0,1.10314297025
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304092179,0.0,1.10304092179
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299466543,0.0,1.10299466543
 01/22  02:00:00,34.7930792881,0.199089940127,0.0,1.01863717173,2.68041601173,16.0824960704,0.122838365161,0.102838365161,0.02
 01/22  03:00:00,39.9009508843,0.995449700635,0.0,5.33014900743,2.68041601173,16.0824960704,1.11708249942,0.0140868842059,1.10299561521
 01/22  04:00:00,39.6073508577,0.796359760508,0.0,5.23563892095,2.68041601173,16.0824960704,0.0975646063069,0.0775646063069,0.02
 01/22  05:00:00,41.8843425748,0.995449700635,0.0,7.31354069801,2.68041601173,16.0824960704,0.109064652155,0.089064652155,0.02
 01/22  06:00:00,41.1148439317,0.796359760508,0.0,6.743131995,2.68041601173,16.0824960704,1.34604340957,0.24296212277,1.10308128681
 01/22  07:00:00,43.3177634434,0.995449700635,0.0,8.74696156655,2.68041601173,16.0824960704,1.28158667283,0.178591097627,1.1029955752
 01/22  08:00:00,39.8051754272,0.796359760508,0.0,7.90079682383,2.68041601173,16.0824960704,0.512677591629,0.492677591629,0.02
 01/22  09:00:00,28.2456451677,0.995449700635,0.0,8.47884329082,2.68041601173,16.0824960704,0.2971552494,0.2771552494,0.02
 01/22  10:00:00,24.51369952,0.796359760508,0.0,4.9459875833,2.68041601173,16.0824960704,1.57353770985,0.470484027978,1.10305368187
 01/22  11:00:00,24.9617522235,0.995449700635,0.0,5.19495034665,2.68041601173,16.0824960704,0.157104470898,0.137104470898,0.02
 01/22  12:00:00,24.2609615675,0.796359760508,0.0,4.69324963081,2.68041601173,16.0824960704,1.23162978323,0.128465292389,1.10316449084
 01/22  13:00:00,24.6674732668,0.995449700635,0.0,4.90067138994,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,24.2510710535,0.796359760508,0.0,4.68335911675,2.68041601173,16.0824960704,1.10328079655,0.0,1.10328079655
 01/22  15:00:00,26.2488125186,0.995449700635,0.0,6.4820106418,2.68041601173,16.0824960704,1.10315071117,0.0,1.10315071117
 01/22  16:00:00,25.2026254238,0.796359760508,0.0,5.63491348714,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,27.0296258259,0.995449700635,0.0,7.26282394904,2.68041601173,16.0824960704,1.10299647796,0.0,1.10299647796
 01/22  18:00:00,33.7442568483,0.796359760508,0.0,6.77454491163,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  19:00:00,43.3520954159,0.995449700635,0.0,8.78129353911,2.68041601173,16.0824960704,1.10299423975,0.0,1.10299423975
 01/22  20:00:00,42.3740392739,0.796359760508,0.0,8.00232733717,2.68041601173,16.0824960704,0.0997188793432,0.0797188793432,0.02
 01/22  21:00:00,44.9486211809,0.995449700635,0.0,10.3778193041,2.68041601173,16.0824960704,0.120876341165,0.100876341165,0.02
 01/22  22:00:00,43.838434439,0.796359760508,0.0,9.46672250235,2.68041601173,16.0824960704,1.50862761019,0.405444320136,1.10318329005
 01/22  23:00:00,46.5560794684,0.995449700635,0.0,11.9852775915,2.68041601173,16.0824960704,0.478654223644,0.458654223644,0.02
 01/22  24:00:00,48.1987907366,1.26093110143,0.0,13.362507459,2.68041601173,16.0824960704,2.22694738903,1.12389734213,1.10305004691
 01/23  01:00:00,58.5280910876,1.88587810407,0.0,17.7060287838,2.68041601173,21.4433280938,1.44204671887,1.42204671887,0.02
 01/23  02:00:00,57.229860433,1.57064532872,0.0,16.7230309047,2.68041601173,21.4433280938,2.84691393057,1.74380831856,1.10310561201
 01/23  03:00:00,62.7912397512,1.96330666089,0.0,21.8917488906,2.68041601173,21.4433280938,2.26798448963,2.24798448963,0.02
 01/23  04:00:00,60.5945102359,1.57064532872,0.0,20.0876807075,2.68041601173,21.4433280938,3.65034374661,2.54723520124,1.10310854537
 01/23  05:00:00,69.594727305,2.49947800987,0.0,28.1590650955,2.68041601173,21.4433280938,3.07464018745,3.05464018745,0.02
 01/23  06:00:00,71.9098380685,2.42851948708,0.0,27.86471837,5.36083202345,21.4433280938,4.24421975167,3.14099535459,1.10322439708
 01/23  07:00:00,258.884124002,3.42831069103,0.0,213.8392131,5.36083202345,21.4433280938,1.42308526579,0.319916364139,1.10316890165
 01/23  08:00:00,225.736186161,3.42831069103,0.0,161.198483007,16.0824960704,32.6817896323,66.2757941426,65.1719376005,1.10385654212
 01/23  09:00:00,221.24900019,3.42831069103,0.0,99.1614488067,48.2474882111,70.4033123869,59.2013424197,57.0120868915,2.18925552818
 01/23  10:00:00,182.56726657,3.42831069103,0.0,68.8282866159,48.2474882111,62.0547409583,45.9335493809,43.7437361647,2.18981321619
 01/23  11:00:00,165.504410939,3.42831069103,0.0,53.6920243914,48.2474882111,60.1281475517,31.264167077,27.9895781294,3.27458894752
 01/23  12:00:00,161.307509023,3.43737997417,0.0,47.5594597853,48.2474882111,62.0547409583,14.9353259076,12.7443521118,2.19097379583
 01/23  13:00:00,160.301210893,3.48632042378,0.0,47.0485697127,48.2474882111,61.5103924513,5.39353285606,1.03039355046,4.36313930559
 01/23  14:00:00,148.673522948,3.52621961826,0.0,33.2311395605,48.2474882111,63.6602354638,3.2771723006,0.0,3.2771723006
 01/23  15:00:00,138.560989622,3.46092116527,0.0,26.7159926001,48.2474882111,60.1281475517,2.18924400828,0.0,2.18924400828
 01/23  16:00:00,130.401758717,3.47435165325,0.0,18.5433312073,48.2474882111,60.1281475517,2.18913663532,0.0,2.18913663532
 01/23  17:00:00,130.111684783,3.43031656233,0.0,15.4074022542,48.2474882111,63.0180376616,3.27545790903,0.0,3.27545790903
 01/23  18:00:00,137.721316065,3.42831069103,0.0,26.5619530599,37.5258241642,62.7947880557,4.09298532657,2.98889427254,1.10409105403
 01/23  19:00:00,128.091052866,3.42831069103,0.0,47.0279630101,26.8041601173,36.0181789539,21.1264844184,18.9385592191,2.18792519933
 01/23  20:00:00,131.000808157,3.42831069103,0.0,52.5065095091,26.8041601173,33.4493877451,25.5390048642,24.4353905112,1.10361435302
 01/23  21:00:00,127.726927821,3.42831069103,0.0,65.315125244,16.0824960704,28.0885557216,23.5790179253,22.4753473286,1.10367059679
 01/23  22:00:00,129.617755417,3.42831069103,0.0,68.4903484445,16.0824960704,26.8041601173,17.4856932345,16.3824843935,1.10320884103
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304435793,0.0,1.10304435793
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030456027,0.0,1.1030456027
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304654833,0.0,1.10304654833
 01/24  05:00:00,42.8996357172,0.597269820381,0.0,3.36618169719,2.68041601173,21.4433280938,0.118691625697,0.0986916256972,0.02
 01/24  06:00:00,47.5793297395,0.796359760508,0.0,5.16636976765,5.36083202345,21.4433280938,1.14622082198,0.0430272330883,1.1031935889
 01/24  07:00:00,185.645335814,3.42831069103,0.0,140.600424911,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  08:00:00,171.7982346,3.42831069103,0.0,107.260531446,16.0824960704,32.6817896323,55.5008311395,53.3135647603,2.18726637921
 01/24  09:00:00,183.381090216,3.42831069103,0.0,61.2935388329,48.2474882111,70.4033123869,48.7833134003,46.5939533327,2.18936006759
 01/24  10:00:00,153.205973798,3.42831069103,0.0,39.4669938438,48.2474882111,62.0547409583,37.160214642,34.9704361461,2.18977849593
 01/24  11:00:00,143.233260325,3.42831069103,0.0,31.4208737775,48.2474882111,60.1281475517,25.7550416795,23.5652623062,2.1897793733
 01/24  12:00:00,143.241864186,3.45430932619,0.0,29.4768855968,48.2474882111,62.0547409583,13.8793792573,10.6036573308,3.27572192653
 01/24  13:00:00,143.861706868,3.56509985859,0.0,30.5302862526,48.2474882111,61.5103924513,4.89822337136,1.62086583852,3.27735753284
 01/24  14:00:00,138.301275114,3.72153277886,0.0,22.6635785657,48.2474882111,63.6602354638,4.36307069455,0.0,4.36307069455
 01/24  15:00:00,130.669645387,3.65155492849,0.0,18.634014602,48.2474882111,60.1281475517,2.18940306018,0.0,2.18940306018
 01/24  16:00:00,124.983379157,3.56696197149,0.0,13.0323413283,48.2474882111,60.1281475517,2.18936620117,0.0,2.18936620117
 01/24  17:00:00,127.247059713,3.46030597218,0.0,12.5127877736,48.2474882111,63.0180376616,2.19004666959,0.0,2.19004666959
 01/24  18:00:00,131.595708361,3.53119450104,0.0,20.3334615459,37.5258241642,62.7947880557,5.67153341396,3.48246059075,2.18907282322
 01/24  19:00:00,116.588747287,3.42831069103,0.0,35.5256574306,26.8041601173,36.0181789539,17.6072430084,15.4194410356,2.18780197283
 01/24  20:00:00,120.182379324,3.42831069103,0.0,41.6880806769,26.8041601173,33.4493877451,24.105456287,23.0018560248,1.10360026227
 01/24  21:00:00,115.892235139,3.42831069103,0.0,53.4804325619,16.0824960704,28.0885557216,32.7004388749,31.5967695213,1.10366935355
 01/24  22:00:00,121.210889054,3.42831069103,0.0,60.0834820813,16.0824960704,26.8041601173,36.006260252,35.986260252,0.02
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321547804,0.0,1.10321547804
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305237968,0.0,1.10305237968
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304005562,0.0,1.10304005562
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,42.884555993,0.597269820381,0.0,3.35110197293,2.68041601173,21.4433280938,1.34324733829,0.24013791851,1.10310941978
 01/25  05:00:00,47.0023465826,0.995449700635,0.0,7.07071268231,2.68041601173,21.4433280938,0.425591279893,0.405591279893,0.02
 01/25  06:00:00,48.8559318616,0.796359760508,0.0,6.44297188975,5.36083202345,21.4433280938,1.39544951956,0.292242274304,1.10320724526
 01/25  07:00:00,186.079279824,3.42831069103,0.0,141.034368922,5.36083202345,21.4433280938,0.201674185955,0.181674185955,0.02
 01/25  08:00:00,172.198804465,3.42831069103,0.0,107.66110131,16.0824960704,32.6817896323,70.0482841921,68.944507206,1.10377698613
 01/25  09:00:00,191.791559514,3.42831069103,0.0,69.7040081314,48.2474882111,70.4033123869,61.478581945,58.2051779024,3.27340404257
 01/25  10:00:00,171.562562483,3.42831069103,0.0,57.823582528,48.2474882111,62.0547409583,49.3724078125,47.1826185384,2.18978927412
 01/25  11:00:00,155.284431751,3.42831069103,0.0,43.4720452033,48.2474882111,60.1281475517,38.0971183797,35.9073187258,2.18979965391
 01/25  12:00:00,147.18869846,3.42831069103,0.0,33.4497185053,48.2474882111,62.0547409583,27.3211490831,24.0449109822,3.27623810097
 01/25  13:00:00,147.00014557,3.42831069103,0.0,33.8055141224,48.2474882111,61.5103924513,17.1236872691,13.8461093062,3.27757796286
 01/25  14:00:00,140.438495923,3.44583570834,0.0,25.076496446,48.2474882111,63.6602354638,8.89451273253,5.616813911,3.27769882153
 01/25  15:00:00,131.483237497,3.44593449324,0.0,19.6532271474,48.2474882111,60.1281475517,3.93490211156,0.660500606275,3.27440150529
 01/25  16:00:00,126.172621398,3.43274983991,0.0,14.3557957009,48.2474882111,60.1281475517,2.18907431892,0.0,2.18907431892
 01/25  17:00:00,127.802864125,3.44727775709,0.0,13.0816204011,48.2474882111,63.0180376616,2.3783360908,0.18777707538,2.19055901542
 01/25  18:00:00,133.253935944,3.52947562422,0.0,21.9934080057,37.5258241642,62.7947880557,7.44843016024,5.25965268538,2.18877747487
 01/25  19:00:00,118.335477994,3.42831069103,0.0,37.2723881373,26.8041601173,36.0181789539,17.788691711,16.6847275673,1.10396414367
 01/25  20:00:00,120.19394164,3.42831069103,0.0,41.6996429925,26.8041601173,33.4493877451,22.6784591653,21.5747444363,1.10371472904
 01/25  21:00:00,113.320383611,3.42831069103,0.0,50.9085810341,16.0824960704,28.0885557216,26.5811920103,24.3938344357,2.18735757459
 01/25  22:00:00,117.74464093,3.42831069103,0.0,56.6172339577,16.0824960704,26.8041601173,25.3419788199,25.3219788199,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309705764,0.0,1.10309705764
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030397587,0.0,1.1030397587
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304134892,0.0,1.10304134892
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304277309,0.0,1.10304277309
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031845361,0.0,1.1031845361
 01/26  07:00:00,154.042023057,3.42831069103,0.0,108.997112154,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  08:00:00,149.522060593,3.42831069103,0.0,84.9843574386,16.0824960704,32.6817896323,32.3057267969,31.2018706405,1.10385615647
 01/26  09:00:00,175.009789674,3.42831069103,0.0,52.922238291,48.2474882111,70.4033123869,27.4553580298,25.266141325,2.18921670479
 01/26  10:00:00,158.362750747,3.42831069103,0.0,44.623770793,48.2474882111,62.0547409583,24.8631519705,21.5888305883,3.27432138218
 01/26  11:00:00,151.335821346,3.42831069103,0.0,39.5234347976,48.2474882111,60.1281475517,31.0216297197,28.8317492674,2.18988045224
 01/26  12:00:00,145.118281508,3.42831069103,0.0,31.3793015535,48.2474882111,62.0547409583,35.4136984248,32.1373635992,3.27633482559
 01/26  13:00:00,144.678578988,3.42831069103,0.0,31.4839475405,48.2474882111,61.5103924513,30.2775675324,26.9998899918,3.27767754061
 01/26  14:00:00,140.896736064,3.42831069103,0.0,25.5522616044,48.2474882111,63.6602354638,27.3649198817,24.0875827671,3.27733711454
 01/26  15:00:00,138.412358618,3.42831069103,0.0,26.5999720703,48.2474882111,60.1281475517,25.8744130016,23.6845371991,2.18987580253
 01/26  16:00:00,138.989617606,3.42831069103,0.0,27.1772310576,48.2474882111,60.1281475517,26.6177937083,23.3439606626,3.27383304576
 01/26  17:00:00,143.093803161,3.42831069103,0.0,28.3915265035,48.2474882111,63.0180376616,25.2136986727,23.0233815981,2.19031707459
 01/26  18:00:00,146.386032769,3.49235644947,0.0,35.1626240057,37.5258241642,62.7947880557,27.2092183371,25.0207740615,2.18844427559
 01/26  19:00:00,127.067077993,3.42831069103,0.0,46.0039881366,26.8041601173,36.0181789539,31.6547822266,30.5509248398,1.10385738684
 01/26  20:00:00,127.51536378,3.42831069103,0.0,49.0210651326,26.8041601173,33.4493877451,34.3225031753,33.2188793652,1.10362381006
 01/26  21:00:00,120.288529378,3.42831069103,0.0,57.8767268008,16.0824960704,28.0885557216,37.0647736371,35.9610249423,1.10374869474
 01/26  22:00:00,123.187934028,3.42831069103,0.0,62.0605270551,16.0824960704,26.8041601173,33.1238823889,32.0204216007,1.10346078826
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304770583,0.0,1.10304770583
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304733685,0.0,1.10304733685
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304850564,0.0,1.10304850564
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304956921,0.0,1.10304956921
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  07:00:00,165.522384801,3.42831069103,0.0,120.477473899,5.36083202345,21.4433280938,1.15116699746,0.047961654972,1.10320534249
 01/27  08:00:00,156.844825505,3.42831069103,0.0,92.3071223504,16.0824960704,32.6817896323,43.2597651946,42.1560086066,1.10375658798
 01/27  09:00:00,170.911697722,3.42831069103,0.0,48.8241463385,48.2474882111,70.4033123869,36.3866915571,34.1974172498,2.18927430736
 01/27  10:00:00,143.020566099,3.42831069103,0.0,29.2815861444,48.2474882111,62.0547409583,25.7442610473,22.4697020643,3.27455898307
 01/27  11:00:00,135.343673885,3.42831069103,0.0,23.5312873374,48.2474882111,60.1281475517,13.201687079,11.0120172986,2.18966978043
 01/27  12:00:00,136.295352379,3.42831069103,0.0,22.5563724243,48.2474882111,62.0547409583,5.34712331316,2.07111951621,3.27600379695
 01/27  13:00:00,137.908725857,3.42831069103,0.0,24.7140944091,48.2474882111,61.5103924513,3.27786986279,0.0,3.27786986279
 01/27  14:00:00,132.597410537,3.42831069103,0.0,17.2529360768,48.2474882111,63.6602354638,3.27720026668,0.0,3.27720026668
 01/27  15:00:00,127.514623085,3.42831069103,0.0,15.7022365376,48.2474882111,60.1281475517,2.18967771622,0.0,2.18967771622
 01/27  16:00:00,127.152035206,3.42831069103,0.0,15.3396486578,48.2474882111,60.1281475517,2.18921387017,0.0,2.18921387017
 01/27  17:00:00,130.78751123,3.43207228843,0.0,16.081472975,48.2474882111,63.0180376616,3.27508870245,0.0,3.27508870245
 01/27  18:00:00,134.358164673,3.51296645745,0.0,23.1141459018,37.5258241642,62.7947880557,2.18848905482,0.0,2.18848905482
 01/27  19:00:00,118.154701767,3.42831069103,0.0,37.0916119105,26.8041601173,36.0181789539,9.94640667334,8.84246033496,1.10394633838
 01/27  20:00:00,123.007269186,3.42831069103,0.0,44.5129705387,26.8041601173,33.4493877451,29.7323361005,28.6287864792,1.10354962135
 01/27  21:00:00,120.509974914,3.42831069103,0.0,58.0981723372,16.0824960704,28.0885557216,51.9245600512,50.8208886975,1.10367135378
 01/27  22:00:00,129.162810213,3.42831069103,0.0,68.0354032407,16.0824960704,26.8041601173,67.7603013442,66.656905139,1.10339620523
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308252753,0.0,1.10308252753
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,41.4823049769,0.796359760508,0.0,7.11059304018,2.68041601173,16.0824960704,1.71014202895,0.607029968095,1.10311206085
 01/28  02:00:00,51.6316940694,1.62492388772,0.0,16.4314180055,2.68041601173,16.0824960704,2.33847480703,2.31847480703,0.02
 01/28  03:00:00,66.3844519987,2.65783563574,0.0,30.1512641868,2.68041601173,16.0824960704,5.47002908168,4.36701379389,1.10301528779
 01/28  04:00:00,72.4365377093,2.48463040082,0.0,36.3765551323,2.68041601173,16.0824960704,6.81426625281,6.79426625281,0.02
 01/28  05:00:00,79.0635088592,2.65783563574,0.0,42.8303210473,2.68041601173,16.0824960704,8.40520549568,7.30209389863,1.10311159704
 01/28  06:00:00,81.5588601849,2.48463040082,0.0,45.4988776079,2.68041601173,16.0824960704,9.66174836974,9.64174836974,0.02
 01/28  07:00:00,246.138520472,3.42831069103,0.0,201.093609569,5.36083202345,21.4433280938,2.68709661493,1.5838966712,1.10319994373
 01/28  08:00:00,210.236050475,3.42831069103,0.0,162.520890488,5.36083202345,26.5809105114,144.274062381,143.170701882,1.10336049867
 01/28  09:00:00,184.789584505,3.42831069103,0.0,123.24912887,26.8041601173,31.2995447326,140.224958366,139.121401514,1.10355685143
 01/28  10:00:00,159.859305667,3.42831069103,0.0,96.0711577241,26.8041601173,33.5472370403,131.780251074,130.676346584,1.10390449022
 01/28  11:00:00,146.908477874,3.42831069103,0.0,84.0836266342,26.8041601173,32.583940337,120.432751873,119.329018711,1.10373316182
 01/28  12:00:00,144.418608768,3.42831069103,0.0,79.3460652213,26.8041601173,34.8316326447,111.494548691,109.306684449,2.18786424134
 01/28  13:00:00,138.39571133,3.42831069103,0.0,74.6075633869,26.8041601173,33.5472370403,102.98313181,101.879359027,1.10377278279
 01/28  14:00:00,133.39095414,3.42831069103,0.0,72.1715974063,26.8041601173,30.9784458315,95.0031327778,93.8993388374,1.10379394044
 01/28  15:00:00,113.008540432,3.42831069103,0.0,80.1988383204,8.04124803518,21.3317032909,91.7743591081,89.5870425478,2.18731656031
 01/28  16:00:00,105.600895426,3.42831069103,0.0,74.0755889195,8.04124803518,20.0473076865,86.7700228536,86.7500228536,0.02
 01/28  17:00:00,104.932755743,3.42831069103,0.0,73.0863503349,8.04124803518,20.3684065876,86.3892079636,85.2856733143,1.10353464938
 01/28  18:00:00,123.639956166,3.42831069103,0.0,92.1116998923,2.68041601173,18.0090894769,89.8149976917,88.7116501292,1.10334756259
 01/28  19:00:00,34.1522637055,0.0995449700635,0.0,0.47736655925,2.68041601173,16.0824960704,1.43516562144,0.331969751224,1.10319587022
 01/28  20:00:00,42.0043474575,0.995449700635,0.0,7.43354558069,2.68041601173,16.0824960704,0.812904044114,0.792904044114,0.02
 01/28  21:00:00,50.2526691569,1.86485243763,0.0,14.812464543,2.68041601173,16.0824960704,3.8806255127,2.77739438995,1.10323112275
 01/28  22:00:00,60.198069691,2.48463040082,0.0,24.138087114,2.68041601173,16.0824960704,6.03539453726,4.93206425296,1.1033302843
 01/28  23:00:00,66.9231954365,2.65783563574,0.0,30.6900076246,2.68041601173,16.0824960704,5.79666136704,5.77666136704,0.02
 01/28  24:00:00,71.6256781951,2.48463040082,0.0,35.5656956181,2.68041601173,16.0824960704,8.95293124784,7.8498230454,1.10310820244
 01/29  01:00:00,74.9731207848,2.65783563574,0.0,38.7399329729,2.68041601173,16.0824960704,7.51465453752,7.49465453752,0.02
 01/29  02:00:00,77.5224252137,2.48463040082,0.0,41.4624426367,2.68041601173,16.0824960704,10.5520376653,9.44912336986,1.1029142954
 01/29  03:00:00,82.0666174408,2.65783563574,0.0,45.8334296289,2.68041601173,16.0824960704,8.91134769087,8.89134769087,0.02
 01/29  04:00:00,87.4137274153,2.48463040082,0.0,51.3537448383,2.68041601173,16.0824960704,11.3204820438,11.3004820438,0.02
 01/29  05:00:00,89.7022384292,2.65783563574,0.0,53.4690506173,2.68041601173,16.0824960704,11.0362014209,9.93314873243,1.10305268849
 01/29  06:00:00,93.9241404057,2.48463040082,0.0,57.8641578286,2.68041601173,16.0824960704,13.2048599705,12.1016301888,1.1032297817
 01/29  07:00:00,95.3462269774,2.65783563574,0.0,59.1130391655,2.68041601173,16.0824960704,10.5904903865,10.5704903865,0.02
 01/29  08:00:00,95.8596190118,2.48463040082,0.0,62.2669697681,2.68041601173,16.0824960704,12.7272358953,12.7072358953,0.02
 01/29  09:00:00,70.7805449885,2.65783563574,0.0,49.3513571766,2.68041601173,16.0824960704,11.4164055999,10.3133491032,1.10305649675
 01/29  10:00:00,55.6900279354,2.48463040082,0.0,34.4340453584,2.68041601173,16.0824960704,10.9693836309,10.9493836309,0.02
 01/29  11:00:00,47.7754684253,2.65783563574,0.0,26.3462806133,2.68041601173,16.0824960704,9.01517703012,7.91211886773,1.10305816239
 01/29  12:00:00,47.5740290871,2.48463040082,0.0,26.3180465101,2.68041601173,16.0824960704,7.72683182185,7.70683182185,0.02
 01/29  13:00:00,41.5512822474,2.12166428675,0.0,20.6582657845,2.68041601173,16.0824960704,6.10429200916,5.00112106138,1.10317094778
 01/29  14:00:00,39.592543171,1.76973526884,0.0,19.0514557259,2.68041601173,16.0824960704,5.14448234771,4.04114280671,1.10333954099
 01/29  15:00:00,35.1702837223,1.76421672077,0.0,14.6347148254,2.68041601173,16.0824960704,2.37291263324,2.35291263324,0.02
 01/29  16:00:00,34.3285201872,1.76973526884,0.0,13.7874327422,2.68041601173,16.0824960704,2.64622976824,1.54317963043,1.10305013782
 01/29  17:00:00,32.6624759984,1.76421672077,0.0,12.1269071014,2.68041601173,16.0824960704,1.22506935311,1.20506935311,0.02
 01/29  18:00:00,44.5087477481,1.99313999758,0.0,18.8095889077,2.68041601173,16.0824960704,2.45834839382,1.35529885383,1.10304954
 01/29  19:00:00,61.230931142,2.47911185274,0.0,25.176467113,2.68041601173,16.0824960704,2.0946732688,2.0746732688,0.02
 01/29  20:00:00,70.1784941272,2.66335418381,0.0,33.9397877672,2.68041601173,16.0824960704,3.20452899139,3.18452899139,0.02
 01/29  21:00:00,71.7646369046,2.47911185274,0.0,35.7101728757,2.68041601173,16.0824960704,4.86505227812,3.76199203245,1.10306024567
 01/29  22:00:00,79.6685973925,2.66335418381,0.0,43.4298910325,2.68041601173,16.0824960704,4.9304496529,4.9104496529,0.02
 01/29  23:00:00,78.4300111397,2.47911185274,0.0,42.3755471107,2.68041601173,16.0824960704,6.07659124731,4.9733939557,1.10319729161
 01/29  24:00:00,87.238963847,2.66335418381,0.0,51.000257487,2.68041601173,16.0824960704,6.49921974081,6.47921974081,0.02
 01/30  01:00:00,88.2583559038,2.47911185274,0.0,46.8430598514,2.68041601173,21.4433280938,7.28891828186,6.18580802253,1.10311025933
 01/30  02:00:00,96.2424262056,2.66335418381,0.0,54.6428878221,2.68041601173,21.4433280938,7.6505134785,7.6305134785,0.02
 01/30  03:00:00,92.4874580841,2.47911185274,0.0,51.0721620318,2.68041601173,21.4433280938,8.06571113219,6.96260187046,1.10310926173
 01/30  04:00:00,101.188641634,2.66335418381,0.0,59.5891032508,2.68041601173,21.4433280938,8.63161157902,8.61161157902,0.02
 01/30  05:00:00,96.5153975781,2.47911185274,0.0,55.1001015257,2.68041601173,21.4433280938,8.88504310503,7.78192803033,1.1031150747
 01/30  06:00:00,106.544750696,2.66335418381,0.0,62.2647963011,5.36083202345,21.4433280938,10.2355398078,9.13226472228,1.10327508551
 01/30  07:00:00,304.287426262,3.42831069103,0.0,259.24251536,5.36083202345,21.4433280938,1.83886096824,1.81886096824,0.02
 01/30  08:00:00,271.524754278,3.42831069103,0.0,206.987051124,16.0824960704,32.6817896323,109.764365337,108.660651603,1.10371373353
 01/30  09:00:00,254.118833558,3.42831069103,0.0,132.031282175,48.2474882111,70.4033123869,105.778663589,103.589496709,2.1891668802
 01/30  10:00:00,212.321681073,3.42831069103,0.0,98.5827011188,48.2474882111,62.0547409583,97.8269509554,94.5523926973,3.27455825817
 01/30  11:00:00,194.95255738,3.42831069103,0.0,83.1401708323,48.2474882111,60.1281475517,88.8258631094,86.6361550392,2.18970807019
 01/30  12:00:00,190.353202103,3.42831069103,0.0,76.6142221481,48.2474882111,62.0547409583,83.1247756465,79.8487343966,3.27604124987
 01/30  13:00:00,189.296015818,3.44440017189,0.0,76.0852948894,48.2474882111,61.5103924513,75.884994904,72.6074856892,3.27750921476
 01/30  14:00:00,176.998828565,3.51078172263,0.0,61.5718830732,48.2474882111,63.6602354638,65.8815003883,62.6038516501,3.27764873824
 01/30  15:00:00,164.83386245,3.50775112537,0.0,52.9420354673,48.2474882111,60.1281475517,59.6665842576,56.3922027099,3.27438154779
 01/30  16:00:00,154.083163901,3.45441584266,0.0,42.2446722018,48.2474882111,60.1281475517,57.5156520038,55.3265784445,2.18907355927
 01/30  17:00:00,151.313576019,3.42831069103,0.0,36.6112993617,48.2474882111,63.0180376616,58.6015382821,56.4109492945,2.19058898753
 01/30  18:00:00,159.716850685,3.42831069103,0.0,51.0248210131,37.5258241642,62.7947880557,66.0077613525,63.8189605713,2.18880078116
 01/30  19:00:00,155.309570237,3.42831069103,0.0,74.2464803807,26.8041601173,36.0181789539,76.9854985512,75.881519816,1.10397873517
 01/30  20:00:00,160.628538798,3.42831069103,0.0,82.1342401504,26.8041601173,33.4493877451,85.4643664164,84.3606362751,1.10373014128
 01/30  21:00:00,159.639367081,3.42831069103,0.0,97.2275645038,16.0824960704,28.0885557216,94.5133041539,92.3259092397,2.18739491429
 01/30  22:00:00,164.513837992,3.42831069103,0.0,103.386431019,16.0824960704,26.8041601173,99.7163514176,99.6963514176,0.02
 01/30  23:00:00,43.0724795858,0.199089940127,0.0,1.25678943433,5.36083202345,21.4433280938,1.33933052648,0.236214953219,1.10311557326
 01/30  24:00:00,49.100049848,0.995449700635,0.0,9.16841594776,2.68041601173,21.4433280938,1.755120634,1.735120634,0.02
 01/31  01:00:00,61.1168555386,2.26167379134,0.0,19.9189975477,2.68041601173,21.4433280938,5.06632664937,3.96321247954,1.10311416983
 01/31  02:00:00,68.7759212428,2.48463040082,0.0,27.3551066424,2.68041601173,21.4433280938,6.16672771836,6.14672771836,0.02
 01/31  03:00:00,73.6450620027,2.65783563574,0.0,32.0510421673,2.68041601173,21.4433280938,7.37917911965,6.27607053947,1.10310858018
 01/31  04:00:00,75.4682648586,2.48463040082,0.0,34.0474502581,2.68041601173,21.4433280938,8.18985793579,8.16985793579,0.02
 01/31  05:00:00,79.651179535,2.65783563574,0.0,38.0571596996,2.68041601173,21.4433280938,8.76152756031,7.6584128469,1.10311471341
 01/31  06:00:00,83.582931794,2.48463040082,0.0,39.4817011818,5.36083202345,21.4433280938,10.7026034703,9.5993191746,1.10328429569
 01/31  07:00:00,259.015916961,3.42831069103,0.0,213.971006059,5.36083202345,21.4433280938,1.94736156644,1.92736156644,0.02
 01/31  08:00:00,227.25890514,3.42831069103,0.0,162.721201985,16.0824960704,32.6817896323,126.012162516,124.908473202,1.10368931378
 01/31  09:00:00,218.760729334,3.42831069103,0.0,96.6731779505,48.2474882111,70.4033123869,110.425297957,108.236057695,2.18924026193
 01/31  10:00:00,177.821148059,3.42831069103,0.0,64.0821681046,48.2474882111,62.0547409583,87.0368967514,83.7624144863,3.27448226514
 01/31  11:00:00,164.694944283,3.42831069103,0.0,52.8825577352,48.2474882111,60.1281475517,63.294431883,61.1047698635,2.18966201954
 01/31  12:00:00,161.080318321,3.42831069103,0.0,47.3413383668,48.2474882111,62.0547409583,46.1674891368,42.8915134178,3.27597571895
 01/31  13:00:00,161.33457282,3.43915822373,0.0,48.1290938397,48.2474882111,61.5103924513,30.6938030193,27.4158557384,3.27794728089
 01/31  14:00:00,151.199450723,3.56152360641,0.0,35.7217633473,48.2474882111,63.6602354638,17.162298708,13.8847065651,3.27759214285
 01/31  15:00:00,139.913743335,3.52722768558,0.0,28.0024397926,48.2474882111,60.1281475517,12.6262462358,9.35191430848,3.27433192729
 01/31  16:00:00,132.10810142,3.48242406528,0.0,20.2416014976,48.2474882111,60.1281475517,10.1599726616,7.97093106582,2.18904159573
 01/31  17:00:00,131.719782756,3.4304925617,0.0,17.015324228,48.2474882111,63.0180376616,11.7061552239,9.51560564657,2.19054957731
 01/31  18:00:00,134.966820922,3.45232250468,0.0,26.250779437,37.5258241642,62.7947880557,24.9491118521,22.7603345277,2.18877732444
 01/31  19:00:00,129.979511803,3.42831069103,0.0,48.9164219467,26.8041601173,36.0181789539,42.8760988025,41.7721321612,1.10396664133
 01/31  20:00:00,135.056020484,3.42831069103,0.0,56.5617218368,26.8041601173,33.4493877451,52.5208808861,51.4171616845,1.10371920159
 01/31  21:00:00,135.205368914,3.42831069103,0.0,72.7935663373,16.0824960704,28.0885557216,68.2448943293,66.0575195598,2.18737476942
 01/31  22:00:00,142.259919469,3.42831069103,0.0,81.1325124966,16.0824960704,26.8041601173,79.4055302761,79.3855302761,0.02
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311109792,0.0,1.10311109792
 01/31  24:00:00,42.4029298831,0.497724850318,0.0,2.96902083319,2.68041601173,21.4433280938,0.62772713281,0.60772713281,0.02
 02/01  01:00:00,47.6107338984,0.796359760508,0.0,7.8781899382,2.68041601173,21.4433280938,2.86888550634,1.76576887091,1.10311663543
 02/01  02:00:00,59.2395076585,2.03787619076,0.0,18.2654472681,2.68041601173,21.4433280938,4.04001046758,4.02001046758,0.02
 02/01  03:00:00,68.5001489962,2.46426424368,0.0,27.0997005529,2.68041601173,21.4433280938,6.47371631941,5.37060524444,1.10311107497
 02/01  04:00:00,77.7319758385,2.67820179287,0.0,36.117589846,2.68041601173,21.4433280938,7.97095220165,7.95095220165,0.02
 02/01  05:00:00,81.5111533599,2.46426424368,0.0,40.1107049166,2.68041601173,21.4433280938,9.29564467991,8.19252728829,1.10311739162
 02/01  06:00:00,87.9947129661,2.67820179287,0.0,43.6999109618,5.36083202345,21.4433280938,11.2906988186,10.1875269885,1.10317183013
 02/01  07:00:00,249.753311382,3.42831069103,0.0,204.708400479,5.36083202345,21.4433280938,2.10448622081,2.08448622081,0.02
 02/01  08:00:00,219.167018991,3.42831069103,0.0,157.09664917,16.0824960704,32.6817896323,141.325394267,140.22171381,1.1036804565
 02/01  09:00:00,224.894284463,3.42831069103,0.0,102.80673308,48.2474882111,70.4033123869,134.236984833,132.047870118,2.18911471473
 02/01  10:00:00,189.749496707,3.42831069103,0.0,76.0105167529,48.2474882111,62.0547409583,121.865922643,118.591461781,3.27446086198
