Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  11:00:00,173.298653636,3.42831069103,0.0,61.4862670878,48.2474882111,60.1281475517,112.240634975,110.050984031,2.189650944
 02/01  12:00:00,169.516375174,3.42831069103,0.0,55.7773952197,48.2474882111,62.0547409583,106.780983333,103.505019757,3.27596357599
 02/01  13:00:00,168.874885095,3.42831069103,0.0,55.6802536475,48.2474882111,61.5103924513,98.413835231,95.1358936609,3.27794157009
 02/01  14:00:00,160.004229604,3.42831069103,0.0,44.6597551443,48.2474882111,63.6602354638,91.9952143171,88.7178352148,3.27737910234
 02/01  15:00:00,151.680567378,3.42831069103,0.0,39.8681808305,48.2474882111,60.1281475517,88.0957624626,84.8214289458,3.27433351673
 02/01  16:00:00,147.390719939,3.42831069103,0.0,35.5783333912,48.2474882111,60.1281475517,83.2210373935,81.0319926622,2.18904473133
 02/01  17:00:00,154.634774941,3.42831069103,0.0,39.932498283,48.2474882111,63.0180376616,82.9416015035,80.7510456052,2.19055589824
 02/01  18:00:00,162.563210172,3.42846303471,0.0,53.8710281562,37.5258241642,62.7947880557,90.6179739558,88.4291604849,2.18881347091
 02/01  19:00:00,152.415324171,3.42831069103,0.0,71.3522343151,26.8041601173,36.0181789539,100.253729268,99.1497590293,1.10397023861
 02/01  20:00:00,156.161505789,3.42831069103,0.0,77.667207141,26.8041601173,33.4493877451,107.827361164,106.723638317,1.10372284638
 02/01  21:00:00,156.638930877,3.42831069103,0.0,94.2271282998,16.0824960704,28.0885557216,118.886050926,116.698667921,2.18738300444
 02/01  22:00:00,163.05403572,3.42831069103,0.0,101.926628748,16.0824960704,26.8041601173,123.865229165,123.845229165,0.02
 02/01  23:00:00,44.9763321476,0.398179880254,0.0,2.96155205594,5.36083202345,21.4433280938,1.7715570181,0.668442010694,1.10311500741
 02/01  24:00:00,49.2733008246,0.939338786903,0.0,9.39777783809,2.68041601173,21.4433280938,2.42745735946,2.40745735946,0.02
 02/02  01:00:00,68.9858155246,2.77949701904,0.0,27.2701343059,2.68041601173,21.4433280938,7.24348120122,6.14037428107,1.10310692014
 02/02  02:00:00,68.6424877407,2.28554046069,0.0,27.4207630804,2.68041601173,21.4433280938,6.00454146552,5.98454146552,0.02
 02/02  03:00:00,82.5771303879,2.85692557586,0.0,40.7840206124,2.68041601173,21.4433280938,10.3774704958,9.27442091173,1.10304958409
 02/02  04:00:00,77.5761335686,2.28554046069,0.0,36.3544089083,2.68041601173,21.4433280938,8.10085536414,8.08085536414,0.02
 02/02  05:00:00,90.0137704097,2.85692557586,0.0,48.2206606342,2.68041601173,21.4433280938,12.3077234784,11.2046721582,1.10305132021
 02/02  06:00:00,81.5353499912,2.28554046069,0.0,37.6332093191,5.36083202345,21.4433280938,9.69831075715,8.59503138465,1.1032793725
 02/02  07:00:00,256.476182075,3.42831069103,0.0,211.431271173,5.36083202345,21.4433280938,3.46392097917,3.44392097917,0.02
 02/02  08:00:00,221.230657362,3.42831069103,0.0,159.160287541,16.0824960704,32.6817896323,121.633122075,120.529435369,1.10368670612
 02/02  09:00:00,221.649103852,3.42831069103,0.0,99.5615524688,48.2474882111,70.4033123869,116.822926224,114.633793924,2.18913229993
 02/02  10:00:00,185.204086136,3.42831069103,0.0,71.4651061811,48.2474882111,62.0547409583,106.885680628,103.6111911,3.27448952843
 02/02  11:00:00,170.114286194,3.42831069103,0.0,58.3018996458,48.2474882111,60.1281475517,91.3716936858,89.182021785,2.18967190088
 02/02  12:00:00,168.135178009,3.4291208969,0.0,54.3953878483,48.2474882111,62.0547409583,82.5306689713,79.2546686846,3.2760002867
 02/02  13:00:00,169.359967626,3.46169176685,0.0,56.1319551025,48.2474882111,61.5103924513,74.6528511305,71.3748677818,3.27798334868
 02/02  14:00:00,160.102092705,3.56337476749,0.0,44.6225541687,48.2474882111,63.6602354638,65.2843019241,62.0068760586,3.27742586557
 02/02  15:00:00,150.247425333,3.56822698399,0.0,38.2951224921,48.2474882111,60.1281475517,60.1546370007,56.8802566995,3.27438030119
 02/02  16:00:00,141.597026958,3.47584634914,0.0,29.7371047519,48.2474882111,60.1281475517,59.1251493302,56.9360704673,2.18907886292
 02/02  17:00:00,141.446966634,3.42831069103,0.0,26.7446899766,48.2474882111,63.0180376616,62.5627785194,60.3721747607,2.19060375869
 02/02  18:00:00,148.24631967,3.45843662284,0.0,39.5241640669,37.5258241642,62.7947880557,69.206954479,67.0181337777,2.18882070133
 02/02  19:00:00,142.494199874,3.42831069103,0.0,61.4311100176,26.8041601173,36.0181789539,76.9716392144,75.8676512594,1.103987955
 02/02  20:00:00,147.40370714,3.42831069103,0.0,68.909408493,26.8041601173,33.4493877451,86.3448372828,85.2410977129,1.10373956993
 02/02  21:00:00,146.162227682,3.42831069103,0.0,83.7504251049,16.0824960704,28.0885557216,93.4180186977,91.2306020328,2.1874166649
 02/02  22:00:00,150.921357096,3.42831069103,0.0,89.7939501231,16.0824960704,26.8041601173,93.6158467826,93.5958467826,0.02
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312002274,0.0,1.10312002274
 02/02  24:00:00,44.2309757669,0.696814790445,0.0,4.59797677682,2.68041601173,21.4433280938,1.31253296106,1.29253296106,0.02
 02/03  01:00:00,49.9410807929,0.995449700635,0.0,10.0094468926,2.68041601173,21.4433280938,3.65874157112,2.55569024301,1.10305132811
 02/03  02:00:00,50.8870473816,0.903594030304,0.0,11.0472691516,2.68041601173,21.4433280938,3.93247923494,3.91247923494,0.02
 02/03  03:00:00,64.8904021398,2.46978279176,0.0,23.4844351483,2.68041601173,21.4433280938,6.74338064928,5.64032680124,1.10305384804
 02/03  04:00:00,69.9128104538,2.47911185274,0.0,28.4975144014,2.68041601173,21.4433280938,6.08368003086,6.06368003086,0.02
 02/03  05:00:00,75.416651641,2.66335418381,0.0,33.8171132576,2.68041601173,21.4433280938,8.92283438387,7.81971923902,1.10311514485
 02/03  06:00:00,77.9576802359,2.47911185274,0.0,33.8619681718,5.36083202345,21.4433280938,8.31000809422,7.20672595458,1.10328213964
 02/03  07:00:00,241.945925675,3.42831069103,0.0,196.901014773,5.36083202345,21.4433280938,1.64319797819,1.62319797819,0.02
 02/03  08:00:00,212.0662718,3.42831069103,0.0,149.995901979,16.0824960704,32.6817896323,124.720197532,123.616491348,1.1037061839
 02/03  09:00:00,222.348811505,3.42831069103,0.0,100.261260122,48.2474882111,70.4033123869,118.96446633,116.775282853,2.1891834767
 02/03  10:00:00,198.928342025,3.42831069103,0.0,85.18936207,48.2474882111,62.0547409583,106.219196427,102.944632513,3.27456391414
 02/03  11:00:00,189.778536582,3.42831069103,0.0,77.9661500342,48.2474882111,60.1281475517,94.2332032632,92.0434811811,2.18972208204
 02/03  12:00:00,181.61451278,3.42831069103,0.0,67.875532825,48.2474882111,62.0547409583,85.1149518872,81.8388703495,3.27608153772
 02/03  13:00:00,183.716753988,3.42831069103,0.0,70.5221225402,48.2474882111,61.5103924513,78.1139384946,74.8363676002,3.27757089438
 02/03  14:00:00,172.13401503,3.42831069103,0.0,56.7895405704,48.2474882111,63.6602354638,74.352237258,71.074718436,3.27751882202
 02/03  15:00:00,165.168130923,3.42831069103,0.0,53.3557443747,48.2474882111,60.1281475517,69.2443504121,65.9698806688,3.27446974325
 02/03  16:00:00,163.010244049,3.42831069103,0.0,51.1978575013,48.2474882111,60.1281475517,63.8239017421,61.6347595094,2.18914223268
 02/03  17:00:00,165.417645101,3.42831069103,0.0,50.7153684431,48.2474882111,63.0180376616,62.1656979721,59.97546168,2.19023629208
 02/03  18:00:00,166.349832428,3.42831069103,0.0,57.6578027565,37.5258241642,62.7947880557,62.3980815164,60.209168691,2.18891282538
 02/03  19:00:00,152.14390373,3.42831069103,0.0,71.0808138742,26.8041601173,36.0181789539,63.9005218597,62.7965649178,1.10395694193
 02/03  20:00:00,152.634445973,3.42831069103,0.0,74.1401473257,26.8041601173,33.4493877451,68.2844949825,66.0971852129,2.18730976952
 02/03  21:00:00,149.079268849,3.42831069103,0.0,86.6674662717,16.0824960704,28.0885557216,69.4696482596,68.3658966738,1.10375158578
 02/03  22:00:00,151.641170271,3.42831069103,0.0,90.5137632986,16.0824960704,26.8041601173,70.2970220676,70.2770220676,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313204213,0.0,1.10313204213
 02/03  24:00:00,42.2136599922,0.398179880254,0.0,2.8792959123,2.68041601173,21.4433280938,0.309950052168,0.289950052168,0.02
 02/04  01:00:00,41.7493339391,0.796359760508,0.0,7.37762200241,2.68041601173,16.0824960704,1.87526472914,0.772222682841,1.1030420463
 02/04  02:00:00,46.538930391,0.995449700635,0.0,11.9681285141,2.68041601173,16.0824960704,2.67292240077,2.65292240077,0.02
 02/04  03:00:00,49.6153646286,1.4515882191,0.0,14.5884242333,2.68041601173,16.0824960704,3.77280543366,2.66976073523,1.10304469843
 02/04  04:00:00,62.0598533353,2.48463040082,0.0,25.9998707582,2.68041601173,16.0824960704,4.8514512564,4.8314512564,0.02
 02/04  05:00:00,65.6416545907,2.65783563574,0.0,29.4084667788,2.68041601173,16.0824960704,5.4020054638,4.29889812866,1.10310733514
 02/04  06:00:00,69.5473154512,2.48463040082,0.0,33.4873328742,2.68041601173,16.0824960704,7.72282750575,6.61954720288,1.10328030287
 02/04  07:00:00,240.879586112,3.42831069103,0.0,195.83467521,5.36083202345,21.4433280938,0.718104657339,0.698104657339,0.02
 02/04  08:00:00,200.271158622,3.42831069103,0.0,155.023331969,5.36083202345,26.5809105114,109.591048114,108.487653884,1.10339423022
 02/04  09:00:00,190.894483926,3.42831069103,0.0,129.354028291,26.8041601173,31.2995447326,108.437821475,107.334269116,1.10355235865
 02/04  10:00:00,180.367966862,3.42831069103,0.0,116.579818919,26.8041601173,33.5472370403,107.043268729,105.939271348,1.10399738109
 02/04  11:00:00,171.094674583,3.42831069103,0.0,108.269823343,26.8041601173,32.583940337,106.569398438,104.381638021,2.18776041719
 02/04  12:00:00,163.763952815,3.42831069103,0.0,98.6914092678,26.8041601173,34.8316326447,101.624056733,100.519988518,1.10406821456
 02/04  13:00:00,157.410675267,3.42831069103,0.0,93.6225273247,26.8041601173,33.5472370403,96.6898252923,94.5021355578,2.18768973448
 02/04  14:00:00,151.531594636,3.42831069103,0.0,90.3122379019,26.8041601173,30.9784458315,92.8460484247,91.7422514973,1.10379692745
 02/04  15:00:00,136.00076244,3.42831069103,0.0,103.191060329,8.04124803518,21.3317032909,95.3896337352,94.2860819813,1.10355175384
 02/04  16:00:00,137.014574713,3.42831069103,0.0,105.489268207,8.04124803518,20.0473076865,96.6332708913,95.5298237418,1.10344714947
 02/04  17:00:00,133.208811657,3.42831069103,0.0,101.362406249,8.04124803518,20.3684065876,97.8111703759,96.7076891823,1.10348119366
 02/04  18:00:00,140.318116936,3.42831069103,0.0,111.257193995,2.68041601173,18.0090894769,104.376899116,104.356899116,0.02
 02/04  19:00:00,38.1427319221,0.497724850318,0.0,4.06965489561,2.68041601173,16.0824960704,1.56914031377,0.465917294477,1.10322301929
 02/04  20:00:00,55.5048319369,2.05842382968,0.0,19.871055931,2.68041601173,16.0824960704,3.8493878251,2.74619150943,1.10319631566
 02/04  21:00:00,71.393870927,2.85692557586,0.0,34.961593175,2.68041601173,16.0824960704,5.53606287654,5.51606287654,0.02
 02/04  22:00:00,70.6478147513,2.28554046069,0.0,34.7869221145,2.68041601173,16.0824960704,7.6013547937,6.49801796922,1.10333682449
 02/04  23:00:00,84.7290129675,2.85692557586,0.0,48.2967352154,2.68041601173,16.0824960704,10.3857789843,9.28272256187,1.1030564224
 02/04  24:00:00,82.3784480573,2.28554046069,0.0,46.5175554204,2.68041601173,16.0824960704,9.48710338894,9.46710338894,0.02
 02/05  01:00:00,96.34220583,2.85692557586,0.0,59.909928078,2.68041601173,16.0824960704,13.4272007227,12.3242022044,1.1029985183
 02/05  02:00:00,88.8879020629,2.28554046069,0.0,53.027009426,2.68041601173,16.0824960704,11.0451699105,11.0251699105,0.02
 02/05  03:00:00,100.642678304,2.85692557586,0.0,64.2104005515,2.68041601173,16.0824960704,13.3611567414,13.3411567414,0.02
 02/05  04:00:00,90.0977112464,2.28554046069,0.0,54.2368186095,2.68041601173,16.0824960704,12.3823635402,11.2793077614,1.10305577883
 02/05  05:00:00,101.924184,2.85692557586,0.0,65.4919062475,2.68041601173,16.0824960704,13.3419632991,13.3219632991,0.02
 02/05  06:00:00,91.7611867906,2.28554046069,0.0,55.9002941537,2.68041601173,16.0824960704,12.324830553,11.2216183939,1.10321215911
 02/05  07:00:00,108.755706524,2.85692557586,0.0,72.323428772,2.68041601173,16.0824960704,13.9254838243,13.9054838243,0.02
 02/05  08:00:00,93.3559854347,2.28554046069,0.0,62.4297594645,2.68041601173,16.0824960704,13.0580860809,11.9550340087,1.10305207213
 02/05  09:00:00,83.2222047347,2.85692557586,0.0,61.5939269827,2.68041601173,16.0824960704,13.6218401532,13.6018401532,0.02
 02/05  10:00:00,58.4817069155,2.28554046069,0.0,37.4248142786,2.68041601173,16.0824960704,11.8194404383,10.716384726,1.10305571237
 02/05  11:00:00,60.4921947619,2.85692557586,0.0,38.8639170098,2.68041601173,16.0824960704,11.8255608098,11.8055608098,0.02
 02/05  12:00:00,54.318085452,2.28554046069,0.0,33.2611928151,2.68041601173,16.0824960704,9.97068100294,8.86757170736,1.10310929559
 02/05  13:00:00,59.061612661,2.85692557586,0.0,37.433334909,2.68041601173,16.0824960704,9.07814627906,9.05814627906,0.02
 02/05  14:00:00,50.5176586471,2.28554046069,0.0,29.4607660102,2.68041601173,16.0824960704,7.46166894791,6.3583391299,1.10332981801
 02/05  15:00:00,51.7262282439,2.85692557586,0.0,30.0979504918,2.68041601173,16.0824960704,7.02663965075,5.92352350699,1.10311614376
 02/05  16:00:00,41.1660776451,2.28554046069,0.0,20.1091850082,2.68041601173,16.0824960704,4.0482374716,4.0282374716,0.02
 02/05  17:00:00,44.863224189,2.85692557586,0.0,23.2349464369,2.68041601173,16.0824960704,4.98394376675,3.88091343677,1.10303032998
 02/05  18:00:00,51.4305195221,2.28554046069,0.0,25.4389602186,2.68041601173,16.0824960704,3.860075437,3.840075437,0.02
 02/05  19:00:00,77.7674643396,2.85692557586,0.0,41.3351865875,2.68041601173,16.0824960704,5.01998791618,4.99998791618,0.02
 02/05  20:00:00,76.8147986775,2.28554046069,0.0,40.9539060406,2.68041601173,16.0824960704,6.19609868363,5.093043838,1.10305484563
 02/05  21:00:00,91.309706805,2.85692557586,0.0,54.8774290529,2.68041601173,16.0824960704,6.96122120635,6.94122120635,0.02
 02/05  22:00:00,85.7882475978,2.28554046069,0.0,49.9273549609,2.68041601173,16.0824960704,7.94071892339,6.83749501594,1.10322390745
 02/05  23:00:00,98.7258268317,2.85692557586,0.0,62.2935490797,2.68041601173,16.0824960704,8.67748296313,8.65748296313,0.02
 02/05  24:00:00,90.6480477585,2.28554046069,0.0,54.7871551216,2.68041601173,16.0824960704,9.07785194132,7.97479057341,1.10306136791
 02/06  01:00:00,108.846462307,2.85692557586,0.0,67.0533525314,2.68041601173,21.4433280938,10.0806068201,10.0606068201,0.02
 02/06  02:00:00,99.369093124,2.28554046069,0.0,58.1473684637,2.68041601173,21.4433280938,10.2032142828,9.10015220408,1.10306207868
 02/06  03:00:00,112.805571906,2.85692557586,0.0,71.0124621306,2.68041601173,21.4433280938,11.0506977331,11.0306977331,0.02
 02/06  04:00:00,101.35253484,2.28554046069,0.0,60.1308101798,2.68041601173,21.4433280938,10.5843110728,9.48119628168,1.10311479117
 02/06  05:00:00,115.811781713,2.85692557586,0.0,74.0186719374,2.68041601173,21.4433280938,11.4808739987,11.4608739987,0.02
 02/06  06:00:00,107.616445386,2.28554046069,0.0,63.7143047141,5.36083202345,21.4433280938,11.1531313043,10.0498468136,1.10328449067
 02/06  07:00:00,317.69263242,3.42831069103,0.0,272.647721518,5.36083202345,21.4433280938,5.4023479812,4.29915445993,1.10319352127
 02/06  08:00:00,284.006229358,3.42831069103,0.0,221.935859537,16.0824960704,32.6817896323,128.666737477,127.562928377,1.10380910017
 02/06  09:00:00,267.623809994,3.42831069103,0.0,145.536258611,48.2474882111,70.4033123869,123.271385675,121.082019441,2.18936623371
 02/06  10:00:00,224.081690332,3.42831069103,0.0,110.342710378,48.2474882111,62.0547409583,108.036734284,105.846956279,2.18977800482
 02/06  11:00:00,203.932346952,3.42831069103,0.0,92.1199604039,48.2474882111,60.1281475517,90.5626681728,87.2880640779,3.27460409488
 02/06  12:00:00,196.260257589,3.42831069103,0.0,82.5212776346,48.2474882111,62.0547409583,78.1910179772,75.9999816111,2.19103636609
 02/06  13:00:00,193.372728257,3.42831069103,0.0,80.1780968096,48.2474882111,61.5103924513,76.4311241646,72.0677031256,4.36342103892
 02/06  14:00:00,181.655615545,3.4381607566,0.0,66.3012910192,48.2474882111,63.6602354638,74.7677815524,71.4903404349,3.27744111748
 02/06  15:00:00,169.916493391,3.44204389085,0.0,58.0903736437,48.2474882111,60.1281475517,73.0794508695,70.8900171068,2.18943376264
 02/06  16:00:00,160.057531327,3.42831069103,0.0,48.2451447794,48.2474882111,60.1281475517,73.8111637541,71.6218035101,2.18936024396
 02/06  17:00:00,160.61121409,3.42831069103,0.0,45.9089374324,48.2474882111,63.0180376616,78.2677969553,74.9925245217,3.2752724336
 02/06  18:00:00,168.064972275,3.42831069103,0.0,61.840275937,37.5258241642,62.7947880557,84.6287470019,83.5245209458,1.10422605603
 02/06  19:00:00,165.060362239,3.42831069103,0.0,83.9972723827,26.8041601173,36.0181789539,96.0486396337,93.8603968958,2.18824273788
 02/06  20:00:00,171.537747517,3.42831069103,0.0,93.0434488699,26.8041601173,33.4493877451,103.899661984,102.796038339,1.10362364555
 02/06  21:00:00,171.387612151,3.42831069103,0.0,108.975809574,16.0824960704,28.0885557216,114.727041421,113.623369771,1.10367164995
 02/06  22:00:00,175.35844448,3.42831069103,0.0,114.231037508,16.0824960704,26.8041601173,118.307488591,117.204283933,1.10320465805
 02/06  23:00:00,46.2025602768,0.497724850318,0.0,4.08823521513,5.36083202345,21.4433280938,0.985018363171,0.965018363171,0.02
 02/06  24:00:00,62.0908084791,2.18424523452,0.0,20.9703790449,2.68041601173,21.4433280938,4.86444100564,3.76133201851,1.10310898713
 02/07  01:00:00,73.08180033,2.48463040082,0.0,31.6609857296,2.68041601173,21.4433280938,6.92505102485,6.90505102485,0.02
 02/07  02:00:00,81.2765982032,2.65783563574,0.0,39.6825783678,2.68041601173,21.4433280938,8.68081260915,7.5776952894,1.10311731974
 02/07  03:00:00,84.1879650909,2.48463040082,0.0,42.7671504905,2.68041601173,21.4433280938,10.3791872339,10.3591872339,0.02
 02/07  04:00:00,90.0887159323,2.65783563574,0.0,48.4946960969,2.68041601173,21.4433280938,11.0134810622,9.91036847252,1.10311258968
 02/07  05:00:00,92.8540778896,2.48463040082,0.0,51.4332632891,2.68041601173,21.4433280938,12.7996794456,12.7796794456,0.02
 02/07  06:00:00,102.71572945,2.65783563574,0.0,58.4412936026,5.36083202345,21.4433280938,12.6142364455,11.5109841799,1.10325226556
 02/07  07:00:00,278.624598293,3.42831069103,0.0,233.57968739,5.36083202345,21.4433280938,6.41568851075,5.31247947579,1.10320903496
 02/07  08:00:00,244.788425606,3.42831069103,0.0,182.718055785,16.0824960704,32.6817896323,147.611037221,146.507165821,1.10387139945
 02/07  09:00:00,236.19214414,3.42831069103,0.0,114.104592757,48.2474882111,70.4033123869,141.885969844,139.696642023,2.18932782109
 02/07  10:00:00,197.424918043,3.42831069103,0.0,83.685938088,48.2474882111,62.0547409583,122.505002283,120.315405426,2.18959685704
 02/07  11:00:00,189.252693001,3.42831069103,0.0,77.440306453,48.2474882111,60.1281475517,107.049230265,103.774414685,3.27481557984
 02/07  12:00:00,181.108073579,3.42831069103,0.0,67.3690936246,48.2474882111,62.0547409583,96.8730699527,94.6823170445,2.19075290819
 02/07  13:00:00,189.932335034,3.42831069103,0.0,76.7377035868,48.2474882111,61.5103924513,92.4291345782,88.0659462662,4.363188312
 02/07  14:00:00,179.431463055,3.42831069103,0.0,64.086988595,48.2474882111,63.6602354638,86.5695794589,83.2919042471,3.27767521179
 02/07  15:00:00,168.910119432,3.42831069103,0.0,57.0977328837,48.2474882111,60.1281475517,81.8422955882,79.6527133884,2.1895821998
 02/07  16:00:00,156.605867414,3.42831069103,0.0,44.7934808658,48.2474882111,60.1281475517,79.7551305663,77.5661820431,2.18894852328
 02/07  17:00:00,167.607127343,3.42831069103,0.0,52.9048506852,48.2474882111,63.0180376616,81.7171704095,78.4416736927,3.27549671686
 02/07  18:00:00,170.792335569,3.42831069103,0.0,64.5676392305,37.5258241642,62.7947880557,81.9810644311,79.7926260181,2.18843841299
 02/07  19:00:00,161.055876958,3.42831069103,0.0,79.9927871012,26.8041601173,36.0181789539,83.4737499672,82.3698982142,1.10385175295
 02/07  20:00:00,162.531749762,3.42831069103,0.0,84.0374511143,26.8041601173,33.4493877451,85.1742397923,84.0706708137,1.1035689786
 02/07  21:00:00,159.528223599,3.42831069103,0.0,97.1164210219,16.0824960704,28.0885557216,86.2714322555,85.1676944094,1.10373784604
 02/07  22:00:00,161.770716565,3.42831069103,0.0,100.643309593,16.0824960704,26.8041601173,86.8309568758,85.7277316179,1.10322525798
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,48.8514340174,0.995449700635,0.0,8.91980011713,2.68041601173,21.4433280938,2.48020947975,1.37709470477,1.10311477498
 02/08  01:00:00,51.0837808792,0.98993115256,0.0,11.157665527,2.68041601173,21.4433280938,2.53495009556,2.51495009556,0.02
 02/08  02:00:00,69.051653729,2.82118081926,0.0,27.2942887101,2.68041601173,21.4433280938,6.25614279464,5.15303319946,1.10310959518
 02/08  03:00:00,66.8509069658,2.28554046069,0.0,25.6291823054,2.68041601173,21.4433280938,4.61759495599,4.59759495599,0.02
 02/08  04:00:00,78.743218062,2.85692557586,0.0,36.9501082865,2.68041601173,21.4433280938,8.20860591801,7.10548778003,1.10311813798
 02/08  05:00:00,72.6883825378,2.28554046069,0.0,31.4666578775,2.68041601173,21.4433280938,7.01264994573,5.90953646803,1.1031134777
 02/08  06:00:00,86.3864634639,2.85692557586,0.0,41.9129376767,5.36083202345,21.4433280938,8.21422170592,8.19422170592,0.02
 02/08  07:00:00,250.737944138,3.42831069103,0.0,205.693033235,5.36083202345,21.4433280938,2.26247577707,1.1592715589,1.10320421817
 02/08  08:00:00,216.494657021,3.42831069103,0.0,154.4242872,16.0824960704,32.6817896323,106.798659819,105.694879842,1.10377997714
 02/08  09:00:00,229.550535331,3.42831069103,0.0,107.462983948,48.2474882111,70.4033123869,101.536366666,99.3468688414,2.18949782422
 02/08  10:00:00,204.871675079,3.42831069103,0.0,91.1326951249,48.2474882111,62.0547409583,96.7870428133,94.5972871489,2.18975566435
 02/08  11:00:00,193.059311464,3.42831069103,0.0,81.2469249164,48.2474882111,60.1281475517,88.6499911518,85.3752670506,3.27472410118
 02/08  12:00:00,186.086019236,3.42831069103,0.0,72.3470392812,48.2474882111,62.0547409583,75.6049475598,72.3292409806,3.27570657928
 02/08  13:00:00,186.351345138,3.42831069103,0.0,73.1567136901,48.2474882111,61.5103924513,64.6930501702,61.4154310446,3.27761912563
 02/08  14:00:00,172.612985214,3.42831069103,0.0,57.268510754,48.2474882111,63.6602354638,58.9389455782,55.6614738907,3.27747168756
 02/08  15:00:00,165.275275604,3.42831069103,0.0,53.462889056,48.2474882111,60.1281475517,55.8385835795,53.6490198553,2.18956372416
 02/08  16:00:00,163.045613097,3.42831069103,0.0,51.2332265492,48.2474882111,60.1281475517,53.7517139551,51.5625960887,2.18911786638
 02/08  17:00:00,164.989903259,3.42831069103,0.0,50.2876266008,48.2474882111,63.0180376616,53.1756798465,49.9003043046,3.27537554186
 02/08  18:00:00,163.880774151,3.42831069103,0.0,57.6560778129,37.5258241642,62.7947880557,50.5938806387,48.4054341116,2.18844652707
 02/08  19:00:00,151.684953514,3.42831069103,0.0,70.621863658,26.8041601173,36.0181789539,51.0593729603,49.955441631,1.10393132932
 02/08  20:00:00,151.733557881,3.42831069103,0.0,73.2392592338,26.8041601173,33.4493877451,52.7914308698,51.6877929176,1.10363795223
 02/08  21:00:00,146.53072562,3.42831069103,0.0,84.1189230433,16.0824960704,28.0885557216,50.3768294089,49.2731652013,1.10366420762
 02/08  22:00:00,147.213155421,3.42831069103,0.0,86.0857484485,16.0824960704,26.8041601173,46.9497401272,45.8464691826,1.10327094459
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305585281,0.0,1.10305585281
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304318738,0.0,1.10304318738
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,43.0362499754,0.597269820381,0.0,3.50279595537,2.68041601173,21.4433280938,1.24481701524,0.141770164255,1.10304685098
 02/09  04:00:00,43.3189833356,0.597269820381,0.0,3.78552931557,2.68041601173,21.4433280938,0.132553472778,0.112553472778,0.02
 02/09  05:00:00,46.7267071762,0.995449700635,0.0,6.79507327587,2.68041601173,21.4433280938,1.15736308439,0.054256125827,1.10310695857
 02/09  06:00:00,48.3278875713,0.796359760508,0.0,5.91492759939,5.36083202345,21.4433280938,0.0709353689988,0.0509353689988,0.02
 02/09  07:00:00,192.051575757,3.42831069103,0.0,147.006664855,5.36083202345,21.4433280938,1.14249331791,0.0392877939216,1.10320552399
 02/09  08:00:00,172.550722615,3.42831069103,0.0,110.480352793,16.0824960704,32.6817896323,45.7455600667,44.6417007751,1.10385929154
 02/09  09:00:00,191.384692597,3.42831069103,0.0,69.2971412139,48.2474882111,70.4033123869,44.0395154741,41.8500568788,2.1894585953
 02/09  10:00:00,170.369124703,3.42831069103,0.0,56.6301447487,48.2474882111,62.0547409583,42.4794991684,40.2897598103,2.18973935807
 02/09  11:00:00,160.277111553,3.42831069103,0.0,48.4647250049,48.2474882111,60.1281475517,41.4138659076,38.1388684542,3.27499745337
 02/09  12:00:00,156.070383704,3.42831069103,0.0,42.3314037492,48.2474882111,62.0547409583,39.6241667655,36.3481939896,3.2759727759
 02/09  13:00:00,157.716683927,3.42831069103,0.0,44.5220524794,48.2474882111,61.5103924513,38.8123916851,35.5344885677,3.27790311747
 02/09  14:00:00,150.256003699,3.42831069103,0.0,34.9115292387,48.2474882111,63.6602354638,38.0148172701,34.7375340859,3.27728318419
 02/09  15:00:00,146.292831679,3.42831069103,0.0,34.480445131,48.2474882111,60.1281475517,39.2631805816,37.0734322469,2.18974833469
 02/09  16:00:00,148.614288273,3.42831069103,0.0,36.8019017254,48.2474882111,60.1281475517,47.0501263016,44.8608226464,2.18930365527
 02/09  17:00:00,154.656387791,3.42831069103,0.0,39.9541111337,48.2474882111,63.0180376616,55.2266525306,51.9513798062,3.27527272441
 02/09  18:00:00,155.782932236,3.42967286427,0.0,49.556873724,37.5258241642,62.7947880557,58.6101791225,56.4217805496,2.18839857291
 02/09  19:00:00,143.394125644,3.42831069103,0.0,62.3310357882,26.8041601173,36.0181789539,61.8333827713,60.7295420855,1.10384068578
 02/09  20:00:00,144.35010623,3.42831069103,0.0,65.855807582,26.8041601173,33.4493877451,63.8136969036,62.7100837125,1.10361319118
 02/09  21:00:00,141.552835713,3.42831069103,0.0,79.1410331361,16.0824960704,28.0885557216,66.8801467662,65.7764035146,1.10374325163
 02/09  22:00:00,145.057156997,3.42831069103,0.0,83.9297500247,16.0824960704,26.8041601173,70.2305388398,69.1270796257,1.10345921408
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309121232,0.0,1.10309121232
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,45.6159625715,0.796359760508,0.0,5.88341861139,2.68041601173,21.4433280938,1.74826267619,0.645213214651,1.10304946153
 02/10  02:00:00,49.1475005216,0.995449700635,0.0,9.21586662129,2.68041601173,21.4433280938,1.17653048593,1.15653048593,0.02
 02/10  03:00:00,49.2550813771,0.796359760508,0.0,9.52253741696,2.68041601173,21.4433280938,3.2559359583,2.15288432692,1.10305163139
 02/10  04:00:00,52.6155606441,0.995449700635,0.0,12.6839267438,2.68041601173,21.4433280938,3.0003806535,2.9803806535,0.02
 02/10  05:00:00,55.8894636173,1.46649107559,0.0,15.4867883421,2.68041601173,21.4433280938,4.44603028379,3.34297694523,1.10305333857
 02/10  06:00:00,67.8976704406,2.48463040082,0.0,23.7964398284,5.36083202345,21.4433280938,4.11704204186,4.09704204186,0.02
 02/10  07:00:00,222.727072851,3.42831069103,0.0,177.682161949,5.36083202345,21.4433280938,1.38399516066,0.280780390863,1.10321476979
 02/10  08:00:00,192.226559621,3.42831069103,0.0,132.623523134,16.0824960704,32.6817896323,88.8592505097,87.7554744859,1.10377602387
 02/10  09:00:00,212.018626959,3.42831069103,0.0,89.9310755756,48.2474882111,70.4033123869,86.0865928106,83.8973959464,2.18919686419
 02/10  10:00:00,191.289400395,3.42831069103,0.0,77.5504204401,48.2474882111,62.0547409583,85.6276138754,82.3528960036,3.27471787179
 02/10  11:00:00,180.417390591,3.42831069103,0.0,68.6050040432,48.2474882111,60.1281475517,82.1586688915,79.9688660845,2.18980280697
 02/10  12:00:00,175.467067245,3.42831069103,0.0,61.7280872907,48.2474882111,62.0547409583,81.3054446012,78.0291794964,3.27626510488
 02/10  13:00:00,178.605068674,3.42831069103,0.0,65.4104372268,48.2474882111,61.5103924513,79.1952895487,75.9174114172,3.27787813157
 02/10  14:00:00,169.477360043,3.42831069103,0.0,54.1328855833,48.2474882111,63.6602354638,75.8920991367,72.6149287846,3.27717035211
 02/10  15:00:00,162.875762398,3.42831069103,0.0,51.0633758496,48.2474882111,60.1281475517,71.3649086262,69.1749630606,2.18994556567
 02/10  16:00:00,161.602271099,3.42831069103,0.0,49.7898845513,48.2474882111,60.1281475517,70.7699005277,67.49621716,3.27368336766
 02/10  17:00:00,164.93748832,3.42831069103,0.0,50.2352116617,48.2474882111,63.0180376616,69.2515356824,67.0610781457,2.19045753664
 02/10  18:00:00,164.564723027,3.42831069103,0.0,58.3400266887,37.5258241642,62.7947880557,69.6596058313,67.4708777252,2.18872810613
 02/10  19:00:00,153.566617725,3.42831069103,0.0,72.503527869,26.8041601173,36.0181789539,74.6645224357,73.5605910375,1.10393139816
 02/10  20:00:00,155.258990287,3.42831069103,0.0,76.7646916399,26.8041601173,33.4493877451,80.4554658153,79.3517775674,1.10368824794
 02/10  21:00:00,153.021345318,3.42831069103,0.0,90.6095427413,16.0824960704,28.0885557216,85.320070731,83.1327489846,2.18732174648
 02/10  22:00:00,157.028254788,3.42831069103,0.0,95.9008478154,16.0824960704,26.8041601173,87.864010451,87.844010451,0.02
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308986786,0.0,1.10308986786
 02/10  24:00:00,47.6948884426,0.895904730572,0.0,7.86279951241,2.68041601173,21.4433280938,1.72784968615,1.70784968615,0.02
 02/11  01:00:00,46.5403510935,1.09122637873,0.0,11.8737725385,2.68041601173,16.0824960704,3.58996480757,2.48684902281,1.10311578475
 02/11  02:00:00,64.7444756324,2.85692557586,0.0,28.3121978803,2.68041601173,16.0824960704,5.15835939109,5.13835939109,0.02
 02/11  03:00:00,62.8910343774,2.28554046069,0.0,27.0301417405,2.68041601173,16.0824960704,5.83464706443,4.73153504575,1.10311201868
 02/11  04:00:00,74.4493245141,2.85692557586,0.0,38.0170467621,2.68041601173,16.0824960704,7.40089655174,7.38089655174,0.02
 02/11  05:00:00,69.5635761442,2.28554046069,0.0,33.7026835073,2.68041601173,16.0824960704,7.38348078663,6.28041677446,1.10306401217
 02/11  06:00:00,81.6662071394,2.85692557586,0.0,45.2339293874,2.68041601173,16.0824960704,9.14216817113,9.12216817113,0.02
 02/11  07:00:00,252.313008563,3.42831069103,0.0,207.268097661,5.36083202345,21.4433280938,2.64031316884,1.53703479932,1.10327836951
 02/11  08:00:00,206.178450604,3.42831069103,0.0,163.397957284,5.36083202345,26.5809105114,125.004694336,123.90135527,1.10333906617
 02/11  09:00:00,180.417404249,3.42831069103,0.0,118.876948614,26.8041601173,31.2995447326,113.579132974,112.475525249,1.10360772449
 02/11  10:00:00,153.899477481,3.42831069103,0.0,90.1113295379,26.8041601173,33.5472370403,99.0381224587,97.9341996153,1.10392284332
 02/11  11:00:00,140.173642452,3.42831069103,0.0,77.3487912126,26.8041601173,32.583940337,83.9640537546,81.7764326798,2.18762107481
 02/11  12:00:00,136.402771819,3.42831069103,0.0,71.330228272,26.8041601173,34.8316326447,68.6792845137,67.5752871971,1.10399731664
 02/11  13:00:00,129.304061848,3.4404356321,0.0,65.5037889639,26.8041601173,33.5472370403,58.0607984227,56.9569707065,1.10382771614
 02/11  14:00:00,123.069238781,3.49148352371,0.0,61.786709214,26.8041601173,30.9784458315,49.9398396533,47.7522357639,2.18760388941
 02/11  15:00:00,101.018000619,3.45321215514,0.0,68.1833970434,8.04124803518,21.3317032909,44.2567486833,43.1531335992,1.10361508412
 02/11  16:00:00,92.0873277834,3.42844927888,0.0,60.5618826888,8.04124803518,20.0473076865,38.9393616913,37.8358661416,1.10349554977
 02/11  17:00:00,88.0301524732,3.42831069103,0.0,56.1837470653,8.04124803518,20.3684065876,37.8720087276,36.7684434327,1.10356529496
 02/11  18:00:00,94.3375274277,3.42831069103,0.0,67.7439378205,2.68041601173,18.0090894769,42.7890251366,42.7690251366,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322683887,0.0,1.10322683887
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315337807,0.0,1.10315337807
 02/11  21:00:00,35.8019370014,0.398179880254,0.0,1.82840494492,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,39.2224411668,0.796359760508,0.0,4.85072923013,2.68041601173,16.0824960704,1.12530445786,0.021967611162,1.1033368467
 02/11  23:00:00,43.9633977019,0.995449700635,0.0,9.39259582503,2.68041601173,16.0824960704,0.987976145083,0.967976145083,0.02
 02/11  24:00:00,49.2090671465,1.84175577245,0.0,13.7919591979,2.68041601173,16.0824960704,3.07811747112,1.9750611182,1.10305635292
 02/12  01:00:00,60.7142406102,2.66335418381,0.0,24.4755342502,2.68041601173,16.0824960704,4.32344330624,4.30344330624,0.02
 02/12  02:00:00,60.6036786104,2.47911185274,0.0,24.5492145814,2.68041601173,16.0824960704,5.14758004383,4.04458120811,1.10299883572
 02/12  03:00:00,69.1157735886,2.66335418381,0.0,32.8770672286,2.68041601173,16.0824960704,6.5641505531,6.5441505531,0.02
 02/12  04:00:00,69.3969430248,2.47911185274,0.0,33.3424789958,2.68041601173,16.0824960704,7.1053124161,6.002255482,1.1030569341
 02/12  05:00:00,79.5578302191,2.66335418381,0.0,43.319123859,2.68041601173,16.0824960704,9.04641394587,9.02641394587,0.02
 02/12  06:00:00,75.9492895332,2.47911185274,0.0,39.8948255042,2.68041601173,16.0824960704,8.60037233926,7.49714599731,1.10322634195
 02/12  07:00:00,86.5658293715,2.66335418381,0.0,50.3271230115,2.68041601173,16.0824960704,10.3823079347,10.3623079347,0.02
 02/12  08:00:00,73.4605094811,2.47911185274,0.0,44.8080454521,2.68041601173,16.0824960704,9.40077601578,8.29772133615,1.10305467963
 02/12  09:00:00,70.1549561477,2.66335418381,0.0,48.7202497877,2.68041601173,16.0824960704,11.002890223,10.982890223,0.02
 02/12  10:00:00,50.3079158331,2.47911185274,0.0,29.0574518042,2.68041601173,16.0824960704,9.11658132862,8.01352240405,1.10305892457
 02/12  11:00:00,49.0488603425,2.66335418381,0.0,27.6141539825,2.68041601173,16.0824960704,9.18039484178,9.16039484178,0.02
 02/12  12:00:00,38.3305049904,1.94294050376,0.0,17.6162123105,2.68041601173,16.0824960704,6.97463359522,5.87148002201,1.10315357321
 02/12  13:00:00,37.8701935416,1.76973526884,0.0,17.3291060966,2.68041601173,16.0824960704,5.86170821078,5.84170821078,0.02
 02/12  14:00:00,30.7783136055,1.18350254461,0.0,10.8234588847,2.68041601173,16.0824960704,4.03438219694,2.93104301744,1.1033391795
 02/12  15:00:00,29.8242899724,0.995449700635,0.0,10.0574880956,2.68041601173,16.0824960704,3.09754790534,1.99444787883,1.10310002651
 02/12  16:00:00,26.5725398148,0.835074038919,0.0,6.96611359968,2.68041601173,16.0824960704,0.519610640037,0.499610640037,0.02
 02/12  17:00:00,36.1383092683,1.96330666089,0.0,15.4036504312,2.68041601173,16.0824960704,0.636548059845,0.616548059845,0.02
 02/12  18:00:00,37.7187767143,1.57064532872,0.0,14.909445876,2.68041601173,16.0824960704,1.38208515168,0.279039109512,1.10304604217
 02/12  19:00:00,56.3966400526,1.96330666089,0.0,20.8579812155,2.68041601173,16.0824960704,0.908228931125,0.888228931125,0.02
 02/12  20:00:00,53.4097631603,1.57064532872,0.0,18.2637656554,2.68041601173,16.0824960704,1.9701875186,0.867255849714,1.10293166889
 02/12  21:00:00,61.7461707553,2.28500947028,0.0,25.8858091089,2.68041601173,16.0824960704,1.98020705621,1.96020705621,0.02
 02/12  22:00:00,59.5918347147,2.17830619089,0.0,23.8381763476,2.68041601173,16.0824960704,2.82344733492,1.72022225269,1.10322508223
 02/12  23:00:00,69.4797296101,2.85692557586,0.0,33.0474518581,2.68041601173,16.0824960704,2.92680370237,2.90680370237,0.02
 02/12  24:00:00,63.2931605445,2.28554046069,0.0,27.4322679076,2.68041601173,16.0824960704,3.4036134767,2.30055373996,1.10305973674
 02/13  01:00:00,75.4801553914,2.85692557586,0.0,33.6870456159,2.68041601173,21.4433280938,3.41938949242,3.39938949242,0.02
 02/13  02:00:00,70.8015846295,2.28554046069,0.0,29.5798599692,2.68041601173,21.4433280938,4.01147095812,2.90835945913,1.10311149899
 02/13  03:00:00,82.2192430027,2.85692557586,0.0,40.4261332272,2.68041601173,21.4433280938,4.63911544375,4.61911544375,0.02
 02/13  04:00:00,74.0090494126,2.28554046069,0.0,32.7873247523,2.68041601173,21.4433280938,4.5641937518,3.4610742364,1.1031195154
 02/13  05:00:00,81.422897844,2.85692557586,0.0,39.6297880685,2.68041601173,21.4433280938,4.30855398982,4.28855398982,0.02
 02/13  06:00:00,73.6541521086,2.28554046069,0.0,29.7520114366,5.36083202345,21.4433280938,3.9617962882,2.85852019938,1.10327608882
 02/13  07:00:00,272.374032041,3.42831069103,0.0,227.329121139,5.36083202345,21.4433280938,1.81295629212,0.709796227481,1.10316006463
 02/13  08:00:00,230.792877465,3.42831069103,0.0,171.189840978,16.0824960704,32.6817896323,41.4357420672,40.3319761204,1.10376594686
 02/13  09:00:00,228.505040278,3.42831069103,0.0,106.417488895,48.2474882111,70.4033123869,37.2408199899,35.0512385297,2.18958146027
 02/13  10:00:00,192.615621414,3.42831069103,0.0,78.8766414599,48.2474882111,62.0547409583,33.382591817,31.1929033702,2.18968844679
 02/13  11:00:00,175.728719598,3.42831069103,0.0,63.9163330505,48.2474882111,60.1281475517,30.1032960131,26.8288094068,3.27448660632
 02/13  12:00:00,168.381204913,3.42831069103,0.0,54.6422249586,48.2474882111,62.0547409583,24.9133437701,22.7223843671,2.19095940306
 02/13  13:00:00,168.281041108,3.42831069103,0.0,55.0864096604,48.2474882111,61.5103924513,22.8005668533,18.4367845301,4.36378232324
 02/13  14:00:00,156.909294597,3.42831069103,0.0,41.5648201372,48.2474882111,63.6602354638,17.7537873619,14.4764365881,3.2773507738
 02/13  15:00:00,149.035245639,3.42831069103,0.0,37.2228590912,48.2474882111,60.1281475517,17.739765041,15.5503851724,2.1893798686
 02/13  16:00:00,145.178353159,3.42831069103,0.0,33.3659666107,48.2474882111,60.1281475517,14.4042939917,12.2149846716,2.1893093201
 02/13  17:00:00,151.471471989,3.42831069103,0.0,36.7691953311,48.2474882111,63.0180376616,17.5871973513,14.3119986,3.2751987513
 02/13  18:00:00,151.50677779,3.42831069103,0.0,45.2820814514,37.5258241642,62.7947880557,23.4632874476,22.3590833062,1.10420414144
 02/13  19:00:00,142.991713711,3.42831069103,0.0,61.9286238544,26.8041601173,36.0181789539,34.3150839107,32.1268819896,2.18820192107
 02/13  20:00:00,148.579008964,3.42831069103,0.0,70.0847103169,26.8041601173,33.4493877451,49.2282397208,48.1246304089,1.10360931198
 02/13  21:00:00,146.747303865,3.42831069103,0.0,84.3355012878,16.0824960704,28.0885557216,56.5743187214,55.4706617254,1.10365699605
 02/13  22:00:00,148.491773735,3.42831069103,0.0,87.3643667627,16.0824960704,26.8041601173,53.026456392,51.9232603939,1.10319599805
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304943608,0.0,1.10304943608
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,40.3793475021,0.199089940127,0.0,1.2440733623,2.68041601173,21.4433280938,1.24657416553,0.143522841148,1.10305132439
 02/14  03:00:00,46.2846737725,0.995449700635,0.0,6.35303987224,2.68041601173,21.4433280938,0.089505998148,0.069505998148,0.02
 02/14  04:00:00,46.0440108548,0.796359760508,0.0,6.31146689461,2.68041601173,21.4433280938,1.3631609541,0.260049211036,1.10311174306
 02/14  05:00:00,48.8352539199,0.995449700635,0.0,8.90362001966,2.68041601173,21.4433280938,0.28678311144,0.26678311144,0.02
 02/14  06:00:00,50.6746409137,0.796359760508,0.0,8.26168094186,5.36083202345,21.4433280938,2.10172928201,0.998465250543,1.10326403147
 02/14  07:00:00,207.858825248,3.42831069103,0.0,162.813914346,5.36083202345,21.4433280938,1.17024115473,0.0670751954615,1.10316595927
 02/14  08:00:00,183.886639634,3.42831069103,0.0,124.283603146,16.0824960704,32.6817896323,74.084315966,72.9804559354,1.1038600306
 02/14  09:00:00,202.146322281,3.42831069103,0.0,80.0587708982,48.2474882111,70.4033123869,67.1761610438,64.986855725,2.18930531887
 02/14  10:00:00,179.557372141,3.42831069103,0.0,65.818392187,48.2474882111,62.0547409583,52.4767953515,50.2872160232,2.18957932825
 02/14  11:00:00,165.727260223,3.42831069103,0.0,53.9148736747,48.2474882111,60.1281475517,42.439380389,39.164585065,3.27479532397
 02/14  12:00:00,151.753647762,3.42831069103,0.0,38.0146678074,48.2474882111,62.0547409583,33.7599336853,31.5689640512,2.19096963411
 02/14  13:00:00,152.694619894,3.42831069103,0.0,39.4999884466,48.2474882111,61.5103924513,32.4768373971,28.1132298456,4.36360755147
 02/14  14:00:00,143.833970108,3.42831069103,0.0,28.489495648,48.2474882111,63.6602354638,25.242402092,21.9647193722,3.27768271979
 02/14  15:00:00,136.167550428,3.42831069103,0.0,24.3551638803,48.2474882111,60.1281475517,19.2617002587,17.0721120385,2.18958822021
 02/14  16:00:00,130.649942194,3.42831069103,0.0,18.8375556466,48.2474882111,60.1281475517,19.7227266465,17.5337697335,2.188956913
 02/14  17:00:00,131.301944493,3.42831069103,0.0,16.5996678347,48.2474882111,63.0180376616,24.1572365076,20.8821048515,3.27513165613
 02/14  18:00:00,132.548875202,3.4579069936,0.0,28.7619158943,37.5258241642,62.7947880557,28.0733858936,25.8849288882,2.18845700535
 02/14  19:00:00,126.038234168,3.42831069103,0.0,44.9751443118,26.8041601173,36.0181789539,33.2372994704,32.133439089,1.1038603814
 02/14  20:00:00,129.295818888,3.42831069103,0.0,50.8015202404,26.8041601173,33.4493877451,41.5728761557,40.469299202,1.10357695372
 02/14  21:00:00,127.543177179,3.42831069103,0.0,65.1313746015,16.0824960704,28.0885557216,49.2207522577,48.1170052346,1.10374702304
 02/14  22:00:00,132.530049186,3.42831069103,0.0,71.402642213,16.0824960704,26.8041601173,54.4628545748,53.3596230746,1.10323150023
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305667509,0.0,1.10305667509
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304199993,0.0,1.10304199993
 02/15  02:00:00,44.9204856412,0.796359760508,0.0,5.18794168103,2.68041601173,21.4433280938,0.695065720665,0.675065720665,0.02
 02/15  03:00:00,48.0992597372,0.995449700635,0.0,8.1676258369,2.68041601173,21.4433280938,2.13793924018,1.03489371729,1.10304552289
 02/15  04:00:00,48.3010143961,0.796359760508,0.0,8.56847043593,2.68041601173,21.4433280938,2.10601772861,2.08601772861,0.02
 02/15  05:00:00,51.5938072471,0.995449700635,0.0,11.6621733468,2.68041601173,21.4433280938,4.18825852521,3.08521055156,1.10304797365
 02/15  06:00:00,52.8265968807,0.796359760508,0.0,10.4136369088,5.36083202345,21.4433280938,3.15471462194,3.13471462194,0.02
 02/15  07:00:00,207.875339402,3.42831069103,0.0,162.830428499,5.36083202345,21.4433280938,1.36750332755,0.264329476474,1.10317385108
 02/15  08:00:00,182.504829803,3.42831069103,0.0,122.901793315,16.0824960704,32.6817896323,81.5510632163,80.4472709052,1.10379231113
 02/15  09:00:00,199.026763804,3.42831069103,0.0,76.9392124205,48.2474882111,70.4033123869,66.7124019451,64.522871949,2.18952999616
 02/15  10:00:00,169.252909479,3.42831069103,0.0,55.5139295246,48.2474882111,62.0547409583,49.4138047767,47.2240167704,2.18978800638
 02/15  11:00:00,159.634710434,3.42831069103,0.0,47.8223238862,48.2474882111,60.1281475517,34.6678913234,31.3931131791,3.27477814427
 02/15  12:00:00,149.318457269,3.42831069103,0.0,35.5794773142,48.2474882111,62.0547409583,22.0990774055,18.8231027857,3.27597461977
 02/15  13:00:00,147.127324008,3.42831069103,0.0,33.9326925601,48.2474882111,61.5103924513,14.1855667061,10.9076115742,3.27795513195
 02/15  14:00:00,140.620115583,3.43563028237,0.0,25.2683215313,48.2474882111,63.6602354638,8.84788581945,5.57034396596,3.2775418535
 02/15  15:00:00,132.223495354,3.44416143408,0.0,20.3952580634,48.2474882111,60.1281475517,3.68573551092,1.49612406732,2.18961144361
 02/15  16:00:00,129.574951486,3.42831069103,0.0,17.7625649376,48.2474882111,60.1281475517,2.40855417456,0.219386081237,2.18916809333
 02/15  17:00:00,133.177939949,3.42831069103,0.0,18.4756632915,48.2474882111,63.0180376616,3.27507793514,0.0,3.27507793514
 02/15  18:00:00,130.094027371,3.48126944941,0.0,26.283705608,37.5258241642,62.7947880557,3.25507597258,1.06657696628,2.1884990063
 02/15  19:00:00,119.751540744,3.42831069103,0.0,38.6884508875,26.8041601173,36.0181789539,8.80610886137,7.70215161466,1.10395724671
 02/15  20:00:00,120.486894957,3.42831069103,0.0,41.9925963094,26.8041601173,33.4493877451,12.2805050257,11.1769435688,1.10356145692
 02/15  21:00:00,115.797011529,3.42831069103,0.0,53.3852089522,16.0824960704,28.0885557216,16.3846813688,15.2809923872,1.10368898153
 02/15  22:00:00,119.511458626,3.42831069103,0.0,58.3840516531,16.0824960704,26.8041601173,19.7654804779,18.6620666004,1.10341387753
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304922563,0.0,1.10304922563
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305055146,0.0,1.10305055146
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305229576,0.0,1.10305229576
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305372583,0.0,1.10305372583
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,157.426755097,3.42831069103,0.0,112.381844195,5.36083202345,21.4433280938,1.10319822085,0.0,1.10319822085
 02/16  08:00:00,143.080539112,3.42831069103,0.0,83.4775026245,16.0824960704,32.6817896323,12.8552130365,11.7514940864,1.10371895008
 02/16  09:00:00,171.602926557,3.42831069103,0.0,49.5153751739,48.2474882111,70.4033123869,11.4303682524,9.2408420914,2.18952616098
 02/16  10:00:00,152.976983072,3.42831069103,0.0,39.2380031178,48.2474882111,62.0547409583,10.3787568108,7.10423144983,3.27452536093
 02/16  11:00:00,139.541031756,3.42831069103,0.0,27.7286452082,48.2474882111,60.1281475517,4.86229603768,2.67261736305,2.18967867464
 02/16  12:00:00,135.824831666,3.42831069103,0.0,22.0858517111,48.2474882111,62.0547409583,3.5629261652,0.286851654361,3.27607451084
 02/16  13:00:00,137.159660598,3.42914805304,0.0,23.9641917882,48.2474882111,61.5103924513,3.27801384222,0.0,3.27801384222
 02/16  14:00:00,131.564178207,3.50981632756,0.0,16.1381981101,48.2474882111,63.6602354638,3.27698928254,0.0,3.27698928254
 02/16  15:00:00,124.086634327,3.65751009685,0.0,12.0450483732,48.2474882111,60.1281475517,2.1898231726,0.0,2.1898231726
 02/16  16:00:00,119.83037079,3.58248583133,0.0,7.86380910198,48.2474882111,60.1281475517,2.18937917506,0.0,2.18937917506
 02/16  17:00:00,122.456079159,3.47158870376,0.0,7.71052448829,48.2474882111,63.0180376616,3.27538585829,0.0,3.27538585829
 02/16  18:00:00,115.571426751,3.55002211063,0.0,11.6923523264,37.5258241642,62.7947880557,2.18847587314,0.0,2.18847587314
 02/16  19:00:00,107.221671953,3.42831069103,0.0,26.1585820967,26.8041601173,36.0181789539,10.1591726248,9.05529633307,1.10387629171
 02/16  20:00:00,113.354481786,3.42831069103,0.0,34.8601831385,26.8041601173,33.4493877451,23.9228942878,22.8192497491,1.10364453874
 02/16  21:00:00,108.301899406,3.42831069103,0.0,45.8900968289,16.0824960704,28.0885557216,32.2696382445,31.1660408332,1.10359741132
