Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/16  22:00:00,113.879490533,3.42831069103,0.0,52.7520835606,16.0824960704,26.8041601173,38.8383453787,37.734858907,1.10348647174
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309297197,0.0,1.10309297197
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305509831,0.0,1.10305509831
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304283847,0.0,1.10304283847
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030453949,0.0,1.1030453949
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  07:00:00,161.132007382,3.42831069103,0.0,116.08709648,5.36083202345,21.4433280938,1.20242574597,0.0991839103917,1.10324183558
 02/17  08:00:00,147.459071023,3.42831069103,0.0,87.8560345356,16.0824960704,32.6817896323,41.6865061561,40.5826944818,1.10381167428
 02/17  09:00:00,176.179114986,3.42831069103,0.0,54.0915636033,48.2474882111,70.4033123869,33.5001075113,31.3108231591,2.18928435222
 02/17  10:00:00,157.145768231,3.42831069103,0.0,43.4067882762,48.2474882111,62.0547409583,26.0083982163,22.7337960993,3.27460211697
 02/17  11:00:00,147.86418779,3.42831069103,0.0,36.0518012417,48.2474882111,60.1281475517,16.2846315151,14.0947495948,2.18988192025
 02/17  12:00:00,143.475527729,3.42831069103,0.0,29.7365477749,48.2474882111,62.0547409583,10.2583376583,6.98195008046,3.27638757779
 02/17  13:00:00,145.533090715,3.42831069103,0.0,32.3384592676,48.2474882111,61.5103924513,8.56589943622,5.28806508563,3.27783435059
 02/17  14:00:00,134.895774241,3.42831069103,0.0,19.5512997812,48.2474882111,63.6602354638,4.6973400798,1.42003431996,3.27730575984
 02/17  15:00:00,126.01411407,3.42831069103,0.0,14.2017275221,48.2474882111,60.1281475517,3.27478783243,0.0,3.27478783243
 02/17  16:00:00,127.766465264,3.42831069103,0.0,15.9540787162,48.2474882111,60.1281475517,2.18901156579,0.0,2.18901156579
 02/17  17:00:00,131.419261819,3.43046979063,0.0,16.7148260614,48.2474882111,63.0180376616,2.19053987172,0.0,2.19053987172
 02/17  18:00:00,127.727720042,3.51109515427,0.0,23.8875725736,37.5258241642,62.7947880557,2.6691229542,0.48031849119,2.18880446301
 02/17  19:00:00,117.081288552,3.42831069103,0.0,36.018198696,26.8041601173,36.0181789539,8.89762279513,7.79365467351,1.10396812163
 02/17  20:00:00,118.283468511,3.42831069103,0.0,39.7891698632,26.8041601173,33.4493877451,13.7791455411,12.6754230526,1.10372248852
 02/17  21:00:00,110.603762531,3.42831069103,0.0,48.1919599541,16.0824960704,28.0885557216,19.0881386314,16.9007500196,2.18738861181
 02/17  22:00:00,114.120368005,3.42831069103,0.0,52.9929610325,16.0824960704,26.8041601173,18.9073958402,18.8873958402,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030956889,0.0,1.1030956889
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304760202,0.0,1.10304760202
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304968444,0.0,1.10304968444
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305151111,0.0,1.10305151111
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320492744,0.0,1.10320492744
 02/18  07:00:00,169.496510301,3.42831069103,0.0,124.451599398,5.36083202345,21.4433280938,0.111511028206,0.0915110282056,0.02
 02/18  08:00:00,137.861924607,3.42831069103,0.0,97.5487646204,5.36083202345,26.5809105114,39.593886964,38.4905220633,1.10336490078
 02/18  09:00:00,124.738268654,3.42831069103,0.0,63.1978130189,26.8041601173,31.2995447326,31.8797443785,30.7761062413,1.10363813723
 02/18  10:00:00,105.958311698,3.42831069103,0.0,42.1701637553,26.8041601173,33.5472370403,23.1419669618,22.0380089129,1.10395804894
 02/18  11:00:00,99.6568375265,3.42831069103,0.0,36.8319862871,26.8041601173,32.583940337,16.2555488093,14.0678604985,2.18768831084
 02/18  12:00:00,102.631837831,3.44414022431,0.0,37.5434647511,26.8041601173,34.8316326447,7.16626975226,6.06223745212,1.10403230014
 02/18  13:00:00,98.3086067391,3.58953624849,0.0,34.3592332389,26.8041601173,33.5472370403,2.02449308499,0.920632036085,1.1038610489
 02/18  14:00:00,93.3344779327,3.71055518334,0.0,31.8328767065,26.8041601173,30.9784458315,2.18766878585,0.0,2.18766878585
 02/18  15:00:00,72.9352895659,3.61782539692,0.0,39.9360727488,8.04124803518,21.3317032909,1.10364365153,0.0,1.10364365153
 02/18  16:00:00,66.1029698106,3.48366517761,0.0,34.5223088172,8.04124803518,20.0473076865,1.10352150631,0.0,1.10352150631
 02/18  17:00:00,64.7390120031,3.42831069103,0.0,32.8926065952,8.04124803518,20.3684065876,1.10359732028,0.0,1.10359732028
 02/18  18:00:00,65.7596280216,3.42831069103,0.0,41.6333717478,2.68041601173,18.0090894769,0.0721586862843,0.0521586862843,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322669428,0.0,1.10322669428
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316721365,0.0,1.10316721365
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324326098,0.0,1.10324326098
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030502291,0.0,1.1030502291
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299620276,0.0,1.10299620276
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299755896,0.0,1.10299755896
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316937055,0.0,1.10316937055
 02/19  07:00:00,40.1400187912,0.995449700635,0.0,5.56921691439,2.68041601173,16.0824960704,0.0716897438184,0.0516897438184,0.02
 02/19  08:00:00,28.857933975,0.796359760508,0.0,4.35555537162,2.68041601173,16.0824960704,1.10305564116,0.0,1.10305564116
 02/19  09:00:00,21.7005428161,0.597269820381,0.0,2.33192081951,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303793092,0.0,1.10303793092
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310084337,0.0,1.10310084337
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032264123,0.0,1.1032264123
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314341531,0.0,1.10314341531
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303296207,0.0,1.10303296207
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299628459,0.0,1.10299628459
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316127826,0.0,1.10316127826
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299719968,0.0,1.10299719968
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,34.591033688,0.199089940127,0.0,0.8165915717,2.68041601173,16.0824960704,1.10299718751,0.0,1.10299718751
 02/20  03:00:00,38.8138883075,0.995449700635,0.0,4.24308643067,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,38.5281766525,0.796359760508,0.0,4.15646471577,2.68041601173,16.0824960704,1.10305462647,0.0,1.10305462647
 02/20  05:00:00,40.1914316988,0.995449700635,0.0,5.62062982199,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  06:00:00,39.443933057,0.796359760508,0.0,5.07222112032,2.68041601173,16.0824960704,1.10322019298,0.0,1.10322019298
 02/20  07:00:00,41.3181285943,0.995449700635,0.0,6.74732671747,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  08:00:00,30.2481972496,0.796359760508,0.0,5.74581864622,2.68041601173,16.0824960704,1.10305710913,0.0,1.10305710913
 02/20  09:00:00,25.6968929961,0.995449700635,0.0,5.93009111931,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  10:00:00,22.6583482946,0.597269820381,0.0,3.28972629799,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299718391,0.0,1.10299718391
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310454238,0.0,1.10310454238
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328526837,0.0,1.10328526837
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299804803,0.0,1.10299804803
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299475341,0.0,1.10299475341
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299722978,0.0,1.10299722978
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314255516,0.0,1.10314255516
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299645799,0.0,1.10299645799
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030487761,0.0,1.1030487761
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  04:00:00,42.7758171632,0.597269820381,0.0,3.24236314317,2.68041601173,21.4433280938,1.10305178733,0.0,1.10305178733
 02/21  05:00:00,44.4003715262,0.796359760508,0.0,4.66782756605,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  06:00:00,47.0942666762,0.796359760508,0.0,4.68130670437,5.36083202345,21.4433280938,1.10327029471,0.0,1.10327029471
 02/21  07:00:00,199.621694483,3.42831069103,0.0,154.57678358,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,171.662312516,3.42831069103,0.0,114.526609361,16.0824960704,32.6817896323,5.61834078636,3.43076897352,2.18757181284
 02/21  09:00:00,192.679820076,3.42831069103,0.0,70.5922686931,48.2474882111,70.4033123869,6.64905983246,4.45988263721,2.18917719525
 02/21  10:00:00,172.191289292,3.42831069103,0.0,58.452309338,48.2474882111,62.0547409583,11.5121008098,9.32246678141,2.18963402836
 02/21  11:00:00,161.73156437,3.42831069103,0.0,49.9191778222,48.2474882111,60.1281475517,14.5563734092,12.366373955,2.18999945423
 02/21  12:00:00,156.012076489,3.42831069103,0.0,42.2730965344,48.2474882111,62.0547409583,14.3525308429,11.0768421222,3.27568872064
 02/21  13:00:00,159.125475202,3.42831069103,0.0,45.9308437548,48.2474882111,61.5103924513,12.336423599,9.05909938417,3.27732421485
 02/21  14:00:00,147.479673643,3.42831069103,0.0,32.1351991831,48.2474882111,63.6602354638,9.54761817399,5.18448212043,4.36313605357
 02/21  15:00:00,140.799922178,3.42831069103,0.0,28.9875356301,48.2474882111,60.1281475517,4.44768869427,2.25822915495,2.18945953931
 02/21  16:00:00,138.515328314,3.42831069103,0.0,26.7029417656,48.2474882111,60.1281475517,3.69017601878,1.50101680403,2.18915921474
 02/21  17:00:00,136.00812951,3.42831069103,0.0,21.3058528524,48.2474882111,63.0180376616,2.58737627959,0.397210654294,2.1901656253
 02/21  18:00:00,135.036729521,3.42831069103,0.0,31.2793665164,37.5258241642,62.7947880557,5.57954636649,3.39055563929,2.1889907272
 02/21  19:00:00,129.246003344,3.42831069103,0.0,48.1829134876,26.8041601173,36.0181789539,15.9992947438,13.8113436392,2.18795110459
 02/21  20:00:00,130.131313019,3.42831069103,0.0,51.6370143712,26.8041601173,33.4493877451,20.0209734396,18.9174242236,1.103549216
 02/21  21:00:00,127.465090413,3.42831069103,0.0,65.0532878357,16.0824960704,28.0885557216,25.9974271722,24.8936794131,1.10374775906
 02/21  22:00:00,131.203687553,3.42831069103,0.0,70.0762805798,16.0824960704,26.8041601173,30.1476198832,29.0443990531,1.1032208301
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304645768,0.0,1.10304645768
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304839471,0.0,1.10304839471
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305021361,0.0,1.10305021361
 02/22  05:00:00,43.0144358044,0.597269820381,0.0,3.48098178441,2.68041601173,21.4433280938,0.179971253518,0.159971253518,0.02
 02/22  06:00:00,48.999995633,0.995449700635,0.0,6.38794572098,5.36083202345,21.4433280938,1.22843152783,0.125144950029,1.1032865778
 02/22  07:00:00,183.612454583,3.42831069103,0.0,138.56754368,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,158.470093452,3.42831069103,0.0,101.334390297,16.0824960704,32.6817896323,44.055723618,41.8682111889,2.18751242913
 02/22  09:00:00,180.521538978,3.42831069103,0.0,58.4339875949,48.2474882111,70.4033123869,33.6515118906,31.4621967366,2.18931515394
 02/22  10:00:00,157.755784177,3.42831069103,0.0,44.0168042225,48.2474882111,62.0547409583,21.6581035235,19.4683367131,2.18976681034
 02/22  11:00:00,140.49808095,3.42831069103,0.0,28.6856944026,48.2474882111,60.1281475517,12.6733586773,10.4835559277,2.1898027496
 02/22  12:00:00,137.966155482,3.42831069103,0.0,24.2271755275,48.2474882111,62.0547409583,4.94345955357,1.6675697514,3.27588980216
 02/22  13:00:00,138.360523424,3.42831069103,0.0,25.1658919765,48.2474882111,61.5103924513,3.27752424203,0.0,3.27752424203
 02/22  14:00:00,131.603458027,3.42831069103,0.0,16.2589835672,48.2474882111,63.6602354638,4.36293940246,0.0,4.36293940246
 02/22  15:00:00,125.266117722,3.42831069103,0.0,13.4537311739,48.2474882111,60.1281475517,2.18928879334,0.0,2.18928879334
 02/22  16:00:00,123.78579138,3.42831069103,0.0,11.9734048323,48.2474882111,60.1281475517,2.18899434505,0.0,2.18899434505
 02/22  17:00:00,128.619205338,3.42831069103,0.0,13.9169286807,48.2474882111,63.0180376616,3.27532337741,0.0,3.27532337741
 02/22  18:00:00,124.094838308,3.48766988405,0.0,20.2781161099,37.5258241642,62.7947880557,1.10426074574,0.0,1.10426074574
 02/22  19:00:00,110.374498762,3.42831069103,0.0,31.7787422392,26.8041601173,36.0181789539,2.18806378915,0.0,2.18806378915
 02/22  20:00:00,113.471560494,3.42831069103,0.0,34.9772618469,26.8041601173,33.4493877451,1.20331882534,0.0997213844637,1.10359744088
 02/22  21:00:00,107.191720474,3.42831069103,0.0,44.7799178966,16.0824960704,28.0885557216,2.42519650433,1.3215385018,1.10365800254
 02/22  22:00:00,110.574277517,3.42831069103,0.0,49.4468705441,16.0824960704,26.8041601173,3.63437956871,2.5311756347,1.10320393401
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304323619,0.0,1.10304323619
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304537734,0.0,1.10304537734
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304743831,0.0,1.10304743831
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319434277,0.0,1.10319434277
 02/23  07:00:00,139.207264554,3.42831069103,0.0,94.1623536515,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  08:00:00,130.118351294,3.42831069103,0.0,72.9826481396,16.0824960704,32.6817896323,14.5780643251,12.390669852,2.18739447311
 02/23  09:00:00,163.544257244,3.42831069103,0.0,41.4567058609,48.2474882111,70.4033123869,10.7433740645,8.55394307945,2.1894309851
 02/23  10:00:00,147.578001517,3.42831069103,0.0,33.8390215628,48.2474882111,62.0547409583,6.38123530629,4.19170057684,2.18953472944
 02/23  11:00:00,139.377341269,3.42831069103,0.0,27.5649547211,48.2474882111,60.1281475517,2.69828816224,0.508382403701,2.18990575854
 02/23  12:00:00,137.754596778,3.42831069103,0.0,24.0156168232,48.2474882111,62.0547409583,4.61821938366,1.34216301566,3.27605636801
 02/23  13:00:00,140.829241644,3.42831069103,0.0,27.6346101963,48.2474882111,61.5103924513,7.2276988746,2.8642993611,4.3633995135
 02/23  14:00:00,134.755378729,3.42831069103,0.0,19.410904269,48.2474882111,63.6602354638,5.65118381852,2.3741421236,3.27704169492
 02/23  15:00:00,130.657172173,3.42831069103,0.0,18.8447856249,48.2474882111,60.1281475517,5.09359648519,2.90441801741,2.18917846778
 02/23  16:00:00,130.912677384,3.42831069103,0.0,19.1002908358,48.2474882111,60.1281475517,5.45560359748,3.26650665298,2.1890969445
 02/23  17:00:00,135.798644223,3.42831069103,0.0,21.0963675652,48.2474882111,63.0180376616,6.24528625492,2.96981376483,3.27547249009
 02/23  18:00:00,130.788271075,3.50154344726,0.0,26.9576753137,37.5258241642,62.7947880557,3.14498268892,2.04088605331,1.10409663561
 02/23  19:00:00,115.842699597,3.42831069103,0.0,37.2469430736,26.8041601173,36.0181789539,10.634639354,8.44667866583,2.18796068818
 02/23  20:00:00,119.359210965,3.42831069103,0.0,40.8649123175,26.8041601173,33.4493877451,14.3724227114,13.2687868823,1.10363582914
 02/23  21:00:00,112.305068427,3.42831069103,0.0,49.8932658494,16.0824960704,28.0885557216,20.1399857109,19.0362867011,1.10369900979
 02/23  22:00:00,116.670923719,3.42831069103,0.0,55.5435167461,16.0824960704,26.8041601173,24.8847575984,23.7815312132,1.10322638519
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305332525,0.0,1.10305332525
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305407214,0.0,1.10305407214
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305465407,0.0,1.10305465407
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321709729,0.0,1.10321709729
 02/24  07:00:00,166.882113969,3.42831069103,0.0,121.837203066,5.36083202345,21.4433280938,1.18803625162,0.0848863721104,1.10314987951
 02/24  08:00:00,146.763334676,3.42831069103,0.0,89.6276315214,16.0824960704,32.6817896323,49.9619568246,48.8582113301,1.10374549447
 02/24  09:00:00,166.227998779,3.42831069103,0.0,44.1404473959,48.2474882111,70.4033123869,39.5712273485,37.3817025869,2.18952476165
 02/24  10:00:00,139.418148053,3.42831069103,0.0,25.6791680982,48.2474882111,62.0547409583,27.5434546035,25.3538174764,2.1896371271
 02/24  11:00:00,131.669883925,3.42831069103,0.0,19.8574973775,48.2474882111,60.1281475517,15.0289242654,12.8391013509,2.18982291448
 02/24  12:00:00,132.748615893,3.53245752659,0.0,18.9054891026,48.2474882111,62.0547409583,4.5825016813,1.30631499535,3.27618668595
 02/24  13:00:00,133.545403478,3.62321316757,0.0,20.1558695544,48.2474882111,61.5103924513,4.36356426462,0.0,4.36356426462
 02/24  14:00:00,127.864508363,3.61208124577,0.0,12.3362633481,48.2474882111,63.6602354638,3.27716294495,0.0,3.27716294495
 02/24  15:00:00,120.251982918,3.60569437833,0.0,8.26221268242,48.2474882111,60.1281475517,2.18925485118,0.0,2.18925485118
 02/24  16:00:00,116.419394049,3.56219228081,0.0,4.4731259115,48.2474882111,60.1281475517,2.18917352292,0.0,2.18917352292
 02/24  17:00:00,119.035806337,3.49791750924,0.0,4.26392286121,48.2474882111,63.0180376616,3.27558237803,0.0,3.27558237803
 02/24  18:00:00,110.382668751,3.56951098245,0.0,6.48410545491,37.5258241642,62.7947880557,1.10413290849,0.0,1.10413290849
 02/24  19:00:00,95.5284782043,3.42831069103,0.0,16.9327216813,26.8041601173,36.0181789539,2.18801323883,0.0,2.18801323883
 02/24  20:00:00,102.382940798,3.42831069103,0.0,23.8886421505,26.8041601173,33.4493877451,1.10354498338,0.0,1.10354498338
 02/24  21:00:00,96.247405017,3.42831069103,0.0,33.8356024399,16.0824960704,28.0885557216,1.2207661717,0.117037620471,1.10372855123
 02/24  22:00:00,100.735820874,3.42831069103,0.0,39.6084139008,16.0824960704,26.8041601173,3.23578217045,2.13258416843,1.10319800202
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030460074,0.0,1.1030460074
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304775534,0.0,1.10304775534
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304944648,0.0,1.10304944648
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317703437,0.0,1.10317703437
 02/25  07:00:00,134.791146502,3.42831069103,0.0,89.7462355999,5.36083202345,21.4433280938,1.10316314206,0.0,1.10316314206
 02/25  08:00:00,109.918462191,3.42831069103,0.0,72.0726355381,5.36083202345,26.5809105114,13.9089415784,13.8889415784,0.02
 02/25  09:00:00,105.677511149,3.42831069103,0.0,44.1370555138,26.8041601173,31.2995447326,8.33996319092,7.23638008411,1.10358310682
 02/25  10:00:00,94.4465632413,3.42831069103,0.0,30.6584152985,26.8041601173,33.5472370403,3.32075426839,1.13313091448,2.18762335391
 02/25  11:00:00,87.0449516321,3.42831069103,0.0,24.2201003927,26.8041601173,32.583940337,1.10384828051,0.0,1.10384828051
 02/25  12:00:00,89.8027024894,3.47836730674,0.0,24.6801023266,26.8041601173,34.8316326447,2.18787549066,0.0,2.18787549066
 02/25  13:00:00,85.3451999001,3.65871872912,0.0,21.3266439193,26.8041601173,33.5472370403,1.10389066643,0.0,1.10389066643
 02/25  14:00:00,81.8579433357,3.71339154732,1.92659971717,18.4269060283,26.8041601173,30.9784458315,1.10373760301,0.0,1.10373760301
 02/25  15:00:00,61.490944492,3.54445935462,3.99785764375,24.5672360734,8.04124803518,21.3317032909,1.10356378041,0.0,1.10356378041
 02/25  16:00:00,57.4253889779,3.47448625381,5.18498916617,20.6689177421,8.04124803518,20.0473076865,1.10347310256,0.0,1.10347310256
 02/25  17:00:00,58.0978774169,3.42831069103,4.22791570669,22.0235563023,8.04124803518,20.3684065876,1.10348412704,0.0,1.10348412704
 02/25  18:00:00,56.180092538,3.42831069103,0.51455008792,31.5392861762,2.68041601173,18.0090894769,1.10315085308,0.0,1.10315085308
 02/25  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315644521,0.0,1.10315644521
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316446572,0.0,1.10316446572
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307187135,0.0,1.10307187135
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301566155,0.0,1.10301566155
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299685003,0.0,1.10299685003
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299548387,0.0,1.10299548387
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299561983,0.0,1.10299561983
 02/26  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303530827,0.0,1.10303530827
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303897814,0.0,1.10303897814
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310406489,0.0,1.10310406489
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315356268,0.0,1.10315356268
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303853374,0.0,1.10303853374
 02/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304587423,0.0,1.10304587423
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299670844,0.0,1.10299670844
 02/26  22:00:00,35.3979809538,0.398179880254,0.0,1.42444889737,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,37.9136267626,0.796359760508,0.0,3.54191482585,2.68041601173,16.0824960704,1.10299865593,0.0,1.10299865593
 02/26  24:00:00,40.6127639581,0.995449700635,0.0,6.04196208126,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,45.0940009541,0.796359760508,0.0,5.36145699393,2.68041601173,21.4433280938,1.12517135496,0.0221180542875,1.10305330067
 02/27  02:00:00,47.5347579291,0.995449700635,0.0,7.60312402886,2.68041601173,21.4433280938,0.204093846502,0.184093846502,0.02
 02/27  03:00:00,45.8676897091,0.796359760508,0.0,6.13514574892,2.68041601173,21.4433280938,1.20509239872,0.102038230729,1.10305416799
 02/27  04:00:00,48.6039550904,0.995449700635,0.0,8.67232119012,2.68041601173,21.4433280938,0.331915717828,0.311915717828,0.02
 02/27  05:00:00,46.9820611074,0.796359760508,0.0,7.24951714729,2.68041601173,21.4433280938,1.32696123769,0.223906424543,1.10305481314
 02/27  06:00:00,52.2576789438,0.995449700635,0.0,9.64562903182,5.36083202345,21.4433280938,0.48445349734,0.46445349734,0.02
 02/27  07:00:00,202.033468613,3.42831069103,0.0,156.98855771,5.36083202345,21.4433280938,1.10320373936,0.0,1.10320373936
 02/27  08:00:00,167.499311609,3.42831069103,0.0,112.830941788,16.0824960704,32.6817896323,34.6801272562,33.5764046311,1.10372262512
 02/27  09:00:00,180.823162868,3.42831069103,0.0,58.7356114847,48.2474882111,70.4033123869,25.3580274996,23.1685109737,2.18951652589
 02/27  10:00:00,149.741325906,3.42831069103,0.0,36.0023459511,48.2474882111,62.0547409583,10.8274798268,7.55282231494,3.27465751184
 02/27  11:00:00,138.779035327,3.42831069103,0.0,26.9666487787,48.2474882111,60.1281475517,2.31994200273,0.129781268934,2.19016073379
 02/27  12:00:00,138.631699564,3.45057471968,0.0,24.8704555806,48.2474882111,62.0547409583,3.27597125754,0.0,3.27597125754
 02/27  13:00:00,138.948583861,3.48522479704,0.0,25.697038307,48.2474882111,61.5103924513,3.27786576082,0.0,3.27786576082
 02/27  14:00:00,132.412484414,3.62201729618,0.0,16.8743033487,48.2474882111,63.6602354638,3.27722491773,0.0,3.27722491773
 02/27  15:00:00,123.463524345,3.59719608563,0.0,11.4822524026,48.2474882111,60.1281475517,2.18969664973,0.0,2.18969664973
 02/27  16:00:00,119.063354769,3.48833419665,0.0,7.19094471511,48.2474882111,60.1281475517,2.18924128615,0.0,2.18924128615
 02/27  17:00:00,124.574502529,3.42831069103,0.0,9.87222587076,48.2474882111,63.0180376616,3.27515208012,0.0,3.27515208012
 02/27  18:00:00,119.31203513,3.4872409424,0.0,15.4957418736,37.5258241642,62.7947880557,2.1885378439,0.0,2.1885378439
 02/27  19:00:00,106.286365491,3.42831069103,0.0,27.6906089684,26.8041601173,36.0181789539,1.10397166671,0.0,1.10397166671
 02/27  20:00:00,112.245756416,3.42831069103,0.0,33.7514577687,26.8041601173,33.4493877451,3.11673726157,2.01316451638,1.1035727452
 02/27  21:00:00,109.383292649,3.42831069103,0.0,46.9714900723,16.0824960704,28.0885557216,14.133750724,13.0300527993,1.10369792471
 02/27  22:00:00,112.683284627,3.42831069103,0.0,51.5558776543,16.0824960704,26.8041601173,11.9573118097,10.8538919224,1.10341988729
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305018232,0.0,1.10305018232
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305060763,0.0,1.10305060763
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030517081,0.0,1.1030517081
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305262546,0.0,1.10305262546
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  07:00:00,155.447699605,3.42831069103,0.0,110.402788702,5.36083202345,21.4433280938,1.10319624947,0.0,1.10319624947
 02/28  08:00:00,132.674555908,3.42831069103,0.0,78.0061860869,16.0824960704,32.6817896323,28.7061680219,27.6022900324,1.10387798952
 02/28  09:00:00,156.077222803,3.42831069103,0.0,33.9896714195,48.2474882111,70.4033123869,14.8180481041,12.6285604694,2.18948763471
 02/28  10:00:00,133.697383833,3.42831069103,0.0,19.958403878,48.2474882111,62.0547409583,3.78820995653,1.59844855616,2.18976140037
 02/28  11:00:00,126.688928101,3.43177100178,0.0,14.8730812424,48.2474882111,60.1281475517,3.27517835101,0.0,3.27517835101
 02/28  12:00:00,125.808726398,3.53977355894,0.0,11.9582835752,48.2474882111,62.0547409583,3.27591590889,0.0,3.27591590889
 02/28  13:00:00,127.307506312,3.75179790277,0.0,13.7893876531,48.2474882111,61.5103924513,3.27780086843,0.0,3.27780086843
 02/28  14:00:00,123.999089993,4.05977963146,0.0,8.02314659243,48.2474882111,63.6602354638,3.27715259424,0.0,3.27715259424
 02/28  15:00:00,117.283143936,4.0132772931,0.52044650445,4.36534428128,48.2474882111,60.1281475517,2.18965017534,0.0,2.18965017534
 02/28  16:00:00,115.115938634,3.66974042913,1.0704967297,1.99162561825,48.2474882111,60.1281475517,2.18919311248,0.0,2.18919311248
 02/28  17:00:00,117.440689926,3.49218968648,0.0388413740644,2.63569289858,48.2474882111,63.0180376616,3.27507652698,0.0,3.27507652698
 02/28  18:00:00,109.357213437,3.56287545208,0.0,5.46528567079,37.5258241642,62.7947880557,2.18848653614,0.0,2.18848653614
 02/28  19:00:00,94.249956172,3.42831069103,0.0,15.6541996491,26.8041601173,36.0181789539,1.10394717792,0.0,1.10394717792
 02/28  20:00:00,99.4301103103,3.42831069103,0.0,20.9358116628,26.8041601173,33.4493877451,1.10355109986,0.0,1.10355109986
 02/28  21:00:00,92.4074203335,3.42831069103,0.0,29.9956177564,16.0824960704,28.0885557216,1.38622062139,0.282546047786,1.10367457361
 02/28  22:00:00,97.9273665203,3.42831069103,0.0,36.7999595476,16.0824960704,26.8041601173,5.3338635713,4.23046376144,1.10339980986
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304333204,0.0,1.10304333204
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304429225,0.0,1.10304429225
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304591574,0.0,1.10304591574
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304742013,0.0,1.10304742013
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,156.564845611,3.42831069103,0.0,111.519934708,5.36083202345,21.4433280938,1.20113325024,0.0979296951578,1.10320355508
 03/01  08:00:00,139.606013765,3.42831069103,0.0,84.9376439442,16.0824960704,32.6817896323,56.0151066376,54.9112557509,1.10385088675
 03/01  09:00:00,176.851322437,3.42831069103,0.0,54.7637710539,48.2474882111,70.4033123869,50.427351843,48.2379337091,2.18941813387
 03/01  10:00:00,161.167396513,3.42831069103,0.0,47.4284165584,48.2474882111,62.0547409583,47.7397199565,45.5500394165,2.18968053992
 03/01  11:00:00,154.261759732,3.42831069103,0.0,42.4493731843,48.2474882111,60.1281475517,46.6327883408,43.3579138031,3.27487453769
 03/01  12:00:00,151.686088161,3.42831069103,0.0,37.9471082068,48.2474882111,62.0547409583,43.5022134359,40.2264046241,3.27580881175
 03/01  13:00:00,153.235307429,3.42831069103,0.0,40.0406759813,48.2474882111,61.5103924513,40.2911419153,37.0134613567,3.27768055866
 03/01  14:00:00,142.324724175,3.42831069103,0.0,26.9802497146,48.2474882111,63.6602354638,38.4566556873,35.1791646277,3.27749105956
 03/01  15:00:00,136.185096742,3.42831069103,0.0,24.3727101946,48.2474882111,60.1281475517,35.2760980778,33.086531133,2.18956694479
 03/01  16:00:00,138.318362432,3.42831069103,0.0,26.505975884,48.2474882111,60.1281475517,33.640002987,31.4508951734,2.18910781363
 03/01  17:00:00,140.633055715,3.42914673532,0.0,25.9299430129,48.2474882111,63.0180376616,32.3960319101,29.1207123401,3.27531956998
 03/01  18:00:00,134.610107056,3.50765676288,0.0,30.7733979791,37.5258241642,62.7947880557,28.3855618313,26.1971605932,2.18840123813
 03/01  19:00:00,120.223154066,3.42831069103,0.0,41.6273975431,26.8041601173,36.0181789539,30.9019360942,29.7980306599,1.10390543429
 03/01  20:00:00,123.046831809,3.42831069103,0.0,44.552533161,26.8041601173,33.4493877451,31.7698043596,30.6661909165,1.10361344301
 03/01  21:00:00,115.12076436,3.42831069103,0.0,52.7089617832,16.0824960704,28.0885557216,33.2529502959,32.1493151439,1.10363515197
 03/01  22:00:00,118.189439043,3.42831069103,0.0,57.0620320699,16.0824960704,26.8041601173,34.1518303091,33.0485780645,1.10325224459
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304872224,0.0,1.10304872224
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304955337,0.0,1.10304955337
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305061417,0.0,1.10305061417
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305153665,0.0,1.10305153665
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,158.433846781,3.42831069103,0.0,113.388935879,5.36083202345,21.4433280938,1.14030835507,0.0371086510571,1.10319970401
 03/02  08:00:00,140.653967423,3.42831069103,0.0,85.9855976021,16.0824960704,32.6817896323,32.862618236,31.7588120176,1.10380621847
 03/02  09:00:00,175.969895393,3.42831069103,0.0,53.8823440104,48.2474882111,70.4033123869,30.9522531736,28.7628283526,2.18942482104
 03/02  10:00:00,159.73388341,3.42831069103,0.0,45.9949034558,48.2474882111,62.0547409583,29.3758433328,27.1860750151,2.18976831772
 03/02  11:00:00,152.457355544,3.42831069103,0.0,40.6449689965,48.2474882111,60.1281475517,29.8221553938,26.547447046,3.27470834783
 03/02  12:00:00,147.646545111,3.42831069103,0.0,33.9075651566,48.2474882111,62.0547409583,27.7618575069,24.4862158221,3.2756416848
 03/02  13:00:00,152.288179569,3.42831069103,0.0,39.0935481213,48.2474882111,61.5103924513,26.1557429741,22.8782464568,3.27749651733
 03/02  14:00:00,147.05627424,3.42831069103,0.0,31.7117997796,48.2474882111,63.6602354638,25.5763500402,22.2985824124,3.27776762788
 03/02  15:00:00,142.146264424,3.42831069103,0.0,30.3338778761,48.2474882111,60.1281475517,25.3652710913,23.1759372935,2.18933379777
 03/02  16:00:00,140.154604799,3.42831069103,0.0,28.342218251,48.2474882111,60.1281475517,26.0002614976,23.8112801842,2.1889813134
 03/02  17:00:00,144.345252645,3.42831069103,0.0,29.6429759869,48.2474882111,63.0180376616,28.3816780384,25.106557615,3.27512042339
 03/02  18:00:00,140.37962771,3.4855622249,0.0,36.5650131707,37.5258241642,62.7947880557,28.9042807437,26.715848955,2.18843178873
 03/02  19:00:00,126.464137711,3.42831069103,0.0,47.8683811884,26.8041601173,36.0181789539,31.8741054702,30.7702605421,1.10384492808
 03/02  20:00:00,130.89858473,3.42831069103,0.0,52.4042860824,26.8041601173,33.4493877451,38.8943798179,37.7908191755,1.10356064241
 03/02  21:00:00,125.815462802,3.42831069103,0.0,63.4036602244,16.0824960704,28.0885557216,48.1096631649,47.005938245,1.1037249199
 03/02  22:00:00,130.105310345,3.42831069103,0.0,68.9779033722,16.0824960704,26.8041601173,51.3269315095,50.2236985919,1.10323291759
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304937551,0.0,1.10304937551
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,40.5461221661,0.199089940127,0.0,1.41084802629,2.68041601173,21.4433280938,1.37539022928,0.272340217993,1.10305001128
 03/03  03:00:00,47.435701005,0.995449700635,0.0,7.50406710473,2.68041601173,21.4433280938,0.265512570686,0.245512570686,0.02
 03/03  04:00:00,47.3869625365,0.796359760508,0.0,7.65441857636,2.68041601173,21.4433280938,2.08499117942,0.981883340668,1.10310783876
 03/03  05:00:00,50.204409462,0.995449700635,0.0,10.2727755617,2.68041601173,21.4433280938,1.35725490625,1.33725490625,0.02
 03/03  06:00:00,52.1271555683,0.796359760508,0.0,9.71419559641,5.36083202345,21.4433280938,3.01946692564,1.91628483469,1.10318209095
 03/03  07:00:00,200.32785875,3.42831069103,0.0,155.282947848,5.36083202345,21.4433280938,1.25005096118,0.146895796065,1.10315516512
 03/03  08:00:00,169.46151922,3.42831069103,0.0,114.793149399,16.0824960704,32.6817896323,84.2827315622,83.1789886392,1.10374292302
 03/03  09:00:00,190.894088932,3.42831069103,0.0,68.8065375492,48.2474882111,70.4033123869,80.0436675039,77.8542848075,2.18938269642
 03/03  10:00:00,163.117512104,3.42831069103,0.0,49.378532149,48.2474882111,62.0547409583,72.5845520273,70.394928328,2.18962369926
 03/03  11:00:00,151.697229802,3.42831069103,0.0,39.8848432543,48.2474882111,60.1281475517,64.5799763469,61.3051600238,3.27481632308
 03/03  12:00:00,148.74236872,3.42831069103,0.0,35.0033887658,48.2474882111,62.0547409583,57.537771742,55.3468279947,2.19094374733
 03/03  13:00:00,150.00935623,3.42831069103,0.0,36.814724782,48.2474882111,61.5103924513,54.457012089,50.0934378157,4.36357427331
 03/03  14:00:00,144.702037706,3.42831069103,0.0,29.3575632461,48.2474882111,63.6602354638,48.4951200995,45.2176102458,3.27750985373
 03/03  15:00:00,137.91965612,3.42831069103,0.0,26.107269572,48.2474882111,60.1281475517,45.2834792815,43.0940156274,2.1894636541
 03/03  16:00:00,139.996435568,3.42831069103,0.0,28.1840490198,48.2474882111,60.1281475517,42.9909659232,40.8015931446,2.18937277858
 03/03  17:00:00,146.230130913,3.42831069103,0.0,31.5278542549,48.2474882111,63.0180376616,42.4751618171,39.1999261935,3.27523562363
 03/03  18:00:00,141.423903255,3.48314742796,0.0,37.6117035134,37.5258241642,62.7947880557,41.1064865216,40.0022751598,1.10421136184
 03/03  19:00:00,125.921715991,3.42831069103,0.0,49.793292801,26.8041601173,36.0181789539,46.487092803,44.2988878995,2.18820490348
 03/03  20:00:00,132.073321395,3.42831069103,0.0,53.5790227478,26.8041601173,33.4493877451,46.4342180446,45.3306131019,1.10360494271
 03/03  21:00:00,126.77565423,3.42831069103,0.0,64.3638516526,16.0824960704,28.0885557216,49.6497294709,48.5460813814,1.10364808951
 03/03  22:00:00,131.802772271,3.42831069103,0.0,70.6753652984,16.0824960704,26.8041601173,53.123051286,52.0198624508,1.10318883528
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030446975,0.0,1.1030446975
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,35.0627245299,0.199089940127,0.0,1.28828241357,2.68041601173,16.0824960704,1.36230632993,0.259260593737,1.1030457362
 03/04  03:00:00,41.1624092347,0.995449700635,0.0,6.59160735785,2.68041601173,16.0824960704,0.198175016034,0.178175016034,0.02
 03/04  04:00:00,40.9717066468,0.796359760508,0.0,6.59999471011,2.68041601173,16.0824960704,1.67080444244,0.567688107814,1.10311633463
 03/04  05:00:00,44.3769649952,0.995449700635,0.0,9.80616311835,2.68041601173,16.0824960704,0.954201476766,0.934201476766,0.02
 03/04  06:00:00,44.4029595013,0.796359760508,0.0,10.0312475646,2.68041601173,16.0824960704,3.08879527657,1.98553098075,1.10326429582
 03/04  07:00:00,201.79126157,3.42831069103,0.0,156.746350668,5.36083202345,21.4433280938,1.26012775969,0.156976328289,1.1031514314
 03/04  08:00:00,159.798774925,3.42831069103,0.0,124.420281605,5.36083202345,26.5809105114,80.568563206,80.548563206,0.02
 03/04  09:00:00,163.176815778,3.42831069103,0.0,101.636360143,26.8041601173,31.2995447326,78.7236302229,77.6201471908,1.10348303214
 03/04  10:00:00,153.061336196,3.42831069103,0.0,89.2731882531,26.8041601173,33.5472370403,75.9688334979,73.7811289287,2.18770456923
 03/04  11:00:00,146.221412919,3.42831069103,0.0,83.3965616792,26.8041601173,32.583940337,74.8153589862,73.7115013446,1.10385764158
 03/04  12:00:00,142.783409607,3.42831069103,0.0,77.7108660603,26.8041601173,34.8316326447,76.6218961686,74.4339566224,2.18793954625
 03/04  13:00:00,137.520375332,3.42831069103,0.0,73.7322273889,26.8041601173,33.5472370403,73.4062470078,72.3023309475,1.10391606029
 03/04  14:00:00,133.407745056,3.42831069103,0.0,72.1883883225,26.8041601173,30.9784458315,71.785213649,70.6814541778,1.10375947128
 03/04  15:00:00,117.449992237,3.42831069103,0.0,84.6402901257,8.04124803518,21.3317032909,72.8912543828,71.7876727603,1.10358162251
 03/04  16:00:00,118.68173515,3.42831069103,0.0,87.1564286429,8.04124803518,20.0473076865,74.7611636137,73.657676771,1.1034868427
 03/04  17:00:00,121.704034652,3.42831069103,0.0,89.8576292438,8.04124803518,20.3684065876,75.8823863647,74.7788903775,1.10349598717
 03/04  18:00:00,123.241823381,3.42831069103,0.0,99.1155671073,2.68041601173,18.0090894769,79.3528208296,78.2496647719,1.10315605771
 03/04  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  20:00:00,38.7219839796,0.597269820381,0.0,4.54936198299,2.68041601173,16.0824960704,1.23240654221,0.129244796012,1.1031617462
 03/04  21:00:00,42.4477643007,0.796359760508,0.0,8.076052364,2.68041601173,16.0824960704,1.83049693088,0.72727917405,1.10321775683
 03/04  22:00:00,46.2768021595,0.995449700635,0.0,11.7060002827,2.68041601173,16.0824960704,1.82229773423,1.80229773423,0.02
 03/04  23:00:00,55.9173607195,2.17236714727,0.0,20.1696413961,2.68041601173,16.0824960704,4.05356636477,2.95041491254,1.10315145223
 03/04  24:00:00,65.6306595985,2.85692557586,0.0,29.1983818464,2.68041601173,16.0824960704,4.0779748759,4.0579748759,0.02
 03/05  01:00:00,64.4689660884,2.28554046069,0.0,28.6080734516,2.68041601173,16.0824960704,5.50050854416,4.39744387824,1.10306466592
 03/05  02:00:00,72.831826854,2.85692557586,0.0,36.399549102,2.68041601173,16.0824960704,5.62717584441,5.60717584441,0.02
 03/05  03:00:00,69.4897758962,2.28554046069,0.0,33.6288832593,2.68041601173,16.0824960704,6.55776759027,5.454770269,1.10299732126
 03/05  04:00:00,78.3281670709,2.85692557586,0.0,41.8958893188,2.68041601173,16.0824960704,6.86733591382,6.84733591382,0.02
 03/05  05:00:00,74.5264003925,2.28554046069,0.0,38.6655077556,2.68041601173,16.0824960704,7.61522608982,6.51223095551,1.10299513431
 03/05  06:00:00,84.3917611536,2.85692557586,0.0,47.9594834015,2.68041601173,16.0824960704,8.16278859792,8.14278859792,0.02
 03/05  07:00:00,80.8299312908,2.28554046069,0.0,44.9690386539,2.68041601173,16.0824960704,8.69696306097,7.59396699392,1.10299606704
 03/05  08:00:00,69.5917069288,2.85692557586,0.0,47.9634291767,2.68041601173,16.0824960704,9.47110922063,9.45110922063,0.02
 03/05  09:00:00,55.1667124222,2.28554046069,0.0,34.1098197853,2.68041601173,16.0824960704,9.25069054558,8.14763498785,1.10305555772
 03/05  10:00:00,51.393549954,2.85692557586,0.0,29.765272202,2.68041601173,16.0824960704,8.88763073619,8.86763073619,0.02
 03/05  11:00:00,41.6664499855,2.28554046069,0.0,20.6095573486,2.68041601173,16.0824960704,7.91572627384,6.81266935671,1.10305691713
 03/05  12:00:00,44.9383746701,2.85692557586,0.0,23.310096918,2.68041601173,16.0824960704,6.79146741015,6.77146741015,0.02
 03/05  13:00:00,38.5519962803,2.1068166777,0.0,17.6738274264,2.68041601173,16.0824960704,5.71621761817,4.61305835695,1.10315926123
 03/05  14:00:00,38.6197943879,1.96330666089,0.0,17.8851355508,2.68041601173,16.0824960704,3.76113179008,3.74113179008,0.02
 03/05  15:00:00,32.1799693598,1.57064532872,0.0,11.8379718549,2.68041601173,16.0824960704,3.31563835174,2.21246645799,1.10317189375
 03/05  16:00:00,31.883795105,1.96330666089,0.0,11.1491362679,2.68041601173,16.0824960704,1.22755035183,1.20755035183,0.02
 03/05  17:00:00,29.4412406313,1.57064532872,0.0,9.09924312642,2.68041601173,16.0824960704,1.66435728798,0.561306027474,1.10305126051
 03/05  18:00:00,33.463846065,1.96330666089,0.0,12.729187228,2.68041601173,16.0824960704,0.246305588077,0.226305588077,0.02
 03/05  19:00:00,49.212724572,2.32128521729,0.0,18.2507538452,2.68041601173,16.0824960704,1.93307541293,0.830028858917,1.10304655402
 03/05  20:00:00,64.4848638367,2.67820179287,0.0,28.2313098677,2.68041601173,16.0824960704,1.7316845763,1.7116845763,0.02
 03/05  21:00:00,67.5284125301,2.46426424368,0.0,31.4887961102,2.68041601173,16.0824960704,3.87315097776,2.77009878419,1.10305219357
 03/05  22:00:00,74.2161038602,2.67820179287,0.0,37.9625498912,2.68041601173,16.0824960704,3.94887614659,3.92887614659,0.02
