Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  23:00:00,75.0328803993,2.46426424368,0.0,38.9932639794,2.68041601173,16.0824960704,5.42738154176,4.32432945324,1.10305208852
 03/05  24:00:00,81.9250934273,2.67820179287,0.0,45.6715394583,2.68041601173,16.0824960704,5.69062258116,5.67062258116,0.02
 03/06  01:00:00,84.579559512,2.46426424368,0.0,43.1791110687,2.68041601173,21.4433280938,6.57790991976,5.47479496847,1.10311495129
 03/06  02:00:00,89.4318664091,2.67820179287,0.0,47.8174804166,2.68041601173,21.4433280938,6.69729645786,6.67729645786,0.02
 03/06  03:00:00,87.4662864034,2.46426424368,0.0,46.0658379601,2.68041601173,21.4433280938,7.19765890421,6.0945525626,1.10310634161
 03/06  04:00:00,92.3393926742,2.67820179287,0.0,50.7250066817,2.68041601173,21.4433280938,7.24877509903,7.22877509903,0.02
 03/06  05:00:00,90.0352769209,2.46426424368,0.0,48.6348284775,2.68041601173,21.4433280938,7.53257901461,6.4294689667,1.10311004791
 03/06  06:00:00,98.2710813725,2.67820179287,0.0,53.9762793683,5.36083202345,21.4433280938,7.72666765502,7.70666765502,0.02
 03/06  07:00:00,295.412349119,3.42831069103,0.0,250.367438216,5.36083202345,21.4433280938,2.30764853561,1.20444262261,1.103205913
 03/06  08:00:00,237.488429161,3.42831069103,0.0,185.287392674,16.0824960704,32.6817896323,92.1287833755,91.0249347135,1.10384866198
 03/06  09:00:00,235.080359125,3.42831069103,0.0,112.992807742,48.2474882111,70.4033123869,78.9527253686,76.7633068696,2.18941849903
 03/06  10:00:00,197.97315169,3.42831069103,0.0,84.2341717354,48.2474882111,62.0547409583,61.6581213303,59.46847844,2.18964289023
 03/06  11:00:00,178.065395067,3.42831069103,0.0,66.2530085192,48.2474882111,60.1281475517,46.7615939493,43.4868043173,3.27478963192
 03/06  12:00:00,171.516196443,3.42831069103,0.0,57.7772164883,48.2474882111,62.0547409583,31.7088828421,28.433192877,3.27568996511
 03/06  13:00:00,169.558159129,3.44536866364,0.0,56.3464697085,48.2474882111,61.5103924513,18.9405975744,15.6630827562,3.27751481819
 03/06  14:00:00,157.319512017,3.50985575496,0.0,41.8934924934,48.2474882111,63.6602354638,10.6364946177,7.35873600551,3.27775861221
 03/06  15:00:00,143.970848682,3.50620359254,0.0,32.0805692324,48.2474882111,60.1281475517,3.96274068975,1.77342058602,2.18932010373
 03/06  16:00:00,133.333516073,3.45165148337,0.0,21.4977887332,48.2474882111,60.1281475517,2.18895824774,0.0,2.18895824774
 03/06  17:00:00,132.179650251,3.42831069103,0.0,17.4773735932,48.2474882111,63.0180376616,3.27505675084,0.0,3.27505675084
 03/06  18:00:00,125.661506949,3.42831069103,0.0,21.9041439444,37.5258241642,62.7947880557,2.83629280901,0.647906167691,2.18838664132
 03/06  19:00:00,117.251000597,3.42831069103,0.0,41.1225774069,26.8041601173,36.0181789539,10.734067759,9.63024828556,1.10381947346
 03/06  20:00:00,130.626725924,3.42831069103,0.0,52.1324272763,26.8041601173,33.4493877451,21.8243673094,20.720830434,1.10353687537
 03/06  21:00:00,128.960702627,3.42831069103,0.0,66.5489000503,16.0824960704,28.0885557216,27.9434649115,26.8397676431,1.10369726835
 03/06  22:00:00,133.036251401,3.42831069103,0.0,71.9088444287,16.0824960704,26.8041601173,32.8906627232,31.7874453422,1.10321738099
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304047706,0.0,1.10304047706
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030411716,0.0,1.1030411716
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,44.2482404057,0.796359760508,0.0,4.51569644553,2.68041601173,21.4433280938,1.24680084427,0.143758640912,1.10304220336
 03/07  05:00:00,46.7099091312,0.995449700635,0.0,6.77827523089,2.68041601173,21.4433280938,0.102999933685,0.0829999336849,0.02
 03/07  06:00:00,49.2352686522,0.796359760508,0.0,6.82230868028,5.36083202345,21.4433280938,1.51377660531,0.410548433816,1.10322817149
 03/07  07:00:00,198.082953598,3.42831069103,0.0,153.038042696,5.36083202345,21.4433280938,1.13326905551,0.0300996015256,1.10316945398
 03/07  08:00:00,158.68931169,3.42831069103,0.0,106.488275203,16.0824960704,32.6817896323,58.8060321925,57.7021708451,1.10386134738
 03/07  09:00:00,176.460252492,3.42831069103,0.0,54.3727011086,48.2474882111,70.4033123869,43.4341479509,41.2448807157,2.1892672352
 03/07  10:00:00,148.405685451,3.42831069103,0.0,34.6667054965,48.2474882111,62.0547409583,27.0669507481,24.8771252896,2.18982545854
 03/07  11:00:00,138.495719162,3.42831069103,0.0,26.6833326141,48.2474882111,60.1281475517,21.1920322695,17.9172298812,3.27480238829
 03/07  12:00:00,140.737869916,3.44396096121,0.0,26.9832396909,48.2474882111,62.0547409583,16.4674296542,14.2764427153,2.19098693888
 03/07  13:00:00,142.589353056,3.51251718688,0.0,29.3105151128,48.2474882111,61.5103924513,14.0973527819,9.734143465,4.36320931688
 03/07  14:00:00,137.636078458,3.61154495493,0.0,22.1083697336,48.2474882111,63.6602354638,9.11612326088,5.83892916832,3.27719409256
 03/07  15:00:00,129.221686172,3.49624626009,0.0,17.3413640547,48.2474882111,60.1281475517,8.14445649844,5.95519850576,2.18925799268
 03/07  16:00:00,128.535132164,3.42831069103,0.0,16.722745616,48.2474882111,60.1281475517,8.16613776723,5.97697069488,2.18916707235
 03/07  17:00:00,134.223237387,3.42831069103,0.0,19.5209607291,48.2474882111,63.0180376616,10.3173855065,7.04190463424,3.27548087228
 03/07  18:00:00,128.367845961,3.48116377814,0.0,24.5576298687,37.5258241642,62.7947880557,10.1493250607,9.04523013337,1.10409492736
 03/07  19:00:00,113.03617812,3.42831069103,0.0,36.9077549301,26.8041601173,36.0181789539,17.0354239344,14.847482639,2.18794129545
 03/07  20:00:00,119.643876641,3.42831069103,0.0,41.1495779937,26.8041601173,33.4493877451,19.6805621355,18.5769414923,1.10362064319
 03/07  21:00:00,115.284367564,3.42831069103,0.0,52.8725649873,16.0824960704,28.0885557216,24.1029932442,22.9993158167,1.10367742751
 03/07  22:00:00,118.928860768,3.42831069103,0.0,57.8014537954,16.0824960704,26.8041601173,26.1988741258,25.0956615037,1.10321262207
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304623205,0.0,1.10304623205
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304665994,0.0,1.10304665994
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304731487,0.0,1.10304731487
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319363106,0.0,1.10319363106
 03/08  07:00:00,163.20721134,3.42831069103,0.0,118.162300438,5.36083202345,21.4433280938,0.078176117163,0.058176117163,0.02
 03/08  08:00:00,139.855650531,3.42831069103,0.0,87.6546140437,16.0824960704,32.6817896323,35.3781992908,33.1909305878,2.18726870296
 03/08  09:00:00,173.478610945,3.42831069103,0.0,51.3910595622,48.2474882111,70.4033123869,30.054078137,27.8647251917,2.18935294528
 03/08  10:00:00,155.084829806,3.42831069103,0.0,41.3458498515,48.2474882111,62.0547409583,25.7252191986,23.5354549166,2.18976428197
 03/08  11:00:00,146.316686652,3.42831069103,0.0,34.5043001045,48.2474882111,60.1281475517,20.624294296,18.4345353695,2.18975892649
 03/08  12:00:00,141.249723936,3.42831069103,0.0,27.5107439817,48.2474882111,62.0547409583,12.4236634676,9.14790551331,3.27575795429
 03/08  13:00:00,141.770296098,3.42831069103,0.0,28.5756646505,48.2474882111,61.5103924513,6.93474565702,3.65745297179,3.27729268523
 03/08  14:00:00,133.356149269,3.42831069103,0.0,18.0116748089,48.2474882111,63.6602354638,7.2219958263,2.85903220109,4.36296362521
 03/08  15:00:00,127.358430536,3.42831069103,0.0,15.5460439876,48.2474882111,60.1281475517,2.67105982495,0.481716537851,2.1893432871
 03/08  16:00:00,126.978632228,3.42831069103,0.0,15.1662456796,48.2474882111,60.1281475517,2.18930129801,0.0,2.18930129801
 03/08  17:00:00,131.05032778,3.42831069103,0.0,16.3480511226,48.2474882111,63.0180376616,2.19035133464,0.0,2.19035133464
 03/08  18:00:00,124.947324921,3.49977599906,0.0,21.1184966075,37.5258241642,62.7947880557,2.18878130591,0.0,2.18878130591
 03/08  19:00:00,108.929389045,3.42831069103,0.0,32.8009658557,26.8041601173,36.0181789539,4.6770590595,3.57305833284,1.10400072666
 03/08  20:00:00,118.085114479,3.42831069103,0.0,39.5908158318,26.8041601173,33.4493877451,16.8304126931,14.6430457516,2.18736694145
 03/08  21:00:00,112.16976065,3.42831069103,0.0,49.7579580728,16.0824960704,28.0885557216,23.4366323696,22.3329998519,1.10363251776
 03/08  22:00:00,116.547991853,3.42831069103,0.0,55.4205848801,16.0824960704,26.8041601173,24.5766020887,24.5566020887,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315531932,0.0,1.10315531932
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304510972,0.0,1.10304510972
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304557447,0.0,1.10304557447
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030461554,0.0,1.1030461554
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322445223,0.0,1.10322445223
 03/09  07:00:00,165.62635034,3.42831069103,0.0,120.581439438,5.36083202345,21.4433280938,0.0996591570313,0.0796591570313,0.02
 03/09  08:00:00,134.433613921,3.42831069103,0.0,82.2325774336,16.0824960704,32.6817896323,37.8621948916,36.7584673174,1.10372757423
 03/09  09:00:00,160.684254604,3.42831069103,0.0,38.5967032212,48.2474882111,70.4033123869,23.5429477051,21.353964508,2.18898319711
 03/09  10:00:00,137.270121367,3.42831069103,0.0,23.5311414128,48.2474882111,62.0547409583,12.3762036001,9.10168862986,3.27451497024
 03/09  11:00:00,129.26377655,3.42831069103,0.0,17.4513900025,48.2474882111,60.1281475517,4.81782454531,2.62819047819,2.18963406712
 03/09  12:00:00,129.974618103,3.50111864519,0.0,16.162830194,48.2474882111,62.0547409583,3.36263802048,0.0867671934451,3.27587082703
 03/09  13:00:00,131.331877974,3.6283189706,0.0,17.9372382468,48.2474882111,61.5103924513,3.27775842322,0.0,3.27775842322
 03/09  14:00:00,126.896009914,3.69256942197,0.0,11.2872767233,48.2474882111,63.6602354638,3.27712723817,0.0,3.27712723817
 03/09  15:00:00,118.359049873,3.73010937938,0.0,6.2448646372,48.2474882111,60.1281475517,2.18988249116,0.0,2.18988249116
 03/09  16:00:00,115.23548316,3.59857789247,0.0,3.25282941104,48.2474882111,60.1281475517,3.2738171442,0.0,3.2738171442
 03/09  17:00:00,117.740772184,3.48693031992,0.0,2.97987589723,48.2474882111,63.0180376616,2.19028094821,0.0,2.19028094821
 03/09  18:00:00,108.831389015,3.56902987868,0.0,4.93330682261,37.5258241642,62.7947880557,2.18840381393,0.0,2.18840381393
 03/09  19:00:00,89.9618112641,3.42831069103,0.0,13.8333880744,26.8041601173,36.0181789539,1.10383437023,0.0,1.10383437023
 03/09  20:00:00,98.603644986,3.42831069103,0.0,20.1093463385,26.8041601173,33.4493877451,1.10360123907,0.0,1.10360123907
 03/09  21:00:00,91.1162867731,3.42831069103,0.0,28.7044841959,16.0824960704,28.0885557216,1.15521352741,0.0514917341807,1.10372179323
 03/09  22:00:00,95.6160690063,3.42831069103,0.0,34.4886620335,16.0824960704,26.8041601173,1.52249215024,0.419055422562,1.10343672768
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305106126,0.0,1.10305106126
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305070883,0.0,1.10305070883
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305084831,0.0,1.10305084831
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305096328,0.0,1.10305096328
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  07:00:00,126.655541776,3.42831069103,0.0,84.0779642066,5.36083202345,21.4433280938,1.10319768447,0.0,1.10319768447
 03/10  08:00:00,109.034168147,3.42831069103,0.0,56.8331316588,16.0824960704,32.6817896323,25.490338128,24.3866341863,1.10370394167
 03/10  09:00:00,146.617908135,3.44401156313,0.0,24.5146558798,48.2474882111,70.4033123869,13.2472373522,11.057806311,2.18943104124
 03/10  10:00:00,135.28439421,3.42831069103,0.0,21.5454142558,48.2474882111,62.0547409583,6.61725300712,4.42759154701,2.18966146011
 03/10  11:00:00,132.867139271,3.42831069103,0.0,21.0547527229,48.2474882111,60.1281475517,7.44101396642,4.16623047379,3.27478349264
 03/10  12:00:00,131.691629523,3.42831069103,0.0,17.9526495688,48.2474882111,62.0547409583,7.52734859085,4.25170108499,3.27564750585
 03/10  13:00:00,131.164618901,3.42878417936,0.0,17.9695139647,48.2474882111,61.5103924513,4.94766679718,1.67023643321,3.27743036397
 03/10  14:00:00,127.059520208,3.44917566336,0.0,11.6941807759,48.2474882111,63.6602354638,3.27765952442,0.0,3.27765952442
 03/10  15:00:00,119.101463941,3.45054027965,0.0,7.26684780431,48.2474882111,60.1281475517,2.18959598067,0.0,2.18959598067
 03/10  16:00:00,116.349225842,3.43949462806,0.0,4.52565535667,48.2474882111,60.1281475517,2.18886557173,0.0,2.18886557173
 03/10  17:00:00,119.124077504,3.48084146591,0.0,4.36927007163,48.2474882111,63.0180376616,3.27525643521,0.0,3.27525643521
 03/10  18:00:00,110.222734299,3.58792040404,0.0,6.30576158074,37.5258241642,62.7947880557,1.10421284305,0.0,1.10421284305
 03/10  19:00:00,90.3569759664,3.42831069103,0.0,14.2285527768,26.8041601173,36.0181789539,2.18818731201,0.0,2.18818731201
 03/10  20:00:00,102.539620187,3.42831069103,0.0,24.0453215393,26.8041601173,33.4493877451,2.14788148127,1.04428505069,1.10359643058
 03/10  21:00:00,95.6123683005,3.42831069103,0.0,33.2005657233,16.0824960704,28.0885557216,7.04167074992,5.93803579972,1.1036349502
 03/10  22:00:00,100.153396683,3.42831069103,0.0,39.0259897098,16.0824960704,26.8041601173,12.7054702884,11.6022491637,1.10322112471
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303827671,0.0,1.10303827671
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303855682,0.0,1.10303855682
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303904683,0.0,1.10303904683
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031895829,0.0,1.1031895829
 03/11  07:00:00,135.867482304,3.42831069103,0.0,93.2899047351,5.36083202345,21.4433280938,1.10313422945,0.0,1.10313422945
 03/11  08:00:00,110.506808875,3.42831069103,0.0,75.1283155548,5.36083202345,26.5809105114,18.4435009956,18.4235009956,0.02
 03/11  09:00:00,117.554251714,3.42831069103,0.0,56.0137960785,26.8041601173,31.2995447326,15.6700462098,14.5664547315,1.10359147827
 03/11  10:00:00,112.111029845,3.42831069103,0.0,48.3228819027,26.8041601173,33.5472370403,10.0149916981,7.82738246965,2.18760922846
 03/11  11:00:00,108.122994744,3.42831069103,0.0,45.2981435048,26.8041601173,32.583940337,4.37072591417,3.2669230838,1.10380283038
 03/11  12:00:00,107.558123753,3.42831069103,0.0,42.4855802059,26.8041601173,34.8316326447,2.73226028638,0.544452905622,2.18780738076
 03/11  13:00:00,99.5935413131,3.42831069103,0.0,35.8053933704,26.8041601173,33.5472370403,1.10384486801,0.0,1.10384486801
 03/11  14:00:00,91.3995602391,3.42831069103,0.0,30.1802035052,26.8041601173,30.9784458315,1.10384399327,0.0,1.10384399327
 03/11  15:00:00,76.7760044082,3.42831069103,0.249210171632,43.7170921253,8.04124803518,21.3317032909,1.10361532732,0.0,1.10361532732
 03/11  16:00:00,76.7932043746,3.42831069103,2.40929801758,42.8585998503,8.04124803518,20.0473076865,1.10350903967,0.0,1.10350903967
 03/11  17:00:00,79.6126543589,3.42831069103,4.16851785112,43.5977310999,8.04124803518,20.3684065876,1.10353237306,0.0,1.10353237306
 03/11  18:00:00,78.564823313,3.42831069103,3.8969276223,50.5416394169,2.68041601173,18.0090894769,1.10314650858,0.0,1.10314650858
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315193925,0.0,1.10315193925
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315715362,0.0,1.10315715362
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304894475,0.0,1.10304894475
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299326165,0.0,1.10299326165
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299303916,0.0,1.10299303916
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031607985,0.0,1.1031607985
 03/12  06:00:00,41.4951748694,0.995449700635,0.0,6.92437299262,2.68041601173,16.0824960704,0.0442892674105,0.0242892674105,0.02
 03/12  07:00:00,38.8534711148,0.796359760508,0.0,6.94909251146,2.68041601173,16.0824960704,1.17165228846,0.0686598047946,1.10299248366
 03/12  08:00:00,29.7412247855,0.995449700635,0.0,9.97442290866,2.68041601173,16.0824960704,0.499613250792,0.479613250792,0.02
 03/12  09:00:00,27.5021486522,0.796359760508,0.0,7.93443671545,2.68041601173,16.0824960704,0.736017250592,0.716017250592,0.02
 03/12  10:00:00,29.5586505326,0.995449700635,0.0,9.79184865573,2.68041601173,16.0824960704,2.93087062352,1.82781597933,1.10305464419
 03/12  11:00:00,26.316677093,0.796359760508,0.0,6.74896515632,2.68041601173,16.0824960704,1.34663815971,1.32663815971,0.02
 03/12  12:00:00,27.849619321,0.995449700635,0.0,8.08281744413,2.68041601173,16.0824960704,2.97113961303,1.86797515412,1.10316445891
 03/12  13:00:00,25.5672090867,0.796359760508,0.0,5.99949714999,2.68041601173,16.0824960704,2.30212773791,1.19884679379,1.10328094412
 03/12  14:00:00,27.0331894836,0.995449700635,0.0,7.26638760682,2.68041601173,16.0824960704,1.57787448635,1.55787448635,0.02
 03/12  15:00:00,24.582998072,0.796359760508,0.0,5.01528613528,2.68041601173,16.0824960704,1.89197579159,0.788925102199,1.10305068939
 03/12  16:00:00,24.904170051,0.995449700635,0.0,5.1373681742,2.68041601173,16.0824960704,0.887052133632,0.867052133632,0.02
 03/12  17:00:00,23.9759655044,0.796359760508,0.0,4.40825356773,2.68041601173,16.0824960704,1.36563053761,0.26264872991,1.1029818077
 03/12  18:00:00,26.888230702,0.995449700635,0.0,7.1214288252,2.68041601173,16.0824960704,0.41487257986,0.39487257986,0.02
 03/12  19:00:00,34.1343013383,0.796359760508,0.0,7.16458940156,2.68041601173,16.0824960704,1.40896045787,0.305904603302,1.10305585457
 03/12  20:00:00,46.983309029,0.995449700635,0.0,12.4125071522,2.68041601173,16.0824960704,1.39611598588,1.37611598588,0.02
 03/12  21:00:00,48.9814787076,1.57064532872,0.0,13.8354812027,2.68041601173,16.0824960704,2.41359867867,1.3103857378,1.10321294087
 03/12  22:00:00,58.8223532978,2.49947800987,0.0,22.7475231117,2.68041601173,16.0824960704,2.74008261466,2.72008261466,0.02
 03/12  23:00:00,59.1781536433,2.46426424368,0.0,23.1385372234,2.68041601173,16.0824960704,2.54027759471,2.52027759471,0.02
 03/12  24:00:00,66.0953890076,2.67820179287,0.0,29.8418350386,2.68041601173,16.0824960704,5.34458031516,4.24152878493,1.10305153023
 03/13  01:00:00,69.7335012873,2.46426424368,0.0,28.333052844,2.68041601173,21.4433280938,3.76911171776,3.74911171776,0.02
 03/13  02:00:00,78.7468742337,2.67820179287,0.0,37.1324882412,2.68041601173,21.4433280938,7.19126593538,6.08815207103,1.10311386435
 03/13  03:00:00,77.8133430034,2.46426424368,0.0,36.4128945601,2.68041601173,21.4433280938,5.17276682398,5.15276682398,0.02
 03/13  04:00:00,84.9328612336,2.67820179287,0.0,43.3184752411,2.68041601173,21.4433280938,8.42241959254,7.31930540982,1.10311418272
 03/13  05:00:00,84.8212302843,2.46426424368,0.0,40.7403658293,5.36083202345,21.4433280938,7.00161647125,5.89833706431,1.10327940694
 03/13  06:00:00,273.824368959,3.42831069103,0.0,228.779458057,5.36083202345,21.4433280938,1.7777034862,1.7577034862,0.02
 03/13  07:00:00,239.306467534,3.42831069103,0.0,174.76876438,16.0824960704,32.6817896323,96.4442359183,95.3405324518,1.10370346648
 03/13  08:00:00,232.52362356,3.42831069103,0.0,110.436072177,48.2474882111,70.4033123869,82.5655363258,80.3764430823,2.18909324343
 03/13  09:00:00,197.326864687,3.42831069103,0.0,83.5878847323,48.2474882111,62.0547409583,66.9221332136,63.6477785314,3.27435468223
 03/13  10:00:00,175.252620503,3.42831069103,0.0,63.440233955,48.2474882111,60.1281475517,48.3943108059,46.2044534147,2.18985739127
 03/13  11:00:00,162.58430783,3.42831069103,0.0,48.8453278755,48.2474882111,62.0547409583,35.0321752626,31.7559632467,3.27621201587
 03/13  12:00:00,164.225301203,3.42831069103,0.0,51.030669755,48.2474882111,61.5103924513,22.8092829351,19.5313068379,3.27797609721
 03/13  13:00:00,151.822960561,3.4436933113,0.0,36.4631034805,48.2474882111,63.6602354638,11.4321581618,8.15512189328,3.27703626855
 03/13  14:00:00,141.989494712,3.47556021437,0.0,30.1298586412,48.2474882111,60.1281475517,2.59341673728,0.403743759909,2.18967297737
 03/13  15:00:00,133.746818606,3.46822992754,0.0,21.8945128214,48.2474882111,60.1281475517,2.18917977203,0.0,2.18917977203
 03/13  16:00:00,128.155221701,3.43608471037,0.0,13.4451710238,48.2474882111,63.0180376616,3.27533065214,0.0,3.27533065214
 03/13  17:00:00,119.118725182,3.42831069103,0.0,15.3613621769,37.5258241642,62.7947880557,2.18838247745,0.0,2.18838247745
 03/13  18:00:00,89.7895707669,3.42831069103,0.0,23.5304809106,26.8041601173,36.0181789539,1.10388609605,0.0,1.10388609605
 03/13  19:00:00,103.20551915,3.42831069103,0.0,32.1132205029,26.8041601173,33.4493877451,1.10362197644,0.0,1.10362197644
 03/13  20:00:00,115.244896622,3.42831069103,0.0,52.833094045,16.0824960704,28.0885557216,5.0724082334,3.96880345998,1.10360477342
 03/13  21:00:00,119.979518583,3.42831069103,0.0,58.8521116106,16.0824960704,26.8041601173,8.27825766882,7.17502808181,1.10322958701
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304963706,0.0,1.10304963706
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304940073,0.0,1.10304940073
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030491916,0.0,1.1030491916
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313877597,0.0,1.10313877597
 03/14  06:00:00,171.100026271,3.42831069103,0.0,126.055115369,5.36083202345,21.4433280938,1.15070459152,0.0475525671255,1.10315202439
 03/14  07:00:00,160.414105217,3.42831069103,0.0,95.876402063,16.0824960704,32.6817896323,36.6040765926,35.5003495166,1.10372707607
 03/14  08:00:00,174.142372296,3.42831069103,0.0,52.0548209133,48.2474882111,70.4033123869,30.4217219353,28.2324264082,2.18929552709
 03/14  09:00:00,149.77845719,3.42831069103,0.0,36.0394772356,48.2474882111,62.0547409583,19.2122429662,17.022423647,2.18981931918
 03/14  10:00:00,142.586608827,3.42831069103,0.0,30.7742222795,48.2474882111,60.1281475517,11.8595367973,8.58499223284,3.27454456443
 03/14  11:00:00,144.998057286,3.42831069103,0.0,31.2590773312,48.2474882111,62.0547409583,7.66926311198,5.47836378019,2.19089933179
 03/14  12:00:00,146.741842777,3.42831069103,0.0,33.5472113292,48.2474882111,61.5103924513,9.03675131419,4.67332848064,4.36342283354
 03/14  13:00:00,140.110861233,3.42831069103,0.0,24.7663867729,48.2474882111,63.6602354638,5.71644902494,2.43953180623,3.2769172187
 03/14  14:00:00,133.755691369,3.42831069103,0.0,21.9433048209,48.2474882111,60.1281475517,3.24449693878,1.05543131552,2.18906562326
 03/14  15:00:00,131.379316301,3.42831069103,0.0,19.5669297535,48.2474882111,60.1281475517,2.24799418806,0.0590643276462,2.18892986042
 03/14  16:00:00,132.25583384,3.42831069103,0.0,17.5535571822,48.2474882111,63.0180376616,2.19014453157,0.0,2.19014453157
 03/14  17:00:00,124.053512705,3.48276589531,0.0,20.2416944957,37.5258241642,62.7947880557,2.18893232548,0.0,2.18893232548
 03/14  18:00:00,98.8739315749,3.42831069103,0.0,32.6148417186,26.8041601173,36.0181789539,3.8422642539,1.6544035262,2.1878607277
 03/14  19:00:00,109.116627419,3.42831069103,0.0,38.0243287719,26.8041601173,33.4493877451,8.24305374927,7.13943678117,1.10361696811
 03/14  20:00:00,112.061447941,3.42831069103,0.0,49.6496453634,16.0824960704,28.0885557216,14.8218723561,13.7181906581,1.10368169804
 03/14  21:00:00,116.908786273,3.42831069103,0.0,55.7813793001,16.0824960704,26.8041601173,19.7698198363,19.7498198363,0.02
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10325441016,0.0,1.10325441016
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304009572,0.0,1.10304009572
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303959489,0.0,1.10303959489
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303935571,0.0,1.10303935571
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319973357,0.0,1.10319973357
 03/15  06:00:00,164.834057688,3.42831069103,0.0,119.789146785,5.36083202345,21.4433280938,0.0723622819636,0.0523622819636,0.02
 03/15  07:00:00,155.36215245,3.42831069103,0.0,90.8244492954,16.0824960704,32.6817896323,37.069860219,35.9661038089,1.10375641011
 03/15  08:00:00,178.56243406,3.42831069103,0.0,56.4748826772,48.2474882111,70.4033123869,36.7519845226,33.4787253779,3.27325914465
 03/15  09:00:00,162.074856615,3.42831069103,0.0,48.3358766603,48.2474882111,62.0547409583,35.1529958782,32.9633647124,2.18963116576
 03/15  10:00:00,153.454749764,3.42831069103,0.0,41.6423632159,48.2474882111,60.1281475517,33.1318374398,30.9422283443,2.18960909548
 03/15  11:00:00,148.979437546,3.42831069103,0.0,35.2404575911,48.2474882111,62.0547409583,30.877286313,27.6015165655,3.27576974756
 03/15  12:00:00,150.297187096,3.42831069103,0.0,37.1025556486,48.2474882111,61.5103924513,28.9896657349,25.7120794605,3.27758627434
 03/15  13:00:00,142.466281536,3.42831069103,0.0,27.1218070758,48.2474882111,63.6602354638,28.2587283086,24.9818282695,3.27690003916
 03/15  14:00:00,133.538790188,3.42831069103,0.0,21.7264036398,48.2474882111,60.1281475517,23.3392213875,21.1495074229,2.1897139646
 03/15  15:00:00,131.601044469,3.42831069103,0.0,19.7886579207,48.2474882111,60.1281475517,18.7359528705,16.5467396493,2.18921322126
 03/15  16:00:00,134.471373787,3.42831069103,0.0,19.7690971295,48.2474882111,63.0180376616,16.473595451,13.1986074836,3.27498796742
 03/15  17:00:00,128.007027266,3.49413719295,0.0,24.183837759,37.5258241642,62.7947880557,12.8510933256,10.6627006088,2.18839271679
 03/15  18:00:00,98.4843821196,3.42831069103,0.0,32.2252922633,26.8041601173,36.0181789539,14.7728658217,13.6689754703,1.10389035134
 03/15  19:00:00,109.0718808,3.42831069103,0.0,37.9795821525,26.8041601173,33.4493877451,18.5001558723,17.3965619725,1.10359389987
 03/15  20:00:00,113.314769657,3.42831069103,0.0,50.9029670798,16.0824960704,28.0885557216,28.2535028528,27.1498967001,1.10360615272
 03/15  21:00:00,119.254295691,3.42831069103,0.0,58.1268887182,16.0824960704,26.8041601173,35.2299534187,34.1267238562,1.10322956252
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030490364,0.0,1.1030490364
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030485371,0.0,1.1030485371
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304822333,0.0,1.10304822333
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,44.5730398213,0.398179880254,0.0,2.55825972964,5.36083202345,21.4433280938,1.32495622976,0.221819448863,1.1031367809
 03/16  06:00:00,174.414442816,3.42831069103,0.0,129.369531913,5.36083202345,21.4433280938,1.1031490047,0.0,1.1031490047
 03/16  07:00:00,160.640823774,3.42831069103,0.0,98.5704539526,16.0824960704,32.6817896323,58.8096913407,57.7059730732,1.1037182675
 03/16  08:00:00,178.256982165,3.42831069103,0.0,56.1694307822,48.2474882111,70.4033123869,48.2970564843,46.1077932019,2.18926328246
 03/16  09:00:00,152.217014954,3.42831069103,0.0,38.4780349993,48.2474882111,62.0547409583,33.523654319,31.3338767289,2.18977759007
 03/16  10:00:00,137.553166422,3.42831069103,0.0,25.740779874,48.2474882111,60.1281475517,23.3811405643,20.1066733434,3.27446722086
 03/16  11:00:00,132.289810822,3.42831069103,0.0,18.5508308678,48.2474882111,62.0547409583,11.3845468946,9.19370650628,2.19084038831
 03/16  12:00:00,135.668906421,3.42831069103,0.0,22.4742749732,48.2474882111,61.5103924513,5.20976725637,0.846620688988,4.36314656738
 03/16  13:00:00,129.72385464,3.4847044094,0.0,14.3229864612,48.2474882111,63.6602354638,3.27676675289,0.0,3.27676675289
 03/16  14:00:00,124.319835401,3.6152487323,0.0,12.3205108117,48.2474882111,60.1281475517,2.18946298842,0.0,2.18946298842
 03/16  15:00:00,119.546934789,3.62113745468,0.0,7.54172147764,48.2474882111,60.1281475517,2.18881770949,0.0,2.18881770949
 03/16  16:00:00,118.964123984,3.51347553142,0.0,4.17668248533,48.2474882111,63.0180376616,2.19001779572,0.0,2.19001779572
 03/16  17:00:00,109.55688062,3.55390743375,0.0,5.6739208726,37.5258241642,62.7947880557,2.1888042129,0.0,2.1888042129
 03/16  18:00:00,76.253750786,3.42831069103,0.0,9.99466092968,26.8041601173,36.0181789539,2.18781046002,0.0,2.18781046002
 03/16  19:00:00,87.5824362993,3.42831069103,0.0,16.4901376518,26.8041601173,33.4493877451,1.10356202182,0.0,1.10356202182
 03/16  20:00:00,93.521711047,3.42831069103,0.0,31.1099084699,16.0824960704,28.0885557216,3.23035596216,2.12673526061,1.10362070155
 03/16  21:00:00,99.7959326757,3.42831069103,0.0,38.6685257029,16.0824960704,26.8041601173,8.66536312208,8.64536312208,0.02
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314230428,0.0,1.10314230428
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303902561,0.0,1.10303902561
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303812686,0.0,1.10303812686
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303751055,0.0,1.10303751055
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320645145,0.0,1.10320645145
 03/17  06:00:00,148.019102229,3.42831069103,0.0,102.974191326,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,141.051935667,3.42831069103,0.0,78.9815658454,16.0824960704,32.6817896323,36.0733061878,34.9696213097,1.10368487817
 03/17  08:00:00,161.924872876,3.42895525114,0.0,39.8366769332,48.2474882111,70.4033123869,26.6494700928,24.4604187615,2.18905133136
 03/17  09:00:00,139.956964353,3.42831069103,0.0,26.2179843989,48.2474882111,62.0547409583,12.2637273672,8.9893268228,3.27440054438
 03/17  10:00:00,127.226612047,3.42831069103,0.0,15.4142254987,48.2474882111,60.1281475517,2.6019542255,0.412025279421,2.18992894608
 03/17  11:00:00,123.578969623,3.43074166239,0.0,9.83755869724,48.2474882111,62.0547409583,3.27600052499,0.0,3.27600052499
 03/17  12:00:00,124.02159595,3.5608386147,1.04789748062,9.64653909771,48.2474882111,61.5103924513,3.2777059083,0.0,3.2777059083
 03/17  13:00:00,126.819639672,3.85034804657,5.38658200256,5.66654585407,48.2474882111,63.6602354638,3.27692704029,0.0,3.27692704029
 03/17  14:00:00,124.275566436,3.8932649726,8.41260184185,3.58562376486,48.2474882111,60.1281475517,2.18945951419,0.0,2.18945951419
 03/17  15:00:00,123.271665933,3.73591138947,10.5970551972,0.55462348982,48.2474882111,60.1281475517,2.18895198922,0.0,2.18895198922
 03/17  16:00:00,127.006565597,3.64748474763,12.0851148831,0.0,48.2474882111,63.0180376616,3.27531704318,0.0,3.27531704318
 03/17  17:00:00,115.943753338,3.59492674216,11.7288609691,0.290913312987,37.5258241642,62.7947880557,2.18827991845,0.0,2.18827991845
 03/17  18:00:00,77.9272621078,3.42831069103,8.8913994261,2.77677282544,26.8041601173,36.0181789539,1.10393356968,0.0,1.10393356968
 03/17  19:00:00,81.8582097586,3.42831069103,2.7536574404,8.01225367066,26.8041601173,33.4493877451,1.10359290854,0.0,1.10359290854
 03/17  20:00:00,78.2861272369,3.42831069103,0.0,15.8743246598,16.0824960704,28.0885557216,1.10362601977,0.0,1.10362601977
 03/17  21:00:00,80.7633087794,3.42831069103,0.0,19.6359018067,16.0824960704,26.8041601173,1.1032136406,0.0,1.1032136406
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304751583,0.0,1.10304751583
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304684526,0.0,1.10304684526
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304651617,0.0,1.10304651617
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031731153,0.0,1.1031731153
 03/18  06:00:00,103.06108009,3.42831069103,0.0,58.0161691873,5.36083202345,21.4433280938,1.10315308764,0.0,1.10315308764
 03/18  07:00:00,98.1568126493,3.42831069103,0.0,52.9089859959,5.36083202345,26.5809105114,4.73570397617,4.71570397617,0.02
 03/18  08:00:00,100.921877113,3.42831069103,0.0,39.3814214775,26.8041601173,31.2995447326,2.62862417287,1.52507402681,1.10355014605
 03/18  09:00:00,94.7199309505,3.42831069103,0.0,30.9317830078,26.8041601173,33.5472370403,2.18767858217,0.0,2.18767858217
 03/18  10:00:00,80.2904070994,3.42831069103,0.172254792595,17.2933010674,26.8041601173,32.583940337,1.1037405422,0.0,1.1037405422
 03/18  11:00:00,83.2539630805,3.42831069103,6.5337673399,11.6476521934,26.8041601173,34.8316326447,1.10403648485,0.0,1.10403648485
 03/18  12:00:00,85.6887463883,3.42831069103,13.3851113863,8.51548705933,26.8041601173,33.5472370403,2.18769439933,0.0,2.18769439933
 03/18  13:00:00,84.3323680324,3.42831069103,15.8056725995,7.307338699,26.8041601173,30.9784458315,1.1037556293,0.0,1.1037556293
 03/18  14:00:00,63.2193474474,3.48635238787,17.6428101553,12.7087934841,8.04124803518,21.3317032909,1.10361783174,0.0,1.10361783174
 03/18  15:00:00,62.4072050807,3.53480245249,20.7189947376,10.0564120748,8.04124803518,20.0473076865,1.10342818681,0.0,1.10342818681
 03/18  16:00:00,61.4412134339,3.46503814775,21.5385411924,8.01953937696,8.04124803518,20.3684065876,1.1035516694,0.0,1.1035516694
 03/18  17:00:00,55.0067981793,3.42832682767,20.5648266909,10.3156990779,2.68041601173,18.0090894769,1.10313038304,0.0,1.10313038304
 03/18  18:00:00,27.613761344,1.3965626812,7.44584648661,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318419082,0.0,1.10318419082
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319247635,0.0,1.10319247635
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304587651,0.0,1.10304587651
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304550152,0.0,1.10304550152
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299100351,0.0,1.10299100351
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306355247,0.0,1.10306355247
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029914673,0.0,1.1029914673
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298814714,0.0,1.10298814714
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313055696,0.0,1.10313055696
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324009446,0.0,1.10324009446
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308447014,0.0,1.10308447014
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299010281,0.0,1.10299010281
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029911957,0.0,1.1029911957
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314958956,0.0,1.10314958956
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299153657,0.0,1.10299153657
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304211922,0.0,1.10304211922
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304118827,0.0,1.10304118827
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317851243,0.0,1.10317851243
 03/20  06:00:00,109.437546308,3.42831069103,0.0,64.3926354059,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,113.76683539,3.42831069103,0.0,51.6964655687,16.0824960704,32.6817896323,3.72026031367,1.53297291003,2.18728740364
 03/20  08:00:00,146.424975212,3.42831069103,0.0,24.3374238288,48.2474882111,70.4033123869,2.52700755715,0.337835089054,2.18917246809
 03/20  09:00:00,128.911065631,3.42831069103,0.0,15.1720856768,48.2474882111,62.0547409583,2.18954088202,0.0,2.18954088202
 03/20  10:00:00,120.923472861,3.42831069103,0.0,9.11108631314,48.2474882111,60.1281475517,2.18979352347,0.0,2.18979352347
 03/20  11:00:00,120.600530778,3.42831069103,0.0,6.8615508234,48.2474882111,62.0547409583,3.27559449071,0.0,3.27559449071
 03/20  12:00:00,120.177101459,3.51193756212,0.0,6.89884314017,48.2474882111,61.5103924513,3.27732678808,0.0,3.27732678808
 03/20  13:00:00,120.150020577,3.83023457209,0.0,4.40362223582,48.2474882111,63.6602354638,3.27700214447,0.0,3.27700214447
 03/20  14:00:00,115.611548016,3.90085198885,0.0,3.32662016979,48.2474882111,60.1281475517,2.18976111525,0.0,2.18976111525
 03/20  15:00:00,113.06539277,3.80226672805,0.432833050046,0.446217134829,48.2474882111,60.1281475517,2.18923982559,0.0,2.18923982559
 03/20  16:00:00,115.27083812,3.5886818029,0.130443784191,0.27774656586,48.2474882111,63.0180376616,3.27497133983,0.0,3.27497133983
 03/20  17:00:00,105.678742433,3.58746419717,0.0,1.76222592148,37.5258241642,62.7947880557,2.18836525807,0.0,2.18836525807
 03/20  18:00:00,71.9439388662,3.42831069103,0.0,5.68484900991,26.8041601173,36.0181789539,1.10387141665,0.0,1.10387141665
 03/20  19:00:00,85.1258795098,3.42831069103,0.0,14.0335808623,26.8041601173,33.4493877451,1.1035743917,0.0,1.1035743917
 03/20  20:00:00,85.9191842959,3.42831069103,0.0,23.5073817188,16.0824960704,28.0885557216,1.10372343006,0.0,1.10372343006
 03/20  21:00:00,89.8607910968,3.42831069103,0.0,28.733384124,16.0824960704,26.8041601173,1.66618887943,0.562977639631,1.1032112398
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304267184,0.0,1.10304267184
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304148564,0.0,1.10304148564
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304013393,0.0,1.10304013393
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311996275,0.0,1.10311996275
 03/21  06:00:00,132.157838668,3.42831069103,0.0,87.1129277661,5.36083202345,21.4433280938,1.1031581914,0.0,1.1031581914
 03/21  07:00:00,129.269483362,3.42831069103,0.0,67.1991135405,16.0824960704,32.6817896323,33.505610609,32.401789706,1.10382090302
 03/21  08:00:00,157.000850339,3.43735620022,0.0,34.9042534466,48.2474882111,70.4033123869,28.3246033321,26.1353210553,2.18928227686
 03/21  09:00:00,137.750610027,3.42831069103,0.0,24.0116300729,48.2474882111,62.0547409583,19.7175835274,17.5278131931,2.18977033428
 03/21  10:00:00,127.978877526,3.42831069103,0.0,16.1664909785,48.2474882111,60.1281475517,12.1364887799,9.94698116698,2.18950761292
 03/21  11:00:00,125.606802168,3.42831069103,0.0,11.867822214,48.2474882111,62.0547409583,6.40882413908,3.13311973474,3.27570440434
 03/21  12:00:00,127.137897226,3.46542257962,0.0,13.9061538894,48.2474882111,61.5103924513,3.277480086,0.0,3.277480086
 03/21  13:00:00,125.209377432,3.7355554173,0.0,9.55765824542,48.2474882111,63.6602354638,3.27760855915,0.0,3.27760855915
 03/21  14:00:00,120.260992783,3.83251091366,0.0,8.0444060123,48.2474882111,60.1281475517,3.27438842917,0.0,3.27438842917
 03/21  15:00:00,115.386679829,3.78433787429,0.0,3.21826609822,48.2474882111,60.1281475517,2.18916448165,0.0,2.18916448165
 03/21  16:00:00,116.511593377,3.64307251031,0.0,1.59455490028,48.2474882111,63.0180376616,2.19039060748,0.0,2.19039060748
 03/21  17:00:00,106.517341727,3.62163768624,0.0,2.56665172641,37.5258241642,62.7947880557,2.188610624,0.0,2.188610624
 03/21  18:00:00,71.3835639448,3.42831069103,0.0,5.12447408851,26.8041601173,36.0181789539,1.10385688096,0.0,1.10385688096
 03/21  19:00:00,77.1103307568,3.42831069103,0.0,8.48536544266,26.8041601173,33.4493877451,1.10365011498,0.0,1.10365011498
 03/21  20:00:00,79.9164804817,3.42831069103,0.0,17.5046779045,16.0824960704,28.0885557216,1.10372251438,0.0,1.10372251438
 03/21  21:00:00,84.5269754689,3.42831069103,0.0,23.3995684962,16.0824960704,26.8041601173,1.10343111012,0.0,1.10343111012
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304598641,0.0,1.10304598641
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304532004,0.0,1.10304532004
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304414862,0.0,1.10304414862
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304328572,0.0,1.10304328572
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,124.592518039,3.42831069103,0.0,79.5476071364,5.36083202345,21.4433280938,1.10315777841,0.0,1.10315777841
 03/22  07:00:00,122.512064161,3.42831069103,0.0,62.9090276732,16.0824960704,32.6817896323,36.0823096853,34.9785019635,1.10380772182
 03/22  08:00:00,151.986130887,3.4494141492,0.0,29.8774760456,48.2474882111,70.4033123869,26.4477815425,24.2584031536,2.18937838893
 03/22  09:00:00,134.348370584,3.42831069103,0.0,20.609390629,48.2474882111,62.0547409583,11.8177142255,9.62812476008,2.18958946546
 03/22  10:00:00,123.883314579,3.42831069103,0.0,12.0709280311,48.2474882111,60.1281475517,3.74442467989,0.469823097795,3.27460158209
 03/22  11:00:00,121.855590456,3.42831069103,0.0,8.11661050138,48.2474882111,62.0547409583,2.19087735177,0.0,2.19087735177
 03/22  12:00:00,121.365782191,3.56698133994,0.0,8.03248009413,48.2474882111,61.5103924513,4.36311421563,0.0,4.36311421563
 03/22  13:00:00,120.976170148,3.91502040069,0.0,5.14498597795,48.2474882111,63.6602354638,3.27666535127,0.0,3.27666535127
 03/22  14:00:00,116.202842299,3.9606174509,0.234933434318,3.62321555726,48.2474882111,60.1281475517,2.18937338588,0.0,2.18937338588
 03/22  15:00:00,114.987073053,3.90616580502,2.31129471497,0.385536676564,48.2474882111,60.1281475517,2.18928862682,0.0,2.18928862682
 03/22  16:00:00,118.848533281,3.78699718689,3.78757012778,0.0,48.2474882111,63.0180376616,2.19044839412,0.0,2.19044839412
 03/22  17:00:00,108.273251846,3.70096407174,3.53484705471,0.708388405904,37.5258241642,62.7947880557,2.18885275206,0.0,2.18885275206
 03/22  18:00:00,71.322261367,3.44541566745,2.26415872991,2.78190780441,26.8041601173,36.0181789539,1.10369199332,0.0,1.10369199332
 03/22  19:00:00,73.3833673434,3.42831069103,0.128598808565,4.62980322067,26.8041601173,33.4493877451,1.10379691258,0.0,1.10379691258
 03/22  20:00:00,75.515967373,3.42831069103,0.0,13.1041647959,16.0824960704,28.0885557216,2.18732347407,0.0,2.18732347407
