Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/22  21:00:00,81.0032126822,3.42831069103,0.0,19.8758057095,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030468255,0.0,1.1030468255
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304249597,0.0,1.10304249597
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304078771,0.0,1.10304078771
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303934421,0.0,1.10303934421
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,98.1298943901,3.42831069103,0.0,53.0849834877,5.36083202345,21.4433280938,1.1032210186,0.0,1.1032210186
 03/23  07:00:00,103.891546162,3.42831069103,0.0,44.2885096738,16.0824960704,32.6817896323,1.10375101083,0.0,1.10375101083
 03/23  08:00:00,142.499767058,3.46788787654,0.0,20.3726384899,48.2474882111,70.4033123869,2.1891518659,0.0,2.1891518659
 03/23  09:00:00,124.973913898,3.42831069103,0.0,11.2349339432,48.2474882111,62.0547409583,2.18941704498,0.0,2.18941704498
 03/23  10:00:00,117.816400623,3.42831069103,0.1438656959,5.86014837944,48.2474882111,60.1281475517,3.27459879087,0.0,3.27459879087
 03/23  11:00:00,120.630110809,3.42831069103,3.26639182241,3.62473903219,48.2474882111,62.0547409583,2.19026768747,0.0,2.19026768747
 03/23  12:00:00,125.422272319,3.5082280329,9.15029797227,2.99742555776,48.2474882111,61.5103924513,4.36314287793,0.0,4.36314287793
 03/23  13:00:00,131.398006816,3.64071349928,14.8980797992,0.943049748068,48.2474882111,63.6602354638,3.27695423185,0.0,3.27695423185
 03/23  14:00:00,130.667807929,3.51192938515,18.6027106297,0.169092057567,48.2474882111,60.1281475517,2.18906197926,0.0,2.18906197926
 03/23  15:00:00,134.076640839,3.51716982871,22.1753951538,0.0,48.2474882111,60.1281475517,2.18888544107,0.0,2.18888544107
 03/23  16:00:00,140.466966378,3.57704898772,25.6159514233,0.0,48.2474882111,63.0180376616,2.19003605658,0.0,2.19003605658
 03/23  17:00:00,132.164130448,3.64400153495,28.1910765986,0.0,37.5258241642,62.7947880557,2.18879918272,0.0,2.18879918272
 03/23  18:00:00,92.3032938286,3.42831069103,25.5423394828,0.501864489489,26.8041601173,36.0181789539,2.17826159802,0.0,2.17826159802
 03/23  19:00:00,89.1765658538,3.42831069103,17.6492779854,2.90232255418,26.8041601173,33.4493877451,1.11295239127,0.0,1.11295239127
 03/23  20:00:00,82.9556393075,3.42831069103,13.2221020219,7.32173470847,16.0824960704,28.0885557216,1.10372872433,0.0,1.10372872433
 03/23  21:00:00,82.2744486957,3.42831069103,12.4322736238,8.71476809919,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309977033,0.0,1.10309977033
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304350118,0.0,1.10304350118
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304191299,0.0,1.10304191299
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304054099,0.0,1.10304054099
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317723732,0.0,1.10317723732
 03/24  06:00:00,77.4153290329,3.42831069103,0.0,32.3704181305,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,89.0935572565,3.42831069103,0.0,29.4905207687,16.0824960704,32.6817896323,1.10381692623,0.0,1.10381692623
 03/24  08:00:00,132.059509348,3.51601092561,0.0,9.88425773009,48.2474882111,70.4033123869,2.18919749652,0.0,2.18919749652
 03/24  09:00:00,119.729582129,3.42849748951,0.0,5.99041537573,48.2474882111,62.0547409583,3.27421619615,0.0,3.27421619615
 03/24  10:00:00,116.063425924,3.4284164984,0.0,4.25093356898,48.2474882111,60.1281475517,2.18978517269,0.0,2.18978517269
 03/24  11:00:00,117.126490578,3.47896865435,0.150028036442,3.18682462357,48.2474882111,62.0547409583,3.27548139538,0.0,3.27548139538
 03/24  12:00:00,118.300696045,3.84901649927,1.56876402342,3.11659476564,48.2474882111,61.5103924513,3.27706423182,0.0,3.27706423182
 03/24  13:00:00,122.081180384,4.28050724096,4.45038950979,1.43411986388,48.2474882111,63.6602354638,3.27710777456,0.0,3.27710777456
 03/24  14:00:00,119.531398782,4.3077260152,6.11096047327,0.728636436345,48.2474882111,60.1281475517,2.18915514913,0.0,2.18915514913
 03/24  15:00:00,119.423932047,4.21739537008,6.82246082047,0.0,48.2474882111,60.1281475517,2.18913963295,0.0,2.18913963295
 03/24  16:00:00,123.290464853,4.0985030193,7.91799586667,0.0,48.2474882111,63.0180376616,2.19010350751,0.0,2.19010350751
 03/24  17:00:00,112.638418928,4.03117476373,8.27819185011,0.0,37.5258241642,62.7947880557,2.18887603923,0.0,2.18887603923
 03/24  18:00:00,73.82198591,3.56695641318,6.87175164458,0.552498687019,26.8041601173,36.0181789539,2.18774670589,0.0,2.18774670589
 03/24  19:00:00,72.3931109838,3.42876453261,2.04328958202,1.72440224607,26.8041601173,33.4493877451,1.10359984536,0.0,1.10359984536
 03/24  20:00:00,68.4842969733,3.42831069103,0.0,6.07249439616,16.0824960704,28.0885557216,1.10362298553,0.0,1.10362298553
 03/24  21:00:00,72.3978555642,3.42831069103,0.0,11.2704485915,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314097168,0.0,1.10314097168
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303613566,0.0,1.10303613566
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303352604,0.0,1.10303352604
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304396649,0.0,1.10304396649
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319206539,0.0,1.10319206539
 03/25  06:00:00,82.9263246977,3.42831069103,0.0,37.8814137953,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,77.5274332339,3.42831069103,0.0,34.746939914,5.36083202345,26.5809105114,1.10333319265,0.0,1.10333319265
 03/25  08:00:00,87.3061973137,3.42831069103,0.0,25.7657416787,26.8041601173,31.2995447326,1.10357436528,0.0,1.10357436528
 03/25  09:00:00,85.5482919135,3.42831069103,0.0,21.7601439708,26.8041601173,33.5472370403,1.10385302744,0.0,1.10385302744
 03/25  10:00:00,80.3090823678,3.42831069103,0.943017404741,16.5412137237,26.8041601173,32.583940337,2.18753727568,0.0,2.18753727568
 03/25  11:00:00,83.6506551183,3.42831069103,9.9428973372,8.63521423397,26.8041601173,34.8316326447,1.1040403705,0.0,1.1040403705
 03/25  12:00:00,85.9820443792,3.42831069103,16.2373458643,5.95655057224,26.8041601173,33.5472370403,1.10393016298,0.0,1.10393016298
 03/25  13:00:00,86.5988305626,3.50542803823,20.9646058739,4.33775060751,26.8041601173,30.9784458315,1.1038178257,0.0,1.1038178257
 03/25  14:00:00,63.1856913156,3.6000378744,24.6158630712,5.58839894989,8.04124803518,21.3317032909,2.18731833296,0.0,2.18731833296
 03/25  15:00:00,62.5797644867,3.6290405305,26.2437703136,4.60995782683,8.04124803518,20.0473076865,0.02,0.0,0.02
 03/25  16:00:00,63.2082357765,3.47810215913,27.395937044,3.91610185651,8.04124803518,20.3684065876,1.10351029324,0.0,1.10351029324
 03/25  17:00:00,57.6378819895,3.42831069103,28.2846764374,5.22694927829,2.68041601173,18.0090894769,1.10331665672,0.0,1.10331665672
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315141231,0.0,1.10315141231
 03/25  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315124839,0.0,1.10315124839
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325282077,0.0,1.10325282077
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030440943,0.0,1.1030440943
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298788499,0.0,1.10298788499
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298871181,0.0,1.10298871181
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305668055,0.0,1.10305668055
 03/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298875867,0.0,1.10298875867
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298627308,0.0,1.10298627308
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309387348,0.0,1.10309387348
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103158686,0.0,1.103158686
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302570246,0.0,1.10302570246
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298882324,0.0,1.10298882324
 03/26  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298630261,0.0,1.10298630261
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029888716,0.0,1.1029888716
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285330423,0.0,1.10285330423
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304143137,0.0,1.10304143137
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303989712,0.0,1.10303989712
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,142.06984913,3.42831069103,0.0,97.024938228,5.36083202345,21.4433280938,1.1031538294,0.0,1.1031538294
 03/27  07:00:00,132.216709724,3.42831069103,0.0,72.6136732361,16.0824960704,32.6817896323,41.429871188,40.3261500397,1.10372114827
 03/27  08:00:00,157.477804144,3.42831069103,0.0,35.3902527608,48.2474882111,70.4033123869,26.61474992,24.4255536748,2.18919624512
 03/27  09:00:00,135.775254211,3.42831069103,0.0,22.0362742561,48.2474882111,62.0547409583,5.69848360864,3.50884335912,2.18964024952
 03/27  10:00:00,124.475288716,3.42831069103,0.0,12.6629021682,48.2474882111,60.1281475517,2.18951700487,0.0,2.18951700487
 03/27  11:00:00,121.651458248,3.42831069103,0.0,7.91247829345,48.2474882111,62.0547409583,3.27571178664,0.0,3.27571178664
 03/27  12:00:00,122.053527456,3.45393550055,0.935725663537,7.89754553526,48.2474882111,61.5103924513,3.27731134038,0.0,3.27731134038
 03/27  13:00:00,124.470227698,3.66488031341,3.90285700261,4.98632661323,48.2474882111,63.6602354638,3.27735302563,0.0,3.27735302563
 03/27  14:00:00,122.049952332,3.78867995223,6.88381061253,2.99338591025,48.2474882111,60.1281475517,3.27410420446,0.0,3.27410420446
 03/27  15:00:00,120.847201099,3.69523430648,8.48051501188,0.287375924087,48.2474882111,60.1281475517,2.18877000591,0.0,2.18877000591
 03/27  16:00:00,124.242140304,3.5627716862,9.36971244056,0.035690210671,48.2474882111,63.0180376616,2.1900981103,0.0,2.1900981103
 03/27  17:00:00,113.797159202,3.60379608163,9.26895596993,0.595354836892,37.5258241642,62.7947880557,2.1884115916,0.0,2.1884115916
 03/27  18:00:00,77.1362011007,3.42831069103,8.43782038453,2.4392908599,26.8041601173,36.0181789539,1.10388317743,0.0,1.10388317743
 03/27  19:00:00,78.1832567253,3.42831069103,5.73874451075,3.81954690035,26.8041601173,33.4493877451,1.10360748601,0.0,1.10360748601
 03/27  20:00:00,75.5100203712,3.42831069103,2.64513198363,10.4530858104,16.0824960704,28.0885557216,1.10372141545,0.0,1.10372141545
 03/27  21:00:00,77.5381734216,3.42831069103,0.628307735056,15.7824587137,16.0824960704,26.8041601173,1.1032071362,0.0,1.1032071362
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303847247,0.0,1.10303847247
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303596603,0.0,1.10303596603
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303295733,0.0,1.10303295733
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310692755,0.0,1.10310692755
 03/28  06:00:00,88.6274804441,3.42831069103,0.0,43.5825695417,5.36083202345,21.4433280938,1.103142747,0.0,1.103142747
 03/28  07:00:00,94.0311191048,3.42831069103,0.0,36.8954159504,16.0824960704,32.6817896323,1.10377294091,0.0,1.10377294091
 03/28  08:00:00,140.068140762,3.46319094049,0.0,17.945709129,48.2474882111,70.4033123869,2.18941967889,0.0,2.18941967889
 03/28  09:00:00,126.766901696,3.42831069103,0.0,13.0279217416,48.2474882111,62.0547409583,2.18937821636,0.0,2.18937821636
 03/28  10:00:00,121.673239904,3.42831069103,0.219041611329,9.64181174492,48.2474882111,60.1281475517,2.18961070098,0.0,2.18961070098
 03/28  11:00:00,122.626421694,3.42831069103,2.76969509958,6.11774663952,48.2474882111,62.0547409583,3.27531299974,0.0,3.27531299974
 03/28  12:00:00,124.943239841,3.462172341,7.25080493362,4.46394180997,48.2474882111,61.5103924513,3.27722378622,0.0,3.27722378622
 03/28  13:00:00,122.853023648,3.48852793971,5.79274922937,1.65558270981,48.2474882111,63.6602354638,3.27687192441,0.0,3.27687192441
 03/28  14:00:00,116.661106815,3.42831069103,3.15517938829,1.69354087906,48.2474882111,60.1281475517,2.18963873558,0.0,2.18963873558
 03/28  15:00:00,116.250263342,3.42831069103,2.00386255973,2.4340142341,48.2474882111,60.1281475517,2.18908006351,0.0,2.18908006351
 03/28  16:00:00,119.041504861,3.498388143,1.12341112643,3.14573962465,48.2474882111,63.0180376616,3.27498743452,0.0,3.27498743452
 03/28  17:00:00,110.443581631,3.58523753079,1.20752230745,5.32176947888,37.5258241642,62.7947880557,2.1882656944,0.0,2.1882656944
 03/28  18:00:00,75.6442618796,3.42831069103,0.0799715564737,9.30520046685,26.8041601173,36.0181789539,1.10391093386,0.0,1.10391093386
 03/28  19:00:00,81.2836463432,3.42831069103,0.0,12.658681029,26.8041601173,33.4493877451,1.103566408,0.0,1.103566408
 03/28  20:00:00,82.5235803112,3.42831069103,0.0,20.111777734,16.0824960704,28.0885557216,1.10372113875,0.0,1.10372113875
 03/28  21:00:00,84.8847262508,3.42831069103,0.0,23.757319278,16.0824960704,26.8041601173,1.10318714675,0.0,1.10318714675
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303351714,0.0,1.10303351714
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304175406,0.0,1.10304175406
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304105901,0.0,1.10304105901
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318189867,0.0,1.10318189867
 03/29  06:00:00,96.2495133303,3.42831069103,0.0,51.2046024279,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,101.97830922,3.42831069103,0.0,44.8426060658,16.0824960704,32.6817896323,2.18726430036,0.0,2.18726430036
 03/29  08:00:00,149.118184479,3.45345874413,0.0,27.0054850426,48.2474882111,70.4033123869,2.35644449808,0.167376448556,2.18906804953
 03/29  09:00:00,137.450067226,3.42831069103,0.0,23.7110872713,48.2474882111,62.0547409583,2.38161030266,0.191930785799,2.18967951687
 03/29  10:00:00,132.574595779,3.42831069103,0.0,20.7622092311,48.2474882111,60.1281475517,2.18957074167,0.0,2.18957074167
 03/29  11:00:00,131.644932943,3.42831069103,0.0,17.9059529883,48.2474882111,62.0547409583,3.2755347185,0.0,3.2755347185
 03/29  12:00:00,133.932590655,3.43823245758,0.0,20.7280374409,48.2474882111,61.5103924513,3.52240466601,0.244815958071,3.27758870794
 03/29  13:00:00,130.351782637,3.46131718948,0.0,14.9743016786,48.2474882111,63.6602354638,3.35474660738,0.0776386253204,3.27710798206
 03/29  14:00:00,125.661117744,3.42831069103,0.0,13.8487311962,48.2474882111,60.1281475517,2.92191196133,0.732494506955,2.18941745438
 03/29  15:00:00,124.086659404,3.42831069103,0.0,12.2742728563,48.2474882111,60.1281475517,6.2840644357,4.0948474465,2.1892169892
 03/29  16:00:00,129.815420869,3.46289256937,0.0,15.0785623324,48.2474882111,63.0180376616,9.81348523137,6.53817140219,3.27531382918
 03/29  17:00:00,122.996230505,3.54811513804,0.0,19.1190630534,37.5258241642,62.7947880557,7.38067555659,6.27644705477,1.10422850182
 03/29  18:00:00,94.7232681074,3.42831069103,0.0,28.4641782511,26.8041601173,36.0181789539,13.4790155892,11.2910963474,2.18791924178
 03/29  19:00:00,101.626614933,3.42831069103,0.0,33.0016496193,26.8041601173,33.4493877451,14.9104694434,13.8069550404,1.10351440304
 03/29  20:00:00,102.891885415,3.42831069103,0.0,40.4800828379,16.0824960704,28.0885557216,16.1824454473,15.0787679512,1.10367749607
 03/29  21:00:00,104.88537364,3.42831069103,0.0,43.7579666674,16.0824960704,26.8041601173,11.4311162403,10.3279432028,1.10317303748
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303242016,0.0,1.10303242016
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304104137,0.0,1.10304104137
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304003833,0.0,1.10304003833
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320920571,0.0,1.10320920571
 03/30  06:00:00,128.572494956,3.42831069103,0.0,83.5275840538,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,121.634396119,3.42831069103,0.0,64.4986929643,16.0824960704,32.6817896323,16.7096740896,15.6059953843,1.10367870531
 03/30  08:00:00,155.006871878,3.43385069323,0.0,32.9137804929,48.2474882111,70.4033123869,14.5819258243,12.3929754655,2.18895035876
 03/30  09:00:00,135.522280395,3.42831069103,0.0,21.7833004401,48.2474882111,62.0547409583,11.0178777623,7.74364542342,3.27423233885
 03/30  10:00:00,126.72317648,3.42831069103,0.0,14.9107899324,48.2474882111,60.1281475517,4.080973991,1.89121044901,2.18976354199
 03/30  11:00:00,124.056165484,3.42831069103,0.0,10.3171855297,48.2474882111,62.0547409583,2.19031280725,0.0,2.19031280725
 03/30  12:00:00,124.404763337,3.43939537235,0.0,11.1990472077,48.2474882111,61.5103924513,4.36247043122,0.0,4.36247043122
 03/30  13:00:00,122.986263228,3.58689534403,0.0,7.48320411458,48.2474882111,63.6602354638,3.27679308441,0.0,3.27679308441
 03/30  14:00:00,117.562902211,3.61758742562,0.0,5.56123892805,48.2474882111,60.1281475517,2.18893474234,0.0,2.18893474234
 03/30  15:00:00,113.844852443,3.50191928735,0.0,1.95885729888,48.2474882111,60.1281475517,2.18899488255,0.0,2.18899488255
 03/30  16:00:00,115.955438263,3.5034190091,0.0,1.17805328716,48.2474882111,63.0180376616,2.1901652757,0.0,2.1901652757
 03/30  17:00:00,106.259163711,3.59381066287,0.0,2.33630073394,37.5258241642,62.7947880557,2.18876590393,0.0,2.18876590393
 03/30  18:00:00,71.5462391363,3.42831069103,0.0,5.28714928002,26.8041601173,36.0181789539,1.10392159252,0.0,1.10392159252
 03/30  19:00:00,75.5140415018,3.42831069103,0.0,9.35640952096,26.8041601173,33.4493877451,1.10365908173,0.0,1.10365908173
 03/30  20:00:00,85.0575929119,3.42831069103,0.0,22.6457903347,16.0824960704,28.0885557216,2.31560524371,0.128419205832,2.18718603787
 03/30  21:00:00,91.2533386835,3.42831069103,0.0,30.1259317108,16.0824960704,26.8041601173,5.11962069837,5.09962069837,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303923572,0.0,1.10303923572
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030359403,0.0,1.1030359403
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030322107,0.0,1.1030322107
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304049142,0.0,1.10304049142
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  06:00:00,130.829211245,3.42831069103,0.0,85.7843003428,5.36083202345,21.4433280938,1.10315490887,0.0,1.10315490887
 03/31  07:00:00,121.394796019,3.42831069103,0.0,64.2590928647,16.0824960704,32.6817896323,26.3977300274,25.2939390859,1.10379094159
 03/31  08:00:00,151.26500801,3.44526991029,0.0,29.1604974073,48.2474882111,70.4033123869,16.5837066334,14.3944319032,2.18927473018
 03/31  09:00:00,134.698914219,3.42831069103,0.0,20.9599342643,48.2474882111,62.0547409583,5.96671345774,3.77729271357,2.18942074417
 03/31  10:00:00,124.957702126,3.42831069103,0.0,13.1453155779,48.2474882111,60.1281475517,3.35204736072,0.0777985150635,3.27424884565
 03/31  11:00:00,122.635432129,3.42831069103,0.0,8.89645217485,48.2474882111,62.0547409583,2.19053818901,0.0,2.19053818901
 03/31  12:00:00,122.973370961,3.48380712396,0.0,9.72324308087,48.2474882111,61.5103924513,3.27728900876,0.0,3.27728900876
 03/31  13:00:00,122.199866112,3.73546107427,0.0,6.54824126915,48.2474882111,63.6602354638,3.27726470017,0.0,3.27726470017
 03/31  14:00:00,117.2657495,3.78921284385,0.0,5.09246079897,48.2474882111,60.1281475517,3.2739873067,0.0,3.2739873067
 03/31  15:00:00,113.101623973,3.7153111473,0.0,1.00223696903,48.2474882111,60.1281475517,1.10463920477,0.0,1.10463920477
 03/31  16:00:00,115.354398985,3.59193077055,0.0,0.488502247225,48.2474882111,63.0180376616,3.27498114714,0.0,3.27498114714
 03/31  17:00:00,105.668380699,3.72698310043,0.0,1.61234528474,37.5258241642,62.7947880557,2.18826084324,0.0,2.18826084324
 03/31  18:00:00,69.9693715247,3.52940240054,0.0,3.60918995894,26.8041601173,36.0181789539,1.10380547847,0.0,1.10380547847
 03/31  19:00:00,72.201847661,3.42897786479,0.0,6.04354850646,26.8041601173,33.4493877451,1.10359118395,0.0,1.10359118395
 03/31  20:00:00,76.2032535654,3.42831069103,0.0,13.7914509882,16.0824960704,28.0885557216,1.10364219145,0.0,1.10364219145
 03/31  21:00:00,82.7612917272,3.42831069103,0.0,21.6338847545,16.0824960704,26.8041601173,1.1031759928,0.0,1.1031759928
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303038503,0.0,1.10303038503
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303953371,0.0,1.10303953371
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303794745,0.0,1.10303794745
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320294533,0.0,1.10320294533
 04/01  06:00:00,116.772410345,3.42831069103,0.0,71.7274994429,5.36083202345,21.4433280938,1.10312849267,0.0,1.10312849267
 04/01  07:00:00,99.4983592642,3.42831069103,0.0,59.1851992775,5.36083202345,26.5809105114,18.2285147477,18.2085147477,0.02
 04/01  08:00:00,97.6181072485,3.42831069103,0.0,36.0776516135,26.8041601173,31.2995447326,9.55950114943,8.45594248766,1.10355866177
 04/01  09:00:00,91.5091200766,3.42831069103,0.0,27.7209721339,26.8041601173,33.5472370403,2.3826491331,0.194894381758,2.18775475135
 04/01  10:00:00,81.8635808568,3.42831069103,0.0,19.0387296174,26.8041601173,32.583940337,1.10376991702,0.0,1.10376991702
 04/01  11:00:00,78.4995839334,3.42831069103,0.0,13.4270403863,26.8041601173,34.8316326447,1.10388181055,0.0,1.10388181055
 04/01  12:00:00,76.5426271748,3.43052958845,1.61886444562,11.133395889,26.8041601173,33.5472370403,2.18762009387,0.0,2.18762009387
 04/01  13:00:00,74.2816627412,3.51471086795,4.24147092236,8.73443490795,26.8041601173,30.9784458315,1.10371832914,0.0,1.10371832914
 04/01  14:00:00,53.5778120192,3.51906743108,5.1473578401,15.5299953279,8.04124803518,21.3317032909,1.10357365076,0.0,1.10357365076
 04/01  15:00:00,50.3401302022,3.46217447695,6.34623103229,12.4347288772,8.04124803518,20.0473076865,1.10343598096,0.0,1.10343598096
 04/01  16:00:00,48.9543197639,3.42831069103,7.21037112354,9.89754323244,8.04124803518,20.3684065876,1.1034505251,0.0,1.1034505251
 04/01  17:00:00,43.4494918267,3.42831069103,6.62253175231,12.7007038006,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319372341,0.0,1.10319372341
 04/01  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315069433,0.0,1.10315069433
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323374932,0.0,1.10323374932
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303553013,0.0,1.10303553013
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298435279,0.0,1.10298435279
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298437849,0.0,1.10298437849
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312339181,0.0,1.10312339181
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298369267,0.0,1.10298369267
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298478435,0.0,1.10298478435
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308200225,0.0,1.10308200225
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032454539,0.0,1.1032454539
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298318067,0.0,1.10298318067
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298523212,0.0,1.10298523212
 04/02  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029856055,0.0,1.1029856055
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299436285,0.0,1.10299436285
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298547277,0.0,1.10298547277
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303839615,0.0,1.10303839615
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303674898,0.0,1.10303674898
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,105.757622294,3.42831069103,4.00518119628,56.7075301955,5.36083202345,21.4433280938,1.10314379962,0.0,1.10314379962
 04/03  07:00:00,104.554252282,3.42831069103,4.00640826005,45.8794742007,16.0824960704,32.6817896323,1.10375717597,0.0,1.10375717597
 04/03  08:00:00,145.917613244,3.42831069103,4.00472397821,19.8253378825,48.2474882111,70.4033123869,2.18922593296,0.0,2.18922593296
 04/03  09:00:00,134.457430817,3.42831069103,7.48616768018,13.2322831825,48.2474882111,62.0547409583,2.18960666416,0.0,2.18960666416
 04/03  10:00:00,132.109473489,3.42831069103,11.9511531235,8.34593381766,48.2474882111,60.1281475517,2.18944120641,0.0,2.18944120641
 04/03  11:00:00,132.30758757,3.42831069103,12.6602228238,5.90838479159,48.2474882111,62.0547409583,3.27548871327,0.0,3.27548871327
 04/03  12:00:00,132.390567254,3.42831069103,12.0612373536,7.13469845312,48.2474882111,61.5103924513,3.27662995176,0.0,3.27662995176
 04/03  13:00:00,132.040008727,3.42875895734,13.2033522207,3.49173378015,48.2474882111,63.6602354638,3.27684129857,0.0,3.27684129857
 04/03  14:00:00,128.789043549,3.42831069103,15.4083703462,1.56828665485,48.2474882111,60.1281475517,2.1895864447,0.0,2.1895864447
 04/03  15:00:00,129.153774724,3.42831069103,16.4067502277,0.934637947976,48.2474882111,60.1281475517,2.18899579601,0.0,2.18899579601
 04/03  16:00:00,132.307567268,3.45356377256,16.881424299,0.698613229967,48.2474882111,63.0180376616,3.27476432283,0.0,3.27476432283
 04/03  17:00:00,124.062296489,3.54047193334,17.4843880035,2.70838423779,37.5258241642,62.7947880557,1.10414275432,0.0,1.10414275432
 04/03  18:00:00,87.0870159686,3.42831069103,14.0438088069,6.78411730541,26.8041601173,36.0181789539,2.18796730986,0.0,2.18796730986
 04/03  19:00:00,87.5325279839,3.42831069103,12.0679622928,9.30693371034,26.8041601173,33.4493877451,1.10359515446,0.0,1.10359515446
 04/03  20:00:00,87.6180277625,3.42831069103,10.4870045621,14.7192206233,16.0824960704,28.0885557216,1.10362552478,0.0,1.10362552478
 04/03  21:00:00,88.0567849623,3.42831069103,7.6114365366,19.317941453,16.0824960704,26.8041601173,1.10317339016,0.0,1.10317339016
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303531021,0.0,1.10303531021
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303117623,0.0,1.10303117623
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303795242,0.0,1.10303795242
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319950517,0.0,1.10319950517
 04/04  06:00:00,83.3094274805,3.42831069103,0.0,38.2645165781,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,87.9798874903,3.42831069103,0.0,33.3115176692,16.0824960704,32.6817896323,1.10373081067,0.0,1.10373081067
 04/04  08:00:00,136.579706579,3.45584888113,0.0,14.4646170063,48.2474882111,70.4033123869,2.18883913017,0.0,2.18883913017
 04/04  09:00:00,123.22101431,3.42831069103,0.511598357425,8.97043599825,48.2474882111,62.0547409583,3.27396562006,0.0,3.27396562006
 04/04  10:00:00,120.764001285,3.42831069103,4.41254320301,4.5390715339,48.2474882111,60.1281475517,2.18975093485,0.0,2.18975093485
 04/04  11:00:00,124.382495369,3.42831069103,7.72271707851,2.92079833575,48.2474882111,62.0547409583,2.19025591859,0.0,2.19025591859
 04/04  12:00:00,125.50646583,3.47765809805,9.45645080688,2.80603616814,48.2474882111,61.5103924513,4.36282876268,0.0,4.36282876268
 04/04  13:00:00,126.237622135,3.58839781917,9.83324043577,0.899820110668,48.2474882111,63.6602354638,3.27651431614,0.0,3.27651431614
 04/04  14:00:00,121.681967961,3.43223899579,9.48049576562,0.385157342402,48.2474882111,60.1281475517,2.18921419448,0.0,2.18921419448
 04/04  15:00:00,121.157488491,3.4447037838,9.32870885024,0.0,48.2474882111,60.1281475517,2.18902956579,0.0,2.18902956579
 04/04  16:00:00,123.878680832,3.54678019945,9.05793466533,0.0,48.2474882111,63.0180376616,2.1902980973,0.0,2.1902980973
 04/04  17:00:00,111.051867358,3.63121946366,6.95478075193,0.136814828439,37.5258241642,62.7947880557,2.18834650233,0.0,2.18834650233
 04/04  18:00:00,73.4433777458,3.42831069103,5.17854489647,2.00574299303,26.8041601173,36.0181789539,1.10377602108,0.0,1.10377602108
 04/04  19:00:00,73.4683978328,3.42831069103,3.61578851815,3.69497733379,26.8041601173,33.4493877451,1.10353088871,0.0,1.10353088871
 04/04  20:00:00,74.0343327539,3.42831069103,0.0594657585153,11.5630644182,16.0824960704,28.0885557216,1.10361878376,0.0,1.10361878376
 04/04  21:00:00,79.6507268573,3.42831069103,0.0,18.5233198845,16.0824960704,26.8041601173,1.10322625341,0.0,1.10322625341
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302808494,0.0,1.10302808494
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303696309,0.0,1.10303696309
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303420075,0.0,1.10303420075
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310818317,0.0,1.10310818317
 04/05  06:00:00,107.36318761,3.42831069103,0.0,62.3182767071,5.36083202345,21.4433280938,1.10313921775,0.0,1.10313921775
 04/05  07:00:00,102.252954387,3.42831069103,0.0,47.5845845655,16.0824960704,32.6817896323,14.111742831,13.0079907838,1.10375204729
 04/05  08:00:00,141.917326822,3.47629991139,0.0,19.7817862189,48.2474882111,70.4033123869,5.03169906427,2.84236962092,2.18932944335
 04/05  09:00:00,126.637461585,3.4283658689,0.0,12.8984264522,48.2474882111,62.0547409583,2.18953272453,0.0,2.18953272453
 04/05  10:00:00,119.283243435,3.43056611283,0.0,7.46860146544,48.2474882111,60.1281475517,2.18969736696,0.0,2.18969736696
 04/05  11:00:00,118.826252037,3.42831069103,0.0,5.08727208243,48.2474882111,62.0547409583,3.27560546687,0.0,3.27560546687
 04/05  12:00:00,119.018532612,3.49918657977,0.878524456544,4.87450081963,48.2474882111,61.5103924513,3.27751686991,0.0,3.27751686991
 04/05  13:00:00,123.167560044,3.70718250867,4.67606352364,2.8681502426,48.2474882111,63.6602354638,3.27736657714,0.0,3.27736657714
 04/05  14:00:00,120.926162084,3.70400679967,7.11416490851,1.72391451927,48.2474882111,60.1281475517,2.18926828616,0.0,2.18926828616
 04/05  15:00:00,121.185876934,3.65159173436,9.118513606,0.0316957371368,48.2474882111,60.1281475517,2.18902390285,0.0,2.18902390285
 04/05  16:00:00,124.042386737,3.59094686059,9.17747390957,0.0,48.2474882111,63.0180376616,2.19005993494,0.0,2.19005993494
 04/05  17:00:00,112.663328073,3.7047560294,8.6185744049,0.0109453248063,37.5258241642,62.7947880557,2.18877103038,0.0,2.18877103038
 04/05  18:00:00,75.1851016419,3.4912942201,7.74364027585,1.11938798068,26.8041601173,36.0181789539,1.10386112387,0.0,1.10386112387
 04/05  19:00:00,71.8986626529,3.42831069103,3.00210264955,2.73892802255,26.8041601173,33.4493877451,2.18734547784,0.0,2.18734547784
 04/05  20:00:00,69.7847010826,3.42831069103,0.0,7.3728985055,16.0824960704,28.0885557216,1.10365704901,0.0,1.10365704901
 04/05  21:00:00,75.2975890552,3.42831069103,0.0,14.1701820825,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307690637,0.0,1.10307690637
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030341213,0.0,1.1030341213
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302946016,0.0,1.10302946016
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303649132,0.0,1.10303649132
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,103.545854917,3.42831069103,0.0,58.5009440147,5.36083202345,21.4433280938,1.10317866418,0.0,1.10317866418
 04/06  07:00:00,98.3132141776,3.42831069103,0.0,43.6448443565,16.0824960704,32.6817896323,12.2806255524,11.1769608088,1.10366474355
 04/06  08:00:00,138.59099267,3.4956322548,0.0,16.4361197227,48.2474882111,70.4033123869,3.26397861391,1.07467816829,2.18930044561
 04/06  09:00:00,123.3392621,3.48656806819,0.0,9.54202476878,48.2474882111,62.0547409583,2.18938757516,0.0,2.18938757516
 04/06  10:00:00,122.570191108,3.51637345368,5.34818087597,5.32156092097,48.2474882111,60.1281475517,2.18951123959,0.0,2.18951123959
 04/06  11:00:00,129.649666753,3.44849416624,12.5610111138,3.32949220981,48.2474882111,62.0547409583,3.27554447054,0.0,3.27554447054
 04/06  12:00:00,134.252833196,3.65046829097,18.0056771134,2.8303670349,48.2474882111,61.5103924513,3.27694654651,0.0,3.27694654651
 04/06  13:00:00,140.307783973,4.04017461159,23.537745296,0.813700296502,48.2474882111,63.6602354638,3.27678462038,0.0,3.27678462038
 04/06  14:00:00,141.603134864,4.08088478867,29.0724297517,0.0657444664818,48.2474882111,60.1281475517,2.18953255503,0.0,2.18953255503
 04/06  15:00:00,143.707937245,4.00903205176,31.3148293364,0.0,48.2474882111,60.1281475517,2.18908470119,0.0,2.18908470119
 04/06  16:00:00,148.782984983,4.09504101511,33.4139780007,0.0,48.2474882111,63.0180376616,3.27525921476,0.0,3.27525921476
 04/06  17:00:00,139.793840588,4.29408064768,35.1707076267,0.0,37.5258241642,62.7947880557,1.10408768471,0.0,1.10408768471
 04/06  18:00:00,98.1045513568,3.83028634294,31.4434858486,0.0,26.8041601173,36.0181789539,2.18781179262,0.0,2.18781179262
 04/06  19:00:00,89.4518866793,3.54649751768,23.0228066566,0.153261215241,26.8041601173,33.4493877451,1.10354094457,0.0,1.10354094457
 04/06  20:00:00,79.7123060068,3.42831069103,16.1824210108,1.1180824189,16.0824960704,28.0885557216,1.10369340098,0.0,1.10369340098
 04/06  21:00:00,77.9889810324,3.42831069103,14.2373099736,2.62426408605,16.0824960704,26.8041601173,1.10317949327,0.0,1.10317949327
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303232695,0.0,1.10303232695
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302708474,0.0,1.10302708474
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303530401,0.0,1.10303530401
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319829812,0.0,1.10319829812
 04/07  06:00:00,69.1351449251,3.45134219442,0.0,24.0672025193,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,76.6116186992,3.42831069103,0.0,21.9432488781,16.0824960704,32.6817896323,1.1036479024,0.0,1.1036479024
 04/07  08:00:00,129.298744238,3.53090707546,0.0,7.10859647068,48.2474882111,70.4033123869,2.18897395124,0.0,2.18897395124
 04/07  09:00:00,121.059156986,3.42831069103,3.56314583465,3.75703119672,48.2474882111,62.0547409583,2.18938392364,0.0,2.18938392364
 04/07  10:00:00,122.666087241,3.42831069103,9.24408636181,1.60961433102,48.2474882111,60.1281475517,3.27434063269,0.0,3.27434063269
 04/07  11:00:00,126.977836931,3.44646864705,12.3597988613,0.860900158979,48.2474882111,62.0547409583,2.19032972721,0.0,2.19032972721
 04/07  12:00:00,128.266943419,3.51753041049,14.4536548525,0.529437399888,48.2474882111,61.5103924513,3.2771373097,0.0,3.2771373097
 04/07  13:00:00,131.342889808,3.54822576985,15.8785002695,0.0,48.2474882111,63.6602354638,3.27727934818,0.0,3.27727934818
 04/07  14:00:00,127.453334201,3.46868654185,15.6005718024,0.0,48.2474882111,60.1281475517,3.27397191911,0.0,3.27397191911
 04/07  15:00:00,127.915546958,3.47944679687,16.0520243042,0.0,48.2474882111,60.1281475517,1.10459073479,0.0,1.10459073479
 04/07  16:00:00,131.516656703,3.57943343165,16.6632573045,0.0,48.2474882111,63.0180376616,3.27505794958,0.0,3.27505794958
 04/07  17:00:00,120.027652385,3.67685053275,16.021749538,0.0,37.5258241642,62.7947880557,2.18811584714,0.0,2.18811584714
 04/07  18:00:00,80.2153140867,3.42831069103,13.2174186257,0.738805604636,26.8041601173,36.0181789539,1.10389102495,0.0,1.10389102495
 04/07  19:00:00,78.157854223,3.42831069103,9.27458324419,2.72563899799,26.8041601173,33.4493877451,1.10354196994,0.0,1.10354196994
 04/07  20:00:00,73.9267004829,3.42831069103,3.81381733592,7.70108056979,16.0824960704,28.0885557216,1.10368001318,0.0,1.10368001318
 04/07  21:00:00,72.2864725977,3.42831069103,0.0761148083412,11.0829508166,16.0824960704,26.8041601173,1.10320000878,0.0,1.10320000878
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303224372,0.0,1.10303224372
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302697658,0.0,1.10302697658
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303469875,0.0,1.10303469875
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317851539,0.0,1.10317851539
 04/08  06:00:00,86.4401398332,3.42831069103,0.0,41.3952289308,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/08  07:00:00,72.1665276853,3.42831069103,0.0,34.320701032,5.36083202345,26.5809105114,1.10333369908,0.0,1.10333369908
 04/08  08:00:00,81.2356977471,3.42831069103,0.0,19.6952421121,26.8041601173,31.2995447326,1.10357568578,0.0,1.10357568578
 04/08  09:00:00,78.4153381725,3.42831069103,0.0,14.6271902298,26.8041601173,33.5472370403,1.10374310739,0.0,1.10374310739
 04/08  10:00:00,72.8772176933,3.42831069103,0.213922999926,9.83844345397,26.8041601173,32.583940337,2.18751729819,0.0,2.18751729819
 04/08  11:00:00,73.8632080905,3.42831069103,1.46124644394,7.32941809941,26.8041601173,34.8316326447,1.10386614538,0.0,1.10386614538
 04/08  12:00:00,72.9023029324,3.43843714063,3.04727828625,6.05675025382,26.8041601173,33.5472370403,1.10381471105,0.0,1.10381471105
 04/08  13:00:00,71.2029879883,3.54039483157,4.68822665275,5.18332046104,26.8041601173,30.9784458315,1.10379520388,0.0,1.10379520388
 04/08  14:00:00,46.7066556698,3.50793412644,5.14725441912,8.67007570406,8.04124803518,21.3317032909,2.18723114746,0.0,2.18723114746
 04/08  15:00:00,44.2141975692,3.44452534488,5.74508288551,6.92759352303,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/08  16:00:00,44.3245932831,3.42831069103,6.23074696128,6.24744091394,8.04124803518,20.3684065876,1.10345238675,0.0,1.10345238675
 04/08  17:00:00,38.354318572,3.42950247982,5.52707533734,8.6997951721,2.68041601173,18.0090894769,1.10316953953,0.0,1.10316953953
 04/08  18:00:00,21.7766494336,1.63712098807,1.36817626928,0.0,2.68041601173,16.0824960704,1.10319860917,0.0,1.10319860917
 04/08  19:00:00,22.1345094357,0.785322664358,0.11050126185,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318793788,0.0,1.10318793788
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312049288,0.0,1.10312049288
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302558522,0.0,1.10302558522
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298082472,0.0,1.10298082472
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298016048,0.0,1.10298016048
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298201254,0.0,1.10298201254
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301665147,0.0,1.10301665147
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311590546,0.0,1.10311590546
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
