Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316890577,0.0,1.10316890577
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307682679,0.0,1.10307682679
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029812195,0.0,1.1029812195
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298174791,0.0,1.10298174791
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310553097,0.0,1.10310553097
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298120512,0.0,1.10298120512
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302987763,0.0,1.10302987763
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302430725,0.0,1.10302430725
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318292556,0.0,1.10318292556
 04/10  06:00:00,120.409687223,3.42831069103,0.0,75.3647763204,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,107.428869447,3.42831069103,0.0,55.2278329592,16.0824960704,32.6817896323,16.9567354909,14.7696649869,2.187070504
 04/10  08:00:00,143.64091793,3.42831069103,0.0,21.5533665474,48.2474882111,70.4033123869,2.50908374445,1.4044277179,1.10465602655
 04/10  09:00:00,126.676488995,3.42831069103,0.780511321228,12.1569977192,48.2474882111,62.0547409583,3.27392807534,0.0,3.27392807534
 04/10  10:00:00,124.129153573,3.42831069103,5.5750929401,6.74167408522,48.2474882111,60.1281475517,2.18965614098,0.0,2.18965614098
 04/10  11:00:00,126.11936446,3.42831069103,7.9455086983,4.43487580749,48.2474882111,62.0547409583,2.19011030477,0.0,2.19011030477
 04/10  12:00:00,127.259949721,3.43358253452,10.4498643456,3.61018208477,48.2474882111,61.5103924513,4.36280937715,0.0,4.36280937715
 04/10  13:00:00,128.660413749,3.46401975819,11.3513351714,1.92889505007,48.2474882111,63.6602354638,3.27604196491,0.0,3.27604196491
 04/10  14:00:00,123.446072837,3.42831069103,10.7907681066,0.842918182935,48.2474882111,60.1281475517,2.18887034571,0.0,2.18887034571
 04/10  15:00:00,123.272460647,3.43421429577,11.4480603514,0.00611014282167,48.2474882111,60.1281475517,1.10434312395,0.0,1.10434312395
 04/10  16:00:00,126.8663809,3.49363283929,12.0987820941,0.0,48.2474882111,63.0180376616,3.27472696018,0.0,3.27472696018
 04/10  17:00:00,115.633584792,3.58928117508,11.7152513027,0.0,37.5258241642,62.7947880557,2.18811411384,0.0,2.18811411384
 04/10  18:00:00,76.5533485692,3.42831069103,9.55546167633,0.738797036612,26.8041601173,36.0181789539,1.1038845173,0.0,1.1038845173
 04/10  19:00:00,72.2483312876,3.42831069103,6.12207657733,2.43595606275,26.8041601173,33.4493877451,1.10353355926,0.0,1.10353355926
 04/10  20:00:00,71.1424291793,3.42831069103,1.01928445981,7.71134214238,16.0824960704,28.0885557216,1.10366757158,0.0,1.10366757158
 04/10  21:00:00,76.8001320144,3.42831069103,0.0,15.6727250416,16.0824960704,26.8041601173,1.10319157348,0.0,1.10319157348
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302696901,0.0,1.10302696901
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303279471,0.0,1.10303279471
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302969272,0.0,1.10302969272
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316251216,0.0,1.10316251216
 04/11  06:00:00,95.4897653299,3.42831069103,0.0,50.4448544275,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,88.7227913808,3.42831069103,0.0,36.5217548931,16.0824960704,32.6817896323,1.10372564464,0.0,1.10372564464
 04/11  08:00:00,134.164520637,3.48190577693,0.0,12.0233741681,48.2474882111,70.4033123869,2.18842531094,0.0,2.18842531094
 04/11  09:00:00,123.174306738,3.48858281853,2.56655747702,6.80849717942,48.2474882111,62.0547409583,3.27408383098,0.0,3.27408383098
 04/11  10:00:00,125.637631875,3.5230960633,9.55183865943,4.17862129507,48.2474882111,60.1281475517,2.18952667744,0.0,2.18952667744
 04/11  11:00:00,131.645308989,3.43955737499,15.1502346927,2.74484765795,48.2474882111,62.0547409583,2.19035278584,0.0,2.19035278584
 04/11  12:00:00,135.060304439,3.5309467085,19.5216058363,2.24143113758,48.2474882111,61.5103924513,3.27699152163,0.0,3.27699152163
 04/11  13:00:00,138.157750393,3.80047426939,22.0317596143,0.409352740499,48.2474882111,63.6602354638,3.27715942803,0.0,3.27715942803
 04/11  14:00:00,135.394143282,3.77254328333,23.2375241416,0.0,48.2474882111,60.1281475517,2.18974425218,0.0,2.18974425218
 04/11  15:00:00,136.28396438,3.70630169749,24.1935868253,0.0,48.2474882111,60.1281475517,2.18910626782,0.0,2.18910626782
 04/11  16:00:00,139.742993315,3.7402000602,24.7288272878,0.0,48.2474882111,63.0180376616,3.27479388684,0.0,3.27479388684
 04/11  17:00:00,128.054843621,3.71446294501,24.0113283623,0.0,37.5258241642,62.7947880557,1.10413635184,0.0,1.10413635184
 04/11  18:00:00,88.095857356,3.42831069103,21.8367674997,0.0,26.8041601173,36.0181789539,2.18790892704,0.0,2.18790892704
 04/11  19:00:00,82.337265763,3.42831069103,18.4341205053,0.212846610138,26.8041601173,33.4493877451,1.10356420678,0.0,1.10356420678
 04/11  20:00:00,79.2675951966,3.42831069103,14.7814314305,2.0743611889,16.0824960704,28.0885557216,1.10358240874,0.0,1.10358240874
 04/11  21:00:00,75.2990439783,3.42831069103,8.52215376724,5.64948323833,16.0824960704,26.8041601173,1.10318624688,0.0,1.10318624688
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030321827,0.0,1.1030321827
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302748955,0.0,1.10302748955
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303233104,0.0,1.10303233104
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319380774,0.0,1.10319380774
 04/12  06:00:00,87.3103104648,3.42864868196,0.0,42.2650615715,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,89.2692365501,3.42831069103,0.0,37.0682000623,16.0824960704,32.6817896323,6.62012775451,5.51649463893,1.10363311558
 04/12  08:00:00,143.241053932,3.49529104769,0.0,21.0865221919,48.2474882111,70.4033123869,5.08737878465,2.8984878248,2.18889095984
 04/12  09:00:00,129.973560747,3.42831069103,0.0,16.2345807921,48.2474882111,62.0547409583,2.94202037622,0.752764316304,2.18925605991
 04/12  10:00:00,120.350302935,3.42831069103,0.0,8.53791638691,48.2474882111,60.1281475517,3.27407477573,0.0,3.27407477573
 04/12  11:00:00,118.358878077,3.43002969716,0.0,4.61817911634,48.2474882111,62.0547409583,2.19049115553,0.0,2.19049115553
 04/12  12:00:00,119.476219278,3.49159971829,0.0,6.2182988036,48.2474882111,61.5103924513,3.27699481169,0.0,3.27699481169
 04/12  13:00:00,119.239579334,3.57886785405,0.0,3.74454771058,48.2474882111,63.6602354638,3.27675935001,0.0,3.27675935001
 04/12  14:00:00,113.995906166,3.58693141653,0.0,2.0248988923,48.2474882111,60.1281475517,2.18945568399,0.0,2.18945568399
 04/12  15:00:00,112.448533859,3.54498840049,0.322487874586,0.196981727509,48.2474882111,60.1281475517,2.18881234321,0.0,2.18881234321
 04/12  16:00:00,116.698934551,3.57242359764,1.68916660244,0.163378384523,48.2474882111,63.0180376616,3.27496957614,0.0,3.27496957614
 04/12  17:00:00,107.042959367,3.79154752759,2.19621573161,0.726143793849,37.5258241642,62.7947880557,1.10418480619,0.0,1.10418480619
 04/12  18:00:00,69.7517516731,3.50466728548,0.734719936495,2.68158528588,26.8041601173,36.0181789539,2.18776825524,0.0,2.18776825524
 04/12  19:00:00,67.6494191312,3.42831069103,0.0,3.95912048372,26.8041601173,33.4493877451,1.10357836961,0.0,1.10357836961
 04/12  20:00:00,71.5669342175,3.42831069103,0.0,9.15513164038,16.0824960704,28.0885557216,1.10357615231,0.0,1.10357615231
 04/12  21:00:00,77.6668886669,3.42831069103,0.0,16.5394816942,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308478545,0.0,1.10308478545
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302770343,0.0,1.10302770343
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303160781,0.0,1.10303160781
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302905233,0.0,1.10302905233
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,102.887337544,3.42831069103,0.0,57.8424266419,5.36083202345,21.4433280938,1.10319967254,0.0,1.10319967254
 04/13  07:00:00,99.922332294,3.42831069103,0.0,47.7212958063,16.0824960704,32.6817896323,7.86658075424,6.76291362046,1.10366713378
 04/13  08:00:00,150.184898662,3.46838126968,0.0,28.0572767005,48.2474882111,70.4033123869,5.03437883549,2.84530430809,2.18907452739
 04/13  09:00:00,134.678181018,3.42831069103,0.0,20.9392010636,48.2474882111,62.0547409583,2.89798900458,0.708420330529,2.18956867405
 04/13  10:00:00,126.789648436,3.42831069103,0.0,14.9772618885,48.2474882111,60.1281475517,2.18932898862,0.0,2.18932898862
 04/13  11:00:00,124.845583656,3.42831069103,0.0,11.1066037018,48.2474882111,62.0547409583,3.27514519213,0.0,3.27514519213
 04/13  12:00:00,123.439233419,3.46296879083,0.0,10.209943872,48.2474882111,61.5103924513,3.27716808087,0.0,3.27716808087
 04/13  13:00:00,120.799987587,3.48514754626,0.0,5.39867627214,48.2474882111,63.6602354638,3.27609560867,0.0,3.27609560867
 04/13  14:00:00,116.191965635,3.42831069103,0.77079680358,3.60878228334,48.2474882111,60.1281475517,2.1892095326,0.0,2.1892095326
 04/13  15:00:00,122.170329148,3.42831069103,9.25134005994,1.10660253978,48.2474882111,60.1281475517,2.18891325374,0.0,2.18891325374
 04/13  16:00:00,129.455581258,3.51837636998,14.2470205756,0.416218346041,48.2474882111,63.0180376616,2.18986167032,0.0,2.18986167032
 04/13  17:00:00,119.757105106,3.61123176696,14.3448016641,1.47201936094,37.5258241642,62.7947880557,2.18874916328,0.0,2.18874916328
 04/13  18:00:00,80.914025135,3.42831069103,10.3725720163,4.2823632624,26.8041601173,36.0181789539,1.10389270026,0.0,1.10389270026
 04/13  19:00:00,74.3120247394,3.42831069103,1.77901119528,8.84271489666,26.8041601173,33.4493877451,1.10361935951,0.0,1.10361935951
 04/13  20:00:00,79.6660388324,3.42831069103,0.0,17.2542362553,16.0824960704,28.0885557216,1.10353811544,0.0,1.10353811544
 04/13  21:00:00,83.3317994949,3.42831069103,0.0,22.2043925221,16.0824960704,26.8041601173,1.10339655021,0.0,1.10339655021
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302876902,0.0,1.10302876902
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302255405,0.0,1.10302255405
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302934384,0.0,1.10302934384
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302406391,0.0,1.10302406391
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,132.755327833,3.42831069103,0.0,87.7104169303,5.36083202345,21.4433280938,1.1031204753,0.0,1.1031204753
 04/14  07:00:00,119.156839877,3.42831069103,0.0,66.9558033894,16.0824960704,32.6817896323,44.9772902041,43.87352861,1.10376159414
 04/14  08:00:00,163.276456094,3.44525489663,0.0,41.1719605049,48.2474882111,70.4033123869,38.9943306498,36.8050948542,2.1892357956
 04/14  09:00:00,149.701548728,3.42831069103,0.0,35.9625687731,48.2474882111,62.0547409583,35.4011445694,33.2117506943,2.18939387509
 04/14  10:00:00,144.944359764,3.42831069103,0.0,33.1319732166,48.2474882111,60.1281475517,30.9129257296,28.7234490049,2.1894767247
 04/14  11:00:00,142.31530091,3.42831069103,0.0,28.5763209554,48.2474882111,62.0547409583,29.3511116455,26.0759916008,3.27512004472
 04/14  12:00:00,142.022936319,3.43316766164,0.0,28.8234479013,48.2474882111,61.5103924513,27.1642407861,23.8874286067,3.27681217938
 04/14  13:00:00,137.577970353,3.45620895192,0.0,22.2055976317,48.2474882111,63.6602354638,24.9082162112,21.6317174973,3.27649871393
 04/14  14:00:00,131.965018741,3.42831069103,0.0,20.152632193,48.2474882111,60.1281475517,25.7738669341,23.5847173298,2.18914960431
 04/14  15:00:00,129.757866519,3.42831069103,0.0,17.9454799708,48.2474882111,60.1281475517,24.8919300077,22.7030372481,2.18889275961
 04/14  16:00:00,132.653694414,3.45971109403,0.0,17.9200173536,48.2474882111,63.0180376616,14.5532270677,12.3631922313,2.19003483639
 04/14  17:00:00,126.107370663,3.54454834708,0.0,22.2337700018,37.5258241642,62.7947880557,7.39177596036,5.2034843561,2.18829160426
 04/14  18:00:00,97.1086890929,3.42831069103,0.0,30.8495992366,26.8041601173,36.0181789539,13.9156753779,12.8118788487,1.10379652911
 04/14  19:00:00,100.146814462,3.42831069103,0.0,36.456515815,26.8041601173,33.4493877451,18.7395094479,17.6360206728,1.10348877516
 04/14  20:00:00,108.640689569,3.42831069103,0.0,46.2288869917,16.0824960704,28.0885557216,21.4218637119,20.3182675455,1.10359616639
 04/14  21:00:00,111.85873613,3.42831069103,0.0,50.7313291575,16.0824960704,26.8041601173,23.9970437798,22.8938623995,1.10318138022
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302480722,0.0,1.10302480722
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302973671,0.0,1.10302973671
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302558974,0.0,1.10302558974
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318275244,0.0,1.10318275244
 04/15  06:00:00,161.344088295,3.42831069103,0.0,116.299177392,5.36083202345,21.4433280938,0.0864507216038,0.0664507216038,0.02
 04/15  07:00:00,127.307601853,3.42831069103,0.0,91.929108533,5.36083202345,26.5809105114,40.9200514793,39.8167184957,1.10333298367
 04/15  08:00:00,130.942954497,3.42831069103,0.0,69.4024988618,26.8041601173,31.2995447326,34.1162051862,33.0126666681,1.1035385181
 04/15  09:00:00,123.583723716,3.42831069103,0.0,59.7955757734,26.8041601173,33.5472370403,26.1493378234,25.0456188384,1.10371898503
 04/15  10:00:00,115.639796731,3.42831069103,0.0,52.8149454912,26.8041601173,32.583940337,20.201654121,18.0142192307,2.18743489033
 04/15  11:00:00,106.149728501,3.42831069103,0.0,41.077184954,26.8041601173,34.8316326447,11.8104801616,10.7064948064,1.10398535524
 04/15  12:00:00,99.559300409,3.42831069103,0.0,35.7711524662,26.8041601173,33.5472370403,3.11134722617,2.00760383602,1.10374339016
 04/15  13:00:00,92.5370687113,3.42831069103,0.0,31.3177119773,26.8041601173,30.9784458315,1.10371391379,0.0,1.10371391379
 04/15  14:00:00,75.6014787694,3.42831069103,0.0,42.7917766582,8.04124803518,21.3317032909,1.10364674816,0.0,1.10364674816
 04/15  15:00:00,70.2234520623,3.42831069103,0.0,38.6981455555,8.04124803518,20.0473076865,1.10344609754,0.0,1.10344609754
 04/15  16:00:00,65.5548194759,3.42831069103,0.0,33.708414068,8.04124803518,20.3684065876,1.10347368249,0.0,1.10347368249
 04/15  17:00:00,62.605732743,3.42831069103,0.0,38.4794764692,2.68041601173,18.0090894769,1.10312547975,0.0,1.10312547975
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311297541,0.0,1.10311297541
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031356531,0.0,1.1031356531
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030248377,0.0,1.1030248377
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302932115,0.0,1.10302932115
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029770935,0.0,1.1029770935
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305208157,0.0,1.10305208157
 04/16  06:00:00,37.6260941637,0.995449700635,0.0,5.5226256202,2.68041601173,16.0824960704,0.165435294241,0.145435294241,0.02
 04/16  07:00:00,21.1665244304,0.398179880254,0.0,1.99699237396,2.68041601173,16.0824960704,1.31634187271,0.213324025693,1.10301784702
 04/16  08:00:00,20.8323873988,0.398179880254,0.0,1.6628553424,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297836366,0.0,1.10297836366
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311602786,0.0,1.10311602786
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032218336,0.0,1.1032218336
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302259291,0.0,1.10302259291
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297834088,0.0,1.10297834088
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297842611,0.0,1.10297842611
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311190493,0.0,1.10311190493
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297789415,0.0,1.10297789415
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302723066,0.0,1.10302723066
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302127889,0.0,1.10302127889
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,135.23175977,3.42831069103,0.0,92.6541822014,5.36083202345,21.4433280938,1.10320793414,0.0,1.10320793414
 04/17  07:00:00,117.741048811,3.42831069103,0.0,65.5400123228,16.0824960704,32.6817896323,1.10368264675,0.0,1.10368264675
 04/17  08:00:00,150.057278204,3.42831069103,0.0,27.9697268205,48.2474882111,70.4033123869,2.18907169948,0.0,2.18907169948
 04/17  09:00:00,137.342548121,3.42831069103,0.0,23.6035681661,48.2474882111,62.0547409583,2.18952529095,0.0,2.18952529095
 04/17  10:00:00,130.725803173,3.42831069103,0.241617814391,18.6717988104,48.2474882111,60.1281475517,2.18925168221,0.0,2.18925168221
 04/17  11:00:00,129.224320532,3.42831069103,2.76902837739,12.7163122002,48.2474882111,62.0547409583,3.27531831336,0.0,3.27531831336
 04/17  12:00:00,133.467287813,3.42831069103,6.19561945212,14.0770369132,48.2474882111,61.5103924513,3.27730934701,0.0,3.27730934701
 04/17  13:00:00,131.784928104,3.42831069103,10.0865061669,6.35394747748,48.2474882111,63.6602354638,3.27693404483,0.0,3.27693404483
 04/17  14:00:00,129.860851524,3.42831069103,13.8487590016,4.19970597445,48.2474882111,60.1281475517,2.18894585326,0.0,2.18894585326
 04/17  15:00:00,129.467785931,3.42831069103,16.25167865,1.40372073329,48.2474882111,60.1281475517,2.18857068077,0.0,2.18857068077
 04/17  16:00:00,134.002037256,3.4325430112,17.9877739624,1.30775431534,48.2474882111,63.0180376616,2.18985262945,0.0,2.18985262945
 04/17  17:00:00,125.346459928,3.51838720033,17.6482250612,3.85079535207,37.5258241642,62.7947880557,2.18839950695,0.0,2.18839950695
 04/17  18:00:00,88.5351444,3.42831069103,14.4483221281,7.82773241552,26.8041601173,36.0181789539,1.10387981184,0.0,1.10387981184
 04/17  19:00:00,86.4279617978,3.42831069103,11.5513115371,11.1863516132,26.8041601173,33.4493877451,1.10355664738,0.0,1.10355664738
 04/17  20:00:00,91.9905455274,3.42831069103,9.0181574483,20.5605855019,16.0824960704,28.0885557216,1.10366384234,0.0,1.10366384234
 04/17  21:00:00,94.403095425,3.42831069103,7.00292011198,26.2727683402,16.0824960704,26.8041601173,1.10318061838,0.0,1.10318061838
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302555235,0.0,1.10302555235
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302785105,0.0,1.10302785105
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302477597,0.0,1.10302477597
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031703739,0.0,1.1031703739
 04/18  06:00:00,90.2851656515,3.42831069103,0.0,47.7075880824,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,91.3267767729,3.42831069103,0.0,39.1257402851,16.0824960704,32.6817896323,2.18713628343,0.0,2.18713628343
 04/18  08:00:00,135.749323615,3.4517312035,0.0,13.6383517198,48.2474882111,70.4033123869,1.10465931222,0.0,1.10465931222
 04/18  09:00:00,122.814841873,3.43178245426,0.0,9.07239015512,48.2474882111,62.0547409583,3.27398480613,0.0,3.27398480613
 04/18  10:00:00,118.759789493,3.42831069103,0.0,6.94740294459,48.2474882111,60.1281475517,2.18966780251,0.0,2.18966780251
 04/18  11:00:00,119.182151429,3.42831069103,0.0,5.44317147408,48.2474882111,62.0547409583,2.19023565676,0.0,2.19023565676
 04/18  12:00:00,118.508398584,3.44639052084,0.230929327562,5.06475797892,48.2474882111,61.5103924513,3.27677156549,0.0,3.27677156549
 04/18  13:00:00,118.814717955,3.47416042035,0.158247907698,3.26614585777,48.2474882111,63.6602354638,3.27669731394,0.0,3.27669731394
 04/18  14:00:00,114.493830755,3.42831069103,0.34388955223,2.33755465503,48.2474882111,60.1281475517,2.18940172048,0.0,2.18940172048
 04/18  15:00:00,114.163064375,3.42831069103,0.156570092128,2.19410773457,48.2474882111,60.1281475517,2.18872053904,0.0,2.18872053904
 04/18  16:00:00,116.862426918,3.48483246461,0.0,2.10362848667,48.2474882111,63.0180376616,3.27442338202,0.0,3.27442338202
 04/18  17:00:00,107.146469313,3.57457413849,0.0,3.2428428601,37.5258241642,62.7947880557,1.10408839,0.0,1.10408839
 04/18  18:00:00,72.5166906076,3.42831069103,0.0,6.2576007513,26.8041601173,36.0181789539,1.10387447838,0.0,1.10387447838
 04/18  19:00:00,69.9561788307,3.42831069103,0.0,6.26588018318,26.8041601173,33.4493877451,1.10370488608,0.0,1.10370488608
 04/18  20:00:00,78.7849678195,3.42831069103,0.0,18.8404985757,16.0824960704,28.0885557216,2.18720124134,0.0,2.18720124134
 04/18  21:00:00,87.6324518399,3.42831069103,0.0,26.5050448671,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302848093,0.0,1.10302848093
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302315884,0.0,1.10302315884
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103026713,0.0,1.103026713
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302169456,0.0,1.10302169456
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,113.044463751,3.42831069103,0.0,70.466886182,5.36083202345,21.4433280938,1.1031102699,0.0,1.1031102699
 04/19  07:00:00,104.038797227,3.42831069103,0.0,51.8377607389,16.0824960704,32.6817896323,9.52970527689,8.42605377514,1.10365150175
 04/19  08:00:00,142.803890782,3.45242315994,0.0,20.6922269295,48.2474882111,70.4033123869,2.63647095017,0.447433442965,2.1890375072
 04/19  09:00:00,125.270511686,3.42831069103,0.0,11.5315317311,48.2474882111,62.0547409583,2.18905900215,0.0,2.18905900215
 04/19  10:00:00,120.543354394,3.42831069103,1.78701098354,6.94395686256,48.2474882111,60.1281475517,2.18941412793,0.0,2.18941412793
 04/19  11:00:00,124.454681505,3.42831069103,6.35730956845,4.35839198243,48.2474882111,62.0547409583,3.2754451131,0.0,3.2754451131
 04/19  12:00:00,126.003105846,3.469122114,8.78092552855,3.98673744743,48.2474882111,61.5103924513,3.27649163006,0.0,3.27649163006
 04/19  13:00:00,128.692288343,3.54970634943,11.242001968,1.98441625618,48.2474882111,63.6602354638,3.27608305393,0.0,3.27608305393
 04/19  14:00:00,125.338303647,3.52442566836,12.9983598392,0.431442282756,48.2474882111,60.1281475517,2.18884736338,0.0,2.18884736338
 04/19  15:00:00,123.111788698,3.49326976299,11.2344430781,0.0,48.2474882111,60.1281475517,1.1043055575,0.0,1.1043055575
 04/19  16:00:00,125.33848693,3.53359411602,10.5309268472,0.0,48.2474882111,63.0180376616,3.27479687205,0.0,3.27479687205
 04/19  17:00:00,115.942261218,3.625633689,11.9875752148,0.0,37.5258241642,62.7947880557,1.10412000755,0.0,1.10412000755
 04/19  18:00:00,77.9061390136,3.42831069103,10.5067817026,1.14026745468,26.8041601173,36.0181789539,2.18784313083,0.0,2.18784313083
 04/19  19:00:00,76.0343810249,3.42831069103,7.93041656004,4.41366581738,26.8041601173,33.4493877451,1.10352335446,0.0,1.10352335446
 04/19  20:00:00,74.0839907432,3.42831069103,5.32246802538,8.81705347398,16.0824960704,28.0885557216,1.10365139364,0.0,1.10365139364
 04/19  21:00:00,76.370573018,3.42831069103,3.74052062173,11.5026454236,16.0824960704,26.8041601173,1.10315078372,0.0,1.10315078372
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302631309,0.0,1.10302631309
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301974813,0.0,1.10301974813
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302494921,0.0,1.10302494921
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,84.289362809,3.42831069103,0.0,41.7117852399,5.36083202345,21.4433280938,1.10322356194,0.0,1.10322356194
 04/20  07:00:00,80.9518830289,3.42831069103,0.0,28.7508465412,16.0824960704,32.6817896323,1.13619738554,0.0325025906287,1.10369479491
 04/20  08:00:00,132.280278277,3.50477769884,0.0,10.1162598866,48.2474882111,70.4033123869,2.18907833935,0.0,2.18907833935
 04/20  09:00:00,120.428568329,3.45474308083,1.11643376477,5.54672221953,48.2474882111,62.0547409583,2.18948562448,0.0,2.18948562448
 04/20  10:00:00,121.249488002,3.42831069103,5.95380150621,3.483299948,48.2474882111,60.1281475517,2.18919190977,0.0,2.18919190977
 04/20  11:00:00,122.833907994,3.434446886,6.58830878581,2.50048305869,48.2474882111,62.0547409583,3.27516193322,0.0,3.27516193322
 04/20  12:00:00,122.035997948,3.50015331275,6.23317167603,2.53635220321,48.2474882111,61.5103924513,3.27707305615,0.0,3.27707305615
 04/20  13:00:00,118.589326003,3.53656789217,2.20789473841,0.928699603318,48.2474882111,63.6602354638,3.27664001281,0.0,3.27664001281
 04/20  14:00:00,113.029418837,3.44832957836,0.88415650568,0.312856896169,48.2474882111,60.1281475517,2.18901689804,0.0,2.18901689804
 04/20  15:00:00,113.946871448,3.45437357882,2.06429009572,0.0441319169721,48.2474882111,60.1281475517,2.18890279984,0.0,2.18890279984
 04/20  16:00:00,115.5521747,3.55171029252,0.726498441082,0.0,48.2474882111,63.0180376616,2.18997377369,0.0,2.18997377369
 04/20  17:00:00,105.009246772,3.65032496396,1.02474373425,0.00512575971007,37.5258241642,62.7947880557,2.18821164848,0.0,2.18821164848
 04/20  18:00:00,68.1561106307,3.42877562204,0.642602218918,1.25395362446,26.8041601173,36.0181789539,1.10374663839,0.0,1.10374663839
 04/20  19:00:00,66.7239689634,3.42831069103,0.0,3.03367031585,26.8041601173,33.4493877451,1.10354283736,0.0,1.10354283736
 04/20  20:00:00,68.2435802441,3.42831069103,0.0,8.2991110003,16.0824960704,28.0885557216,1.10366216759,0.0,1.10366216759
 04/20  21:00:00,77.6445665995,3.42831069103,0.0,16.5171596267,16.0824960704,26.8041601173,1.10318158196,0.0,1.10318158196
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301862675,0.0,1.10301862675
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302355218,0.0,1.10302355218
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302548727,0.0,1.10302548727
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317064666,0.0,1.10317064666
 04/21  06:00:00,105.468271357,3.42831069103,0.0,62.8906937883,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,94.5180486614,3.42831069103,0.0,42.3170121736,16.0824960704,32.6817896323,15.7130511559,14.6094039464,1.10364720943
 04/21  08:00:00,140.185013204,3.49239321295,0.0,18.0333792993,48.2474882111,70.4033123869,5.0012080482,2.81252656641,2.18868148179
 04/21  09:00:00,125.481704246,3.42831069103,0.0,11.7427242912,48.2474882111,62.0547409583,2.18911201032,0.0,2.18911201032
 04/21  10:00:00,119.669012908,3.42831069103,0.0,7.85662635996,48.2474882111,60.1281475517,3.27401763723,0.0,3.27401763723
 04/21  11:00:00,119.369383544,3.42937737705,0.0,5.62933690363,48.2474882111,62.0547409583,2.19011487535,0.0,2.19011487535
 04/21  12:00:00,119.232162868,3.48718736888,0.0,5.97865474254,48.2474882111,61.5103924513,3.27701426484,0.0,3.27701426484
 04/21  13:00:00,119.079865942,3.51603698654,0.0,3.64766518599,48.2474882111,63.6602354638,3.27681457814,0.0,3.27681457814
 04/21  14:00:00,114.475060424,3.45913558773,0.0,2.63184897929,48.2474882111,60.1281475517,2.18896050243,0.0,2.18896050243
 04/21  15:00:00,111.937514839,3.4483837703,0.0,0.105055211848,48.2474882111,60.1281475517,2.18874734324,0.0,2.18874734324
 04/21  16:00:00,114.824961832,3.55099586516,0.0,0.0,48.2474882111,63.0180376616,2.18999528428,0.0,2.18999528428
 04/21  17:00:00,104.586893449,3.76034412763,0.0,0.497497007422,37.5258241642,62.7947880557,2.18811897108,0.0,2.18811897108
 04/21  18:00:00,68.5884032542,3.47047133159,0.0,2.28715275736,26.8041601173,36.0181789539,1.10383299021,0.0,1.10383299021
 04/21  19:00:00,67.6298636518,3.42831069103,0.0,3.93956500425,26.8041601173,33.4493877451,1.1035142584,0.0,1.1035142584
 04/21  20:00:00,71.2130779024,3.42831069103,0.0,11.2686086585,16.0824960704,28.0885557216,1.10363824025,0.0,1.10363824025
 04/21  21:00:00,81.7557582638,3.42831069103,0.0,20.628351291,16.0824960704,26.8041601173,1.25804445309,0.154861404189,1.1031830489
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302305036,0.0,1.10302305036
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302469798,0.0,1.10302469798
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302047075,0.0,1.10302047075
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316988516,0.0,1.10316988516
 04/22  06:00:00,113.516866028,3.42831069103,0.0,73.4066217928,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,86.3037548512,3.42831069103,0.0,50.9252615312,5.36083202345,26.5809105114,17.9525908767,16.8492818462,1.10330903041
 04/22  08:00:00,93.2586114672,3.42831069103,0.0,31.7181558322,26.8041601173,31.2995447326,4.62285310806,3.51926966535,1.10358344272
 04/22  09:00:00,89.362498843,3.42831069103,0.0,25.5743509002,26.8041601173,33.5472370403,1.10383468134,0.0,1.10383468134
 04/22  10:00:00,82.8888972427,3.42831069103,0.0,20.0640460032,26.8041601173,32.583940337,1.10377538624,0.0,1.10377538624
 04/22  11:00:00,78.5564118433,3.42831069103,0.218760119526,13.2651081766,26.8041601173,34.8316326447,2.18773559,0.0,2.18773559
 04/22  12:00:00,76.6680291526,3.42831069103,3.47171853487,9.40816267499,26.8041601173,33.5472370403,1.10378041616,0.0,1.10378041616
 04/22  13:00:00,75.4724748242,3.42831069103,7.18123643695,7.07188165328,26.8041601173,30.9784458315,1.1037306083,0.0,1.1037306083
 04/22  14:00:00,56.0745255597,3.42831069103,9.10142925874,14.1633941898,8.04124803518,21.3317032909,1.10351230083,0.0,1.10351230083
 04/22  15:00:00,53.4718401489,3.42831069103,10.2515123329,11.6950213092,8.04124803518,20.0473076865,1.10338076301,0.0,1.10338076301
 04/22  16:00:00,53.5866437762,3.42831069103,12.2065728129,9.53366555541,8.04124803518,20.3684065876,1.10344357864,0.0,1.10344357864
 04/22  17:00:00,48.3668276866,3.43225039213,12.4595826375,11.7770490742,2.68041601173,18.0090894769,1.10311186442,0.0,1.10311186442
 04/22  18:00:00,26.293023636,1.78546786191,5.73620359788,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,24.6768545729,1.52991301445,4.37558938221,0.0,2.68041601173,16.0824960704,1.10316583353,0.0,1.10316583353
 04/22  20:00:00,31.7343185715,0.193571392052,0.43272833663,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321106568,0.0,1.10321106568
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301785759,0.0,1.10301785759
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299737164,0.0,1.10299737164
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297440218,0.0,1.10297440218
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311561916,0.0,1.10311561916
 04/23  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301389392,0.0,1.10301389392
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,20.1920802782,0.580714176155,0.840013925811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,20.7097852928,0.483928480129,1.45450463644,0.0,2.68041601173,16.0824960704,1.10301291407,0.0,1.10301291407
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307517836,0.0,1.10307517836
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322285001,0.0,1.10322285001
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301157953,0.0,1.10301157953
 04/23  16:00:00,25.7559978607,0.785322664358,6.19932302018,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,37.9946353011,2.23679549142,16.9864876335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,41.4056742454,2.61862719854,20.0156948707,0.0,2.68041601173,16.0824960704,1.10303125478,0.0,1.10303125478
 04/23  19:00:00,22.1340594497,0.392661332179,2.97004594135,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297468323,0.0,1.10297468323
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297422121,0.0,1.10297422121
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297435203,0.0,1.10297435203
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302303386,0.0,1.10302303386
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309107562,0.0,1.10309107562
 04/24  06:00:00,62.2926048678,3.42831069103,2.45968898169,19.7226716503,5.36083202345,21.4433280938,1.10311029559,0.0,1.10311029559
 04/24  07:00:00,67.7025801778,3.42831069103,4.25599714568,11.2455465444,16.0824960704,32.6817896323,1.10364827329,0.0,1.10364827329
 04/24  08:00:00,132.453834183,3.46430628775,7.28052013828,3.04976706496,48.2474882111,70.4033123869,2.18885925297,0.0,2.18885925297
 04/24  09:00:00,123.2097924,3.42831069103,7.56209619723,1.90871624833,48.2474882111,62.0547409583,2.18922070323,0.0,2.18922070323
 04/24  10:00:00,119.197018952,3.42831069103,5.88006790145,1.50456450282,48.2474882111,60.1281475517,2.18953523367,0.0,2.18953523367
 04/24  11:00:00,118.460168419,3.42831069103,4.04995994301,0.67122852125,48.2474882111,62.0547409583,2.19020679513,0.0,2.19020679513
 04/24  12:00:00,121.850132536,3.46725312539,7.98775797226,0.62880068199,48.2474882111,61.5103924513,3.27659642522,0.0,3.27659642522
 04/24  13:00:00,130.015561233,3.52285914479,14.4927879721,0.0837503472384,48.2474882111,63.6602354638,3.27643359638,0.0,3.27643359638
 04/24  14:00:00,131.494321861,3.52269127,19.5875547339,0.0,48.2474882111,60.1281475517,2.18916832513,0.0,2.18916832513
 04/24  15:00:00,133.801302896,3.49228639454,21.9249406442,0.0,48.2474882111,60.1281475517,2.18896273315,0.0,2.18896273315
 04/24  16:00:00,138.527622577,3.64917699776,23.6044796126,0.0,48.2474882111,63.0180376616,2.18976963548,0.0,2.18976963548
 04/24  17:00:00,129.717576909,3.99799731389,25.3905272808,0.0,37.5258241642,62.7947880557,2.18859846406,0.0,2.18859846406
 04/24  18:00:00,90.7654459889,3.76579398964,23.900310525,0.268562308963,26.8041601173,36.0181789539,1.10380281439,0.0,1.10380281439
 04/24  19:00:00,85.318907979,3.57318630318,20.7196414931,0.764092226193,26.8041601173,33.4493877451,1.10353198161,0.0,1.10353198161
 04/24  20:00:00,76.6643930173,3.42831069103,14.3443338559,2.37558991761,16.0824960704,28.0885557216,1.10366815188,0.0,1.10366815188
 04/24  21:00:00,74.6762945726,3.42831069103,9.37163108449,4.17725651538,16.0824960704,26.8041601173,1.10319385555,0.0,1.10319385555
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302006861,0.0,1.10302006861
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302209272,0.0,1.10302209272
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301564356,0.0,1.10301564356
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317559233,0.0,1.10317559233
 04/25  06:00:00,62.0368733465,3.44649104327,3.44407270874,18.4643760498,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,69.6522005547,3.42831069103,4.65209704958,12.7990670174,16.0824960704,32.6817896323,2.18704078482,0.0,2.18704078482
 04/25  08:00:00,137.325600176,3.53487096716,12.4631341382,2.66835437853,48.2474882111,70.4033123869,1.10459482216,0.0,1.10459482216
 04/25  09:00:00,134.673291872,3.42831069103,20.0439388912,0.890373026251,48.2474882111,62.0547409583,3.27405840669,0.0,3.27405840669
 04/25  10:00:00,134.604014266,3.42831069103,22.6563395411,0.135288176576,48.2474882111,60.1281475517,2.18924791808,0.0,2.18924791808
 04/25  11:00:00,138.026516843,3.46742784704,24.248419733,0.0,48.2474882111,62.0547409583,2.19030074893,0.0,2.19030074893
 04/25  12:00:00,140.597584167,3.59634086536,27.2349225451,0.0,48.2474882111,61.5103924513,3.27613229268,0.0,3.27613229268
 04/25  13:00:00,144.983976467,3.82920686898,29.238605829,0.0,48.2474882111,63.6602354638,3.27590916883,0.0,3.27590916883
 04/25  14:00:00,139.371553731,3.77517246859,27.2123054053,0.0,48.2474882111,60.1281475517,2.18900276413,0.0,2.18900276413
 04/25  15:00:00,138.377363947,3.79228538723,26.2010027028,0.0,48.2474882111,60.1281475517,2.18876000501,0.0,2.18876000501
 04/25  16:00:00,143.894254008,4.20394034332,28.4163476975,0.0,48.2474882111,63.0180376616,2.1897528415,0.0,2.1897528415
 04/25  17:00:00,134.162368191,4.42932078142,29.4039950961,0.0,37.5258241642,62.7947880557,2.18814119124,0.0,2.18814119124
 04/25  18:00:00,92.8816518486,3.74320592859,26.3076667547,0.0,26.8041601173,36.0181789539,1.10379810996,0.0,1.10379810996
 04/25  19:00:00,86.8150914438,3.44821765341,22.978665963,0.126219870865,26.8041601173,33.4493877451,1.1035605552,0.0,1.1035605552
 04/25  20:00:00,76.1226115118,3.42831069103,15.1506836707,1.02745859726,16.0824960704,28.0885557216,1.10357050752,0.0,1.10357050752
 04/25  21:00:00,72.5187978015,3.42831069103,8.82680615166,2.56458467705,16.0824960704,26.8041601173,1.10315884891,0.0,1.10315884891
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302154769,0.0,1.10302154769
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302133623,0.0,1.10302133623
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301785471,0.0,1.10301785471
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317138299,0.0,1.10317138299
 04/26  06:00:00,60.058222057,3.52126211999,8.61342105346,11.2416053388,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,70.2575237602,3.42831069103,9.70655010161,8.34993717083,16.0824960704,32.6817896323,1.10364134053,0.0,1.10364134053
 04/26  08:00:00,140.04278877,3.560075779,15.6302531389,2.1932191603,48.2474882111,70.4033123869,2.18861603351,0.0,2.18861603351
 04/26  09:00:00,134.939874728,3.43396401188,20.4199414618,0.775299990472,48.2474882111,62.0547409583,2.18899422181,0.0,2.18899422181
 04/26  10:00:00,137.00602709,3.42831069103,25.04774682,0.145893721966,48.2474882111,60.1281475517,2.18929904187,0.0,2.18929904187
 04/26  11:00:00,144.161045023,3.50614224901,30.3442335102,0.0,48.2474882111,62.0547409583,3.27519167256,0.0,3.27519167256
 04/26  12:00:00,147.45977287,3.7397470293,33.9537050843,0.0,48.2474882111,61.5103924513,3.27693172775,0.0,3.27693172775
 04/26  13:00:00,153.041903391,4.17345231288,36.9522873092,0.0,48.2474882111,63.6602354638,3.27637698672,0.0,3.27637698672
 04/26  14:00:00,151.130162349,4.4353175382,38.3107689539,0.0,48.2474882111,60.1281475517,2.18899979437,0.0,2.18899979437
 04/26  15:00:00,152.191669834,4.58226849616,39.2253254812,0.0,48.2474882111,60.1281475517,2.18864957866,0.0,2.18864957866
 04/26  16:00:00,151.539436769,4.52521402989,35.740256772,0.0,48.2474882111,63.0180376616,2.189978102,0.0,2.189978102
 04/26  17:00:00,139.735282524,4.37398909735,35.0322411126,0.0,37.5258241642,62.7947880557,1.10411229349,0.0,1.10411229349
 04/26  18:00:00,95.9371903785,3.51312091445,29.5932902988,0.0,26.8041601173,36.0181789539,2.18779953943,0.0,2.18779953943
 04/26  19:00:00,92.7498280723,3.44177934981,29.0120590914,0.0340016746806,26.8041601173,33.4493877451,1.10349200864,0.0,1.10349200864
 04/26  20:00:00,88.2576976216,3.42831069103,27.1444341505,1.16879422732,16.0824960704,28.0885557216,1.10360478934,0.0,1.10360478934
 04/26  21:00:00,75.061033945,3.42831069103,11.1145539362,2.81907303607,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313751734,0.0,1.10313751734
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302145443,0.0,1.10302145443
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
