Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301502373,0.0,1.10301502373
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301859984,0.0,1.10301859984
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,66.1818711869,3.48299696357,0.0,26.0169406786,5.36083202345,21.4433280938,1.10316132397,0.0,1.10316132397
 04/27  07:00:00,77.8272214446,3.42831069103,0.0,25.6261849569,16.0824960704,32.6817896323,1.10373384654,0.0,1.10373384654
 04/27  08:00:00,134.485158047,3.53648554452,0.0,12.2894318108,48.2474882111,70.4033123869,2.18893897358,0.0,2.18893897358
 04/27  09:00:00,123.468781036,3.42831069103,0.0,9.72980108173,48.2474882111,62.0547409583,2.18908609292,0.0,2.18908609292
 04/27  10:00:00,120.078608783,3.42831069103,0.0,8.26622223501,48.2474882111,60.1281475517,2.18935988086,0.0,2.18935988086
 04/27  11:00:00,120.896669293,3.43967795529,0.0,7.14632207468,48.2474882111,62.0547409583,3.27518771022,0.0,3.27518771022
 04/27  12:00:00,121.752280081,3.5017923653,0.0,8.48416695913,48.2474882111,61.5103924513,3.27603606055,0.0,3.27603606055
 04/27  13:00:00,121.868533429,3.52017868808,0.0,6.43219097243,48.2474882111,63.6602354638,2.19115711639,0.0,2.19115711639
 04/27  14:00:00,117.473686194,3.43584084226,0.0,5.65376949491,48.2474882111,60.1281475517,2.18945022766,0.0,2.18945022766
 04/27  15:00:00,117.458050721,3.44172910092,0.0,5.63224576294,48.2474882111,60.1281475517,2.18870996915,0.0,2.18870996915
 04/27  16:00:00,120.841420221,3.53034454344,0.0,6.03710971049,48.2474882111,63.0180376616,3.27421880413,0.0,3.27421880413
 04/27  17:00:00,112.210286192,3.61840999359,0.0,8.26282388429,37.5258241642,62.7947880557,1.1040016214,0.0,1.1040016214
 04/27  18:00:00,79.6615609938,3.42831069103,0.0,13.4024711375,26.8041601173,36.0181789539,1.10384546233,0.0,1.10384546233
 04/27  19:00:00,81.4035633003,3.42831069103,0.0,17.7132646528,26.8041601173,33.4493877451,1.10360416429,0.0,1.10360416429
 04/27  20:00:00,86.8102398677,3.42831069103,0.0,26.8657706239,16.0824960704,28.0885557216,1.23343480845,0.129930192376,1.10350461607
 04/27  21:00:00,91.4426528299,3.42831069103,0.0,30.3152458571,16.0824960704,26.8041601173,1.16658419454,0.063233358262,1.10335083628
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302018402,0.0,1.10302018402
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302008764,0.0,1.10302008764
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301582255,0.0,1.10301582255
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315728188,0.0,1.10315728188
 04/28  06:00:00,100.923670405,3.42831069103,0.0,60.8134261692,5.36083202345,21.4433280938,1.10311644823,0.0,1.10311644823
 04/28  07:00:00,91.441223587,3.42831069103,0.0,39.2401870993,16.0824960704,32.6817896323,2.51251323664,1.40876084937,1.10375238726
 04/28  08:00:00,137.790272419,3.4877266362,0.0,15.6433050906,48.2474882111,70.4033123869,2.18883064182,0.0,2.18883064182
 04/28  09:00:00,123.541885318,3.45193280612,0.0,9.77928324881,48.2474882111,62.0547409583,2.18898895813,0.0,2.18898895813
 04/28  10:00:00,118.57194041,3.45787204119,0.0,6.72999251206,48.2474882111,60.1281475517,2.1892583934,0.0,2.1892583934
 04/28  11:00:00,120.974203299,3.42877100781,2.83108637184,4.40367665626,48.2474882111,62.0547409583,2.19027262292,0.0,2.19027262292
 04/28  12:00:00,125.468764573,3.48624376986,8.17774598705,4.03845405949,48.2474882111,61.5103924513,3.27633000693,0.0,3.27633000693
 04/28  13:00:00,129.770848342,3.51984876815,12.3225684971,2.0122673074,48.2474882111,63.6602354638,3.27633215484,0.0,3.27633215484
 04/28  14:00:00,128.362405854,3.48139132863,15.8273494776,0.669589191342,48.2474882111,60.1281475517,2.18886959819,0.0,2.18886959819
 04/28  15:00:00,129.785131203,3.47256089283,17.928494453,0.0,48.2474882111,60.1281475517,2.18871137711,0.0,2.18871137711
 04/28  16:00:00,133.564628792,3.57219499129,18.718467834,0.0,48.2474882111,63.0180376616,2.1899284441,0.0,2.1899284441
 04/28  17:00:00,123.320510433,3.66054490855,19.3309132106,0.0,37.5258241642,62.7947880557,2.18813869882,0.0,2.18813869882
 04/28  18:00:00,84.4664267085,3.42831069103,18.1864630249,0.0208738273184,26.8041601173,36.0181789539,1.10385122479,0.0,1.10385122479
 04/28  19:00:00,80.685852768,3.42831069103,16.2790313844,0.716522736112,26.8041601173,33.4493877451,1.10348944173,0.0,1.10348944173
 04/28  20:00:00,75.7722430247,3.42831069103,13.4701910288,4.82491608545,16.0824960704,28.0885557216,1.10358695697,0.0,1.10358695697
 04/28  21:00:00,80.2073362318,3.42831069103,11.5074427065,7.57248655255,16.0824960704,26.8041601173,1.10317459927,0.0,1.10317459927
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301960341,0.0,1.10301960341
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301874526,0.0,1.10301874526
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301515582,0.0,1.10301515582
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314553184,0.0,1.10314553184
 04/29  06:00:00,64.4265898176,3.42831069103,0.0,26.7836789152,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/29  07:00:00,56.6079791068,3.42831069103,0.0,21.2294857868,5.36083202345,26.5809105114,1.10330690086,0.0,1.10330690086
 04/29  08:00:00,75.8608262407,3.42831069103,4.72852470246,9.59184590322,26.8041601173,31.2995447326,1.10353677409,0.0,1.10353677409
 04/29  09:00:00,82.0606936591,3.42831069103,12.7035224872,5.56902322913,26.8041601173,33.5472370403,1.10375088978,0.0,1.10375088978
 04/29  10:00:00,84.1980172097,3.43223282839,17.1980408068,4.17120302611,26.8041601173,32.583940337,1.10365982635,0.0,1.10365982635
 04/29  11:00:00,87.766954588,3.42831069103,19.7390047523,2.95540628857,26.8041601173,34.8316326447,1.10382299423,0.0,1.10382299423
 04/29  12:00:00,86.5703388065,3.42831069103,20.5445886543,2.23760220955,26.8041601173,33.5472370403,2.18762863032,0.0,2.18762863032
 04/29  13:00:00,84.6762405444,3.42831069103,21.9935313553,1.46335245516,26.8041601173,30.9784458315,1.10370738286,0.0,1.10370738286
 04/29  14:00:00,59.151627642,3.42831069103,24.4660131039,1.87591242691,8.04124803518,21.3317032909,1.10352745984,0.0,1.10352745984
 04/29  15:00:00,60.1926911875,3.42831069103,26.2283267809,2.43905789981,8.04124803518,20.0473076865,1.10336701958,0.0,1.10336701958
 04/29  16:00:00,61.740007713,3.42831069103,27.2685876731,2.62501463204,8.04124803518,20.3684065876,1.10343776569,0.0,1.10343776569
 04/29  17:00:00,55.6662066761,3.42831069103,27.7275338477,3.8124165546,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311338969,0.0,1.10311338969
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312247608,0.0,1.10312247608
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319433462,0.0,1.10319433462
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301903063,0.0,1.10301903063
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297019338,0.0,1.10297019338
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296958146,0.0,1.10296958146
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296859908,0.0,1.10296859908
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,18.90407688,0.0967856960259,0.0359390077393,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,23.3174691636,2.11281349936,2.43330348806,0.0,2.68041601173,16.0824960704,1.10302132262,0.0,1.10302132262
 04/30  10:00:00,22.3598349437,1.3843568145,2.20412595304,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,20.1685526302,0.483928480129,0.913271973885,0.0,2.68041601173,16.0824960704,1.10310931044,0.0,1.10310931044
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319776192,0.0,1.10319776192
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306273994,0.0,1.10306273994
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,28.8504997638,1.81788910309,8.26125848451,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,33.1849245934,2.6433772811,11.7701951361,0.0,2.68041601173,16.0824960704,1.10302627008,0.0,1.10302627008
 04/30  18:00:00,30.7041448842,2.47117737764,9.46161533041,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,28.975696978,2.64245703627,7.56188776557,0.0,2.68041601173,16.0824960704,1.10302586022,0.0,1.10302586022
 04/30  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310841897,0.0,1.10310841897
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296777957,0.0,1.10296777957
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301572262,0.0,1.10301572262
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030170749,0.0,1.1030170749
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,72.0185179556,3.42831069103,0.0,34.3756070532,5.36083202345,21.4433280938,1.10316190957,0.0,1.10316190957
 05/01  07:00:00,73.7639535803,3.42831069103,0.0,21.5629170925,16.0824960704,32.6817896323,1.10372245187,0.0,1.10372245187
 05/01  08:00:00,129.935259567,3.47414078203,2.64526861814,5.15660947525,48.2474882111,70.4033123869,2.18895745708,0.0,2.18895745708
 05/01  09:00:00,126.622820362,3.52953374467,9.8110804174,2.97153693671,48.2474882111,62.0547409583,2.18897445197,0.0,2.18897445197
 05/01  10:00:00,128.106866498,3.54250884541,14.423267322,1.75701447328,48.2474882111,60.1281475517,2.18920427975,0.0,2.18920427975
 05/01  11:00:00,131.49124038,3.43480156302,16.971829403,0.773940150609,48.2474882111,62.0547409583,2.19004378456,0.0,2.19004378456
 05/01  12:00:00,133.500110393,3.50036704698,19.7318476329,0.501574956761,48.2474882111,61.5103924513,3.27672973795,0.0,3.27672973795
 05/01  13:00:00,135.886968884,3.54507378506,20.4257313298,0.0,48.2474882111,63.6602354638,3.27636371705,0.0,3.27636371705
 05/01  14:00:00,131.285213779,3.46187942932,19.4392584926,0.0,48.2474882111,60.1281475517,2.18910040327,0.0,2.18910040327
 05/01  15:00:00,130.658531923,3.47934941477,18.7951066508,0.0,48.2474882111,60.1281475517,2.18881524943,0.0,2.18881524943
 05/01  16:00:00,133.141162816,3.58447239466,18.2827244547,0.0,48.2474882111,63.0180376616,2.18988845812,0.0,2.18988845812
 05/01  17:00:00,121.686989483,3.67468823832,17.6832489307,0.0,37.5258241642,62.7947880557,2.18834874559,0.0,2.18834874559
 05/01  18:00:00,82.4001499512,3.42831069103,16.1410600949,0.0,26.8041601173,36.0181789539,1.10382689653,0.0,1.10382689653
 05/01  19:00:00,77.5491766531,3.42831069103,13.6886968622,0.170181143426,26.8041601173,33.4493877451,1.10349819994,0.0,1.10349819994
 05/01  20:00:00,69.6730179781,3.42831069103,9.73134431795,2.46453774966,16.0824960704,28.0885557216,1.10346198329,0.0,1.10346198329
 05/01  21:00:00,73.2733076869,3.42831069103,5.50539257636,6.64050813774,16.0824960704,26.8041601173,1.10315873689,0.0,1.10315873689
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301729388,0.0,1.10301729388
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030162747,0.0,1.1030162747
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030118928,0.0,1.1030118928
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315690943,0.0,1.10315690943
 05/02  06:00:00,64.6388355296,3.44005405523,0.0,26.984181263,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,70.9898665318,3.42831069103,0.0,18.788830044,16.0824960704,32.6817896323,1.10360111323,0.0,1.10360111323
 05/02  08:00:00,132.215740941,3.55656547934,5.70188201712,4.2980527521,48.2474882111,70.4033123869,2.18875744275,0.0,2.18875744275
 05/02  09:00:00,131.015174718,3.4633365437,15.0175238791,2.22364503162,48.2474882111,62.0547409583,2.18940471046,0.0,2.18940471046
 05/02  10:00:00,132.796611071,3.58700440117,19.9851499007,0.84038091191,48.2474882111,60.1281475517,2.189005478,0.0,2.189005478
 05/02  11:00:00,135.688991965,3.51766185203,21.7385882177,0.122072632195,48.2474882111,62.0547409583,3.27496773922,0.0,3.27496773922
 05/02  12:00:00,137.252412911,3.58828058788,23.8688666169,0.0289449493989,48.2474882111,61.5103924513,3.27618602741,0.0,3.27618602741
 05/02  13:00:00,140.653689992,3.78314650562,24.9543797174,0.0,48.2474882111,63.6602354638,2.19033125128,0.0,2.19033125128
 05/02  14:00:00,136.264687723,3.74096985729,24.1396420088,0.0,48.2474882111,60.1281475517,2.18945405871,0.0,2.18945405871
 05/02  15:00:00,135.922508792,3.79408049932,23.7443524356,0.0,48.2474882111,60.1281475517,2.1886796846,0.0,2.1886796846
 05/02  16:00:00,138.824198914,4.01691060601,23.533322341,0.0,48.2474882111,63.0180376616,2.18936912356,0.0,2.18936912356
 05/02  17:00:00,127.119449374,4.14667048475,22.6437265754,0.0,37.5258241642,62.7947880557,2.18848151003,0.0,2.18848151003
 05/02  18:00:00,85.8200268112,3.48749439751,19.5017532484,0.0,26.8041601173,36.0181789539,1.10382269722,0.0,1.10382269722
 05/02  19:00:00,80.6640989323,3.42831069103,16.960293269,0.0135070158609,26.8041601173,33.4493877451,1.1035390482,0.0,1.1035390482
 05/02  20:00:00,71.5279807514,3.42831069103,13.3196765574,0.731168283446,16.0824960704,28.0885557216,1.10358422387,0.0,1.10358422387
 05/02  21:00:00,72.6327198736,3.42831069103,9.31034510447,2.19496779638,16.0824960704,26.8041601173,1.10318440487,0.0,1.10318440487
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301243249,0.0,1.10301243249
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301378742,0.0,1.10301378742
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301502022,0.0,1.10301502022
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314841465,0.0,1.10314841465
 05/03  06:00:00,58.8201758383,3.47509699453,0.0,21.1304786324,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,67.8207542258,3.42831069103,0.0,15.619717738,16.0824960704,32.6817896323,1.10347749438,0.0,1.10347749438
 05/03  08:00:00,127.254094899,3.5899820606,1.54092178873,3.46395035724,48.2474882111,70.4033123869,2.18835806605,0.0,2.18835806605
 05/03  09:00:00,125.484575449,3.53495001259,10.0284375288,1.61051864412,48.2474882111,62.0547409583,2.1890530274,0.0,2.1890530274
 05/03  10:00:00,129.359422447,3.58720478123,16.846510689,0.541631119436,48.2474882111,60.1281475517,2.18928287627,0.0,2.18928287627
 05/03  11:00:00,135.466539504,3.5657147418,21.579931276,0.0102242231394,48.2474882111,62.0547409583,3.27500362068,0.0,3.27500362068
 05/03  12:00:00,139.922544632,3.68873737022,26.4674865058,0.0,48.2474882111,61.5103924513,3.27654245586,0.0,3.27654245586
 05/03  13:00:00,146.365951874,4.02476794414,30.4250201605,0.0,48.2474882111,63.6602354638,3.2758442051,0.0,3.2758442051
 05/03  14:00:00,143.499409216,4.13407244832,30.9812609112,0.0,48.2474882111,60.1281475517,2.18860719747,0.0,2.18860719747
 05/03  15:00:00,144.357375679,4.31213630356,31.6611635181,0.0,48.2474882111,60.1281475517,1.10439082327,0.0,1.10439082327
 05/03  16:00:00,148.962483171,4.750366331,32.9381508732,0.0,48.2474882111,63.0180376616,3.27435535808,0.0,3.27435535808
 05/03  17:00:00,135.992290326,4.5665024056,31.0967356068,0.0,37.5258241642,62.7947880557,1.10403024901,0.0,1.10403024901
 05/03  18:00:00,91.3747821119,3.57176188265,24.972241064,0.0,26.8041601173,36.0181789539,1.10376746868,0.0,1.10376746868
 05/03  19:00:00,85.176631344,3.49360130421,21.4210420833,0.0,26.8041601173,33.4493877451,1.10361091741,0.0,1.10361091741
 05/03  20:00:00,74.3130536005,3.42831069103,16.4207511277,0.415166562295,16.0824960704,28.0885557216,1.10360437069,0.0,1.10360437069
 05/03  21:00:00,73.6709299309,3.42831069103,10.8298052098,1.71371774837,16.0824960704,26.8041601173,1.10334116153,0.0,1.10334116153
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301494095,0.0,1.10301494095
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301514522,0.0,1.10301514522
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301483816,0.0,1.10301483816
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031372523,0.0,1.1031372523
 05/04  06:00:00,60.1893833852,3.49397228701,0.0,22.4808108868,5.36083202345,21.4433280938,1.1030949496,0.0,1.1030949496
 05/04  07:00:00,66.597620417,3.42831069103,0.0,14.3965839293,16.0824960704,32.6817896323,1.10375958136,0.0,1.10375958136
 05/04  08:00:00,128.01974154,3.75525802377,1.78026806309,3.82497476147,48.2474882111,70.4033123869,1.10451988908,0.0,1.10451988908
 05/04  09:00:00,129.3960164,3.81435088736,13.4117062778,1.85928997127,48.2474882111,62.0547409583,2.18918800502,0.0,2.18918800502
 05/04  10:00:00,132.950508235,3.73368370148,20.0596993887,0.773049288086,48.2474882111,60.1281475517,3.27387986311,0.0,3.27387986311
 05/04  11:00:00,136.503297409,3.63792025287,22.4863708786,0.0683370136309,48.2474882111,62.0547409583,2.18983492056,0.0,2.18983492056
 05/04  12:00:00,138.439460817,3.6604127288,25.0065829092,0.00614442294794,48.2474882111,61.5103924513,3.27667821948,0.0,3.27667821948
 05/04  13:00:00,144.231868767,4.01703209306,28.2986729052,0.0,48.2474882111,63.6602354638,3.275955298,0.0,3.275955298
 05/04  14:00:00,142.528087778,4.13634323354,30.0076686881,0.0,48.2474882111,60.1281475517,2.18867461977,0.0,2.18867461977
 05/04  15:00:00,144.518778923,4.28573626358,31.8489668024,0.0,48.2474882111,60.1281475517,1.10442157885,0.0,1.10442157885
 05/04  16:00:00,146.692927897,4.7439999109,30.6749620193,0.0,48.2474882111,63.0180376616,3.27442499579,0.0,3.27442499579
 05/04  17:00:00,128.734541713,4.52803723082,23.8774521677,0.0,37.5258241642,62.7947880557,1.10404986583,0.0,1.10404986583
 05/04  18:00:00,83.6105968214,3.55698722885,17.2228304273,0.0,26.8041601173,36.0181789539,1.10378396487,0.0,1.10378396487
 05/04  19:00:00,78.2464829599,3.50904964265,14.4754453608,0.0,26.8041601173,33.4493877451,1.10362468978,0.0,1.10362468978
 05/04  20:00:00,70.3429538271,3.42831069103,12.2683884944,0.597429422285,16.0824960704,28.0885557216,1.10361817662,0.0,1.10361817662
 05/04  21:00:00,73.0142960927,3.42831069103,10.2011383821,1.68575073781,16.0824960704,26.8041601173,1.10334969039,0.0,1.10334969039
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301502547,0.0,1.10301502547
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301430917,0.0,1.10301430917
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300807754,0.0,1.10300807754
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313992159,0.0,1.10313992159
 05/05  06:00:00,55.7605684284,3.51033734625,0.0,18.0356308708,5.36083202345,21.4433280938,1.10309695404,0.0,1.10309695404
 05/05  07:00:00,63.7455463511,3.42831069103,0.0,11.5445098633,16.0824960704,32.6817896323,1.1036859263,0.0,1.1036859263
 05/05  08:00:00,129.906310976,3.7363347936,4.52052652373,2.99020896679,48.2474882111,70.4033123869,1.1045200573,0.0,1.1045200573
 05/05  09:00:00,129.929099408,3.82308497809,14.4296404847,1.36570468174,48.2474882111,62.0547409583,2.18917472889,0.0,2.18917472889
 05/05  10:00:00,133.531522054,3.81044880888,20.9652538814,0.371743506711,48.2474882111,60.1281475517,2.18938323182,0.0,2.18938323182
 05/05  11:00:00,139.190514521,3.70779212063,25.1679951998,0.00405793749171,48.2474882111,62.0547409583,3.27475748576,0.0,3.27475748576
 05/05  12:00:00,142.828378554,3.70638965244,29.3556681452,0.0,48.2474882111,61.5103924513,3.27658874673,0.0,3.27658874673
 05/05  13:00:00,149.677641486,4.18523556894,33.576242148,0.0,48.2474882111,63.6602354638,3.27584419512,0.0,3.27584419512
 05/05  14:00:00,145.952319961,4.3081642176,33.2600798867,0.0,48.2474882111,60.1281475517,2.18859544095,0.0,2.18859544095
 05/05  15:00:00,144.966383125,4.3539616357,32.2283456326,0.0,48.2474882111,60.1281475517,1.10437674497,0.0,1.10437674497
 05/05  16:00:00,147.838169721,4.56738196428,31.9968217901,0.0,48.2474882111,63.0180376616,3.27427435753,0.0,3.27427435753
 05/05  17:00:00,134.673714213,4.34164997621,30.0030119229,0.0,37.5258241642,62.7947880557,1.10399965419,0.0,1.10399965419
 05/05  18:00:00,91.3350124775,3.56190548778,24.9423278245,0.0,26.8041601173,36.0181789539,1.10373623984,0.0,1.10373623984
 05/05  19:00:00,84.9544671762,3.49313103769,21.199348182,0.0,26.8041601173,33.4493877451,1.10357863957,0.0,1.10357863957
 05/05  20:00:00,74.0763186862,3.42831069103,16.1510803678,0.44810240794,16.0824960704,28.0885557216,1.10339029151,0.0,1.10339029151
 05/05  21:00:00,73.8126213121,3.42831069103,10.8324777956,1.8527365437,16.0824960704,26.8041601173,1.10320002217,0.0,1.10320002217
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301405226,0.0,1.10301405226
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301277157,0.0,1.10301277157
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030081239,0.0,1.1030081239
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315594506,0.0,1.10315594506
 05/06  06:00:00,56.1935081224,3.47852344661,0.0,18.5003844644,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,48.0980317181,3.42831069103,0.0,12.7195383982,5.36083202345,26.5809105114,1.1032957001,0.0,1.1032957001
 05/06  08:00:00,72.8951699752,3.52101395361,4.97531181051,6.28669926708,26.8041601173,31.2995447326,1.10353076699,0.0,1.10353076699
 05/06  09:00:00,82.4034968451,3.688330397,14.2827401868,4.07258900958,26.8041601173,33.5472370403,1.10380252027,0.0,1.10380252027
 05/06  10:00:00,86.8727941011,3.66181568872,20.9433124495,2.87112541452,26.8041601173,32.583940337,1.10371880704,0.0,1.10371880704
 05/06  11:00:00,90.9269803504,3.46535013881,24.0054478457,1.81194950971,26.8041601173,34.8316326447,2.18753147779,0.0,2.18753147779
 05/06  12:00:00,91.9370660672,3.42854849742,27.1555485943,0.993131723723,26.8041601173,33.5472370403,1.10364394624,0.0,1.10364394624
 05/06  13:00:00,91.1986221385,3.44937870659,29.4678857082,0.490311680746,26.8041601173,30.9784458315,1.10370560401,0.0,1.10370560401
 05/06  14:00:00,63.5426828222,3.4399099442,30.1770552128,0.544326245049,8.04124803518,21.3317032909,1.1034414363,0.0,1.1034414363
 05/06  15:00:00,62.727041712,3.42864173602,31.2014041602,0.0,8.04124803518,20.0473076865,1.1033767677,0.0,1.1033767677
 05/06  16:00:00,63.017271139,3.42833648368,31.1708399384,0.0,8.04124803518,20.3684065876,1.10343150512,0.0,1.10343150512
 05/06  17:00:00,54.874839693,3.42831069103,29.8797817608,0.86880165834,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,23.5816524772,0.497724850318,4.31257545068,0.0,2.68041601173,16.0824960704,1.10315594177,0.0,1.10315594177
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310082126,0.0,1.10310082126
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031895585,0.0,1.1031895585
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300983028,0.0,1.10300983028
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296434195,0.0,1.10296434195
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296591648,0.0,1.10296591648
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296612807,0.0,1.10296612807
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300116382,0.0,1.10300116382
 05/07  09:00:00,19.2552806563,0.483928480129,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,19.3520663523,0.580714176155,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307888955,0.0,1.10307888955
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320094214,0.0,1.10320094214
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306006239,0.0,1.10306006239
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,20.2951929751,0.931880845415,0.591959953488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,22.0166752147,2.15022311031,1.09509992824,0.0,2.68041601173,16.0824960704,1.10302133641,0.0,1.10302133641
 05/07  18:00:00,22.193349903,2.55611991401,0.865877812792,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,19.8829728594,1.11162068316,0.0,0.0,2.68041601173,16.0824960704,1.10302229587,0.0,1.10302229587
 05/07  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309803433,0.0,1.10309803433
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296554938,0.0,1.10296554938
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300575954,0.0,1.10300575954
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030066427,0.0,1.1030066427
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,109.927365139,3.42831069103,0.0,74.7517875697,5.36083202345,21.4433280938,1.10314531961,0.0,1.10314531961
 05/08  07:00:00,98.820260169,3.42831069103,0.0,46.6192236813,16.0824960704,32.6817896323,31.5973327475,30.4936858675,1.10364687998
 05/08  08:00:00,142.903994725,3.4594825426,0.0,20.7852714899,48.2474882111,70.4033123869,12.0386118252,9.84974040673,2.1888714185
 05/08  09:00:00,127.090787095,3.44141206268,0.0,13.3387057691,48.2474882111,62.0547409583,2.6933170364,0.504093450298,2.1892235861
 05/08  10:00:00,120.929046538,3.44439330681,0.0,9.10057737399,48.2474882111,60.1281475517,2.18938430564,0.0,2.18938430564
 05/08  11:00:00,119.834982506,3.42831069103,0.0,6.09600255115,48.2474882111,62.0547409583,2.18988084718,0.0,2.18988084718
 05/08  12:00:00,118.606454563,3.4745662092,0.0,5.36556759738,48.2474882111,61.5103924513,3.2760847405,0.0,3.2760847405
 05/08  13:00:00,119.151139368,3.49911472284,0.735615008047,3.00024586774,48.2474882111,63.6602354638,3.2762347436,0.0,3.2762347436
 05/08  14:00:00,116.19268934,3.42831069103,2.50468629962,1.87561649214,48.2474882111,60.1281475517,2.18875604369,0.0,2.18875604369
 05/08  15:00:00,116.134679666,3.43587149491,4.30535611628,0.00937619838896,48.2474882111,60.1281475517,2.18877355455,0.0,2.18877355455
 05/08  16:00:00,120.524803715,3.56715566615,5.68368208215,0.0,48.2474882111,63.0180376616,2.18963758444,0.0,2.18963758444
 05/08  17:00:00,111.084112899,3.88803322598,6.86702735878,0.0,37.5258241642,62.7947880557,1.10394624724,0.0,1.10394624724
 05/08  18:00:00,74.4525613861,3.66743073088,7.31599508264,0.638356407313,26.8041601173,36.0181789539,2.18755141811,0.0,2.18755141811
 05/08  19:00:00,69.4166612941,3.50017562741,3.79101952474,1.86347818546,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/08  20:00:00,59.8306581759,3.42831069103,0.044039375786,4.77681622292,16.0824960704,28.0885557216,2.18707948985,0.0,2.18707948985
 05/08  21:00:00,72.6414249618,3.42831069103,0.0,11.5140179891,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301181108,0.0,1.10301181108
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030113666,0.0,1.1030113666
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301063345,0.0,1.10301063345
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314752935,0.0,1.10314752935
 05/09  06:00:00,77.1383527348,3.42831069103,0.0,41.9627751657,5.36083202345,21.4433280938,1.10310269898,0.0,1.10310269898
 05/09  07:00:00,86.1833205525,3.42831069103,0.0,33.9822840647,16.0824960704,32.6817896323,1.10366645875,0.0,1.10366645875
 05/09  08:00:00,137.926851552,3.5061330911,0.0,15.7614777686,48.2474882111,70.4033123869,1.1045057772,0.0,1.1045057772
 05/09  09:00:00,124.24445668,3.42831069103,0.0,10.5054767254,48.2474882111,62.0547409583,2.18911534919,0.0,2.18911534919
 05/09  10:00:00,119.514547886,3.42831069103,1.02658365434,6.67557768341,48.2474882111,60.1281475517,2.18927915972,0.0,2.18927915972
 05/09  11:00:00,120.386348711,3.43772105058,3.40072250318,3.23723589404,48.2474882111,62.0547409583,3.27485554075,0.0,3.27485554075
 05/09  12:00:00,122.241366005,3.50309625566,5.78980976523,3.18213922807,48.2474882111,61.5103924513,3.27621907362,0.0,3.27621907362
 05/09  13:00:00,125.125728034,3.53032782272,8.90786877422,0.771367668275,48.2474882111,63.6602354638,2.19033869769,0.0,2.19033869769
 05/09  14:00:00,124.248363319,3.45461384844,12.3487466538,0.0609269596858,48.2474882111,60.1281475517,2.18934432245,0.0,2.18934432245
 05/09  15:00:00,127.868759766,3.47048009931,16.0142038102,0.0,48.2474882111,60.1281475517,2.18852055239,0.0,2.18852055239
 05/09  16:00:00,132.638441326,3.57889977565,17.7855755839,0.0,48.2474882111,63.0180376616,2.18963367899,0.0,2.18963367899
 05/09  17:00:00,122.237538555,3.69583690397,18.2126493369,0.0,37.5258241642,62.7947880557,2.18837951396,0.0,2.18837951396
 05/09  18:00:00,84.1896177259,3.43746912546,17.5365693725,0.384800062656,26.8041601173,36.0181789539,1.10367654392,0.0,1.10367654392
 05/09  19:00:00,80.6605952913,3.42831069103,15.5448481009,1.42544854289,26.8041601173,33.4493877451,1.10348471093,0.0,1.10348471093
 05/09  20:00:00,70.3993252554,3.42831069103,11.9930841305,3.39643854777,16.0824960704,28.0885557216,1.10363923422,0.0,1.10363923422
 05/09  21:00:00,75.047881671,3.42831069103,7.99476643341,5.92570826484,16.0824960704,26.8041601173,1.10313812725,0.0,1.10313812725
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300667983,0.0,1.10300667983
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300632246,0.0,1.10300632246
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300652855,0.0,1.10300652855
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315033517,0.0,1.10315033517
 05/10  06:00:00,57.1144163474,3.43342683119,0.39600581852,21.5377168196,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,72.7848264246,3.42831069103,2.88930543355,17.6944845033,16.0824960704,32.6817896323,1.10366854471,0.0,1.10366854471
 05/10  08:00:00,134.398450323,3.55183299822,8.17403621704,4.01334041593,48.2474882111,70.4033123869,2.18878419395,0.0,2.18878419395
 05/10  09:00:00,128.032101303,3.43339901521,12.4668685664,1.82116445834,48.2474882111,62.0547409583,2.18897741298,0.0,2.18897741298
 05/10  10:00:00,129.603227733,3.42831069103,17.0536318681,0.737209317133,48.2474882111,60.1281475517,2.18910725078,0.0,2.18910725078
 05/10  11:00:00,135.455199175,3.47986634391,21.566854743,0.097808824227,48.2474882111,62.0547409583,2.1898270258,0.0,2.1898270258
 05/10  12:00:00,139.096807149,3.55971147838,25.7455810565,0.0251938578505,48.2474882111,61.5103924513,3.27616668493,0.0,3.27616668493
 05/10  13:00:00,143.360606209,3.67076725291,27.7736751874,0.0,48.2474882111,63.6602354638,3.2756096513,0.0,3.2756096513
 05/10  14:00:00,139.965908013,3.65769854221,27.9241336139,0.0,48.2474882111,60.1281475517,2.18869677581,0.0,2.18869677581
 05/10  15:00:00,140.207133867,3.67937557957,28.1436824303,0.0,48.2474882111,60.1281475517,2.18881424966,0.0,2.18881424966
 05/10  16:00:00,142.155228002,3.96543277421,26.9158292613,0.0,48.2474882111,63.0180376616,2.18979600363,0.0,2.18979600363
 05/10  17:00:00,127.58194209,4.15926292293,23.0936268527,0.0,37.5258241642,62.7947880557,1.10401411428,0.0,1.10401411428
 05/10  18:00:00,83.8119953708,3.63396999581,17.3472462098,0.0,26.8041601173,36.0181789539,2.18766774968,0.0,2.18766774968
 05/10  19:00:00,76.4831572569,3.4412639769,12.5336463336,0.24625898994,26.8041601173,33.4493877451,1.10345727781,0.0,1.10345727781
 05/10  20:00:00,63.8526416963,3.42831069103,7.36083819023,1.48200092891,16.0824960704,28.0885557216,1.10355223731,0.0,1.10355223731
 05/10  21:00:00,66.8750856718,3.42831069103,1.99103808252,3.75664061648,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301094172,0.0,1.10301094172
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030093735,0.0,1.1030093735
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300855715,0.0,1.10300855715
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308117695,0.0,1.10308117695
 05/11  06:00:00,61.0522024931,3.45580965245,0.0,25.8491259626,5.36083202345,21.4433280938,1.10309135225,0.0,1.10309135225
 05/11  07:00:00,76.4989606281,3.42831069103,0.0,24.2979241404,16.0824960704,32.6817896323,1.10369708494,0.0,1.10369708494
 05/11  08:00:00,131.762650824,3.5638480811,0.0,9.5395620509,48.2474882111,70.4033123869,1.1042600859,0.0,1.1042600859
 05/11  09:00:00,120.254482108,3.43693876927,0.0,6.50687407524,48.2474882111,62.0547409583,2.18915453632,0.0,2.18915453632
 05/11  10:00:00,115.195402535,3.42831069103,0.0,3.38301598666,48.2474882111,60.1281475517,2.18929536918,0.0,2.18929536918
 05/11  11:00:00,115.528601232,3.47273528722,0.0,1.7451966816,48.2474882111,62.0547409583,3.27483220355,0.0,3.27483220355
 05/11  12:00:00,114.995486437,3.54680716413,0.0,1.68235851587,48.2474882111,61.5103924513,3.27613666425,0.0,3.27613666425
 05/11  13:00:00,115.931850685,3.5749756422,0.0,0.44071127365,48.2474882111,63.6602354638,2.19064981139,0.0,2.19064981139
 05/11  14:00:00,113.560259466,3.48888470247,1.67864099188,0.00865791437165,48.2474882111,60.1281475517,2.18925030952,0.0,2.18925030952
 05/11  15:00:00,116.166999861,3.50419831066,4.27872569304,0.0,48.2474882111,60.1281475517,2.18865805421,0.0,2.18865805421
 05/11  16:00:00,119.869023832,3.62228202308,4.9727758421,0.0,48.2474882111,63.0180376616,2.18949719656,0.0,2.18949719656
 05/11  17:00:00,108.565030443,3.79322516183,4.40663952853,0.0361134385907,37.5258241642,62.7947880557,2.18823527727,0.0,2.18823527727
 05/11  18:00:00,70.7335407894,3.455127829,3.45242130669,0.995212488457,26.8041601173,36.0181789539,1.10375144086,0.0,1.10375144086
 05/11  19:00:00,67.2621061267,3.42831069103,1.35738732638,2.21442015282,26.8041601173,33.4493877451,1.10342378737,0.0,1.10342378737
 05/11  20:00:00,59.5582932099,3.42831069103,0.0,4.54849063273,16.0824960704,28.0885557216,1.10362532105,0.0,1.10362532105
 05/11  21:00:00,70.1169410347,3.42831069103,0.0,8.98953406197,16.0824960704,26.8041601173,1.10313507705,0.0,1.10313507705
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300898482,0.0,1.10300898482
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300814865,0.0,1.10300814865
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300815593,0.0,1.10300815593
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,71.2296634366,3.43732898191,0.0,36.0450675767,5.36083202345,21.4433280938,1.10318137277,0.0,1.10318137277
 05/12  07:00:00,82.9175068715,3.42831069103,0.0,30.7164703837,16.0824960704,32.6817896323,1.1035773877,0.0,1.1035773877
 05/12  08:00:00,136.446653758,3.53615461036,0.0,14.2512584555,48.2474882111,70.4033123869,2.18872602424,0.0,2.18872602424
 05/12  09:00:00,123.094205397,3.42831069103,0.0,9.3552254425,48.2474882111,62.0547409583,2.18928522261,0.0,2.18928522261
 05/12  10:00:00,117.963626839,3.42831069103,0.0,6.15124029071,48.2474882111,60.1281475517,2.18911169157,0.0,2.18911169157
 05/12  11:00:00,117.810822036,3.45173261697,0.0,4.04842015564,48.2474882111,62.0547409583,2.18984540553,0.0,2.18984540553
 05/12  12:00:00,116.90099113,3.52159357427,0.0,3.61307679898,48.2474882111,61.5103924513,3.27564278302,0.0,3.27564278302
 05/12  13:00:00,116.480862039,3.55018776131,0.0,1.01451050826,48.2474882111,63.6602354638,3.27613990917,0.0,3.27613990917
 05/12  14:00:00,112.467441694,3.4680918613,0.423078556836,0.19219541939,48.2474882111,60.1281475517,2.18874697633,0.0,2.18874697633
 05/12  15:00:00,112.777351405,3.48046233665,0.904384895998,0.00842831584012,48.2474882111,60.1281475517,1.10418391697,0.0,1.10418391697
 05/12  16:00:00,115.147114358,3.58077141255,0.292376979123,0.0,48.2474882111,63.0180376616,3.27428209955,0.0,3.27428209955
 05/12  17:00:00,104.624485695,3.67617945827,0.0,0.61925392279,37.5258241642,62.7947880557,1.10398469284,0.0,1.10398469284
 05/12  18:00:00,71.7610329904,3.42831069103,0.0,5.50194313409,26.8041601173,36.0181789539,1.10371232694,0.0,1.10371232694
 05/12  19:00:00,71.5166931434,3.42831069103,0.0,7.82639449586,26.8041601173,33.4493877451,1.10354490482,0.0,1.10354490482
 05/12  20:00:00,67.9177644344,3.42831069103,0.0,12.9079618573,16.0824960704,28.0885557216,1.10357019634,0.0,1.10357019634
 05/12  21:00:00,78.43155586,3.42831069103,0.0,17.3041488872,16.0824960704,26.8041601173,1.10316961809,0.0,1.10316961809
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300784637,0.0,1.10300784637
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300709832,0.0,1.10300709832
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300723429,0.0,1.10300723429
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031447842,0.0,1.1031447842
 05/13  06:00:00,79.7587058334,3.42831069103,0.0,44.5831282643,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,72.8681451992,3.42831069103,0.0,37.4896518792,5.36083202345,26.5809105114,1.10325540973,0.0,1.10325540973
 05/13  08:00:00,84.2622793672,3.42831069103,0.0,22.7218237321,26.8041601173,31.2995447326,1.10348984536,0.0,1.10348984536
 05/13  09:00:00,81.7414054833,3.42831069103,0.0,17.9532575405,26.8041601173,33.5472370403,1.10365916795,0.0,1.10365916795
 05/13  10:00:00,73.7878461431,3.42831069103,0.0,10.9629949037,26.8041601173,32.583940337,1.1036924635,0.0,1.1036924635
 05/13  11:00:00,72.5238322945,3.42831069103,0.100723165909,7.35056558144,26.8041601173,34.8316326447,1.1038257092,0.0,1.1038257092
 05/13  12:00:00,73.0162732348,3.42831069103,2.21461210745,7.01351318466,26.8041601173,33.5472370403,2.18754430746,0.0,2.18754430746
 05/13  13:00:00,72.2937395966,3.42831069103,4.84985496141,6.22452790122,26.8041601173,30.9784458315,1.10363044688,0.0,1.10363044688
 05/13  14:00:00,48.0434757622,3.42831069103,7.4252836289,7.80849002212,8.04124803518,21.3317032909,1.10344086241,0.0,1.10344086241
 05/13  15:00:00,47.6672833641,3.42831069103,9.8836663211,6.25831053618,8.04124803518,20.0473076865,1.10335107034,0.0,1.10335107034
 05/13  16:00:00,48.7642654995,3.42831069103,11.0815669474,5.83629314426,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/13  17:00:00,42.9983493227,3.42831069103,11.3544404646,7.51765258425,2.68041601173,18.0090894769,1.103233223,0.0,1.103233223
 05/13  18:00:00,25.7320612526,1.5867361543,5.37397292208,0.0,2.68041601173,16.0824960704,1.10316340063,0.0,1.10316340063
 05/13  19:00:00,26.3888611082,2.23770378842,5.37980514356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313442909,0.0,1.10313442909
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300782313,0.0,1.10300782313
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300587448,0.0,1.10300587448
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296138229,0.0,1.10296138229
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307569967,0.0,1.10307569967
 05/14  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296119361,0.0,1.10296119361
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296088195,0.0,1.10296088195
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304912095,0.0,1.10304912095
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319595414,0.0,1.10319595414
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296155795,0.0,1.10296155795
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,19.2279118366,0.0967856960259,0.359773964425,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
