Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  18:00:00,29.5868756393,2.08068481107,8.73483865205,0.0,2.68041601173,16.0824960704,1.10301555802,0.0,1.10301555802
 05/14  19:00:00,19.7826077843,0.199089940127,0.812165668003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299884194,0.0,1.10299884194
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295956908,0.0,1.10295956908
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030008294,0.0,1.1030008294
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300317368,0.0,1.10300317368
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031500582,0.0,1.1031500582
 05/15  06:00:00,84.0822175363,3.42831069103,0.0,48.9066399673,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,85.7803466743,3.42831069103,0.0,33.5793101865,16.0824960704,32.6817896323,1.10363618473,0.0,1.10363618473
 05/15  08:00:00,131.969568845,3.44950541642,0.996372912116,8.86444982433,48.2474882111,70.4033123869,2.18841948557,0.0,2.18841948557
 05/15  09:00:00,125.373411548,3.42831069103,6.92292078372,4.7115108093,48.2474882111,62.0547409583,2.18918420426,0.0,2.18918420426
 05/15  10:00:00,125.946164925,3.42831069103,11.3705967006,2.76318167673,48.2474882111,60.1281475517,2.18925570364,0.0,2.18925570364
 05/15  11:00:00,129.795909926,3.42831069103,14.3362305495,1.72069942207,48.2474882111,62.0547409583,2.18990558811,0.0,2.18990558811
 05/15  12:00:00,131.628993646,3.47391401506,17.1208413346,1.26791753942,48.2474882111,61.5103924513,3.27616091068,0.0,3.27616091068
 05/15  13:00:00,134.137643355,3.50156956254,18.657542061,0.0623679621681,48.2474882111,63.6602354638,3.27586953418,0.0,3.27586953418
 05/15  14:00:00,131.196390194,3.429573857,19.3827404796,0.0,48.2474882111,60.1281475517,2.18857885877,0.0,2.18857885877
 05/15  15:00:00,132.132427351,3.44307066624,20.3052808278,0.0,48.2474882111,60.1281475517,2.18849882096,0.0,2.18849882096
 05/15  16:00:00,135.244973488,3.54508392832,20.4259235927,0.0,48.2474882111,63.0180376616,2.18954730232,0.0,2.18954730232
 05/15  17:00:00,123.554569223,3.64519723209,19.5803196772,0.0,37.5258241642,62.7947880557,1.10389864712,0.0,1.10389864712
 05/15  18:00:00,84.1522852309,3.42831069103,17.8583534326,0.0348419420764,26.8041601173,36.0181789539,1.10378942162,0.0,1.10378942162
 05/15  19:00:00,81.0057372223,3.42831069103,16.1170967291,1.19834184574,26.8041601173,33.4493877451,1.10361154125,0.0,1.10361154125
 05/15  20:00:00,74.158343554,3.42831069103,13.6626149837,5.48592599311,16.0824960704,28.0885557216,1.10348626627,0.0,1.10348626627
 05/15  21:00:00,80.0138082995,3.42831069103,10.9569278936,7.92947343319,16.0824960704,26.8041601173,1.10331230541,0.0,1.10331230541
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030013345,0.0,1.1030013345
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300405841,0.0,1.10300405841
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030046033,0.0,1.1030046033
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313119933,0.0,1.10313119933
 05/16  06:00:00,57.6451757775,3.42831069103,0.0,22.4695982084,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,74.1007585368,3.42831069103,0.0,21.8997220491,16.0824960704,32.6817896323,1.10352022467,0.0,1.10352022467
 05/16  08:00:00,130.421848591,3.53260694156,0.0,8.2300009573,48.2474882111,70.4033123869,2.18829400743,0.0,2.18829400743
 05/16  09:00:00,120.125579218,3.42831069103,0.0,6.3865992636,48.2474882111,62.0547409583,2.18887885244,0.0,2.18887885244
 05/16  10:00:00,115.703067574,3.42831069103,0.0,3.8906810264,48.2474882111,60.1281475517,2.18928276286,0.0,2.18928276286
 05/16  11:00:00,115.954453472,3.44921909147,0.0,2.19456511673,48.2474882111,62.0547409583,2.18991875847,0.0,2.18991875847
 05/16  12:00:00,117.044280941,3.51603473228,0.0,3.76192545204,48.2474882111,61.5103924513,3.27615598172,0.0,3.27615598172
 05/16  13:00:00,116.308083439,3.54054084677,0.0,0.851378823404,48.2474882111,63.6602354638,3.27583941144,0.0,3.27583941144
 05/16  14:00:00,112.136039398,3.46068562103,0.0,0.291277920361,48.2474882111,60.1281475517,2.18855354466,0.0,2.18855354466
 05/16  15:00:00,111.93628725,3.47154604232,0.0,0.0806653512056,48.2474882111,60.1281475517,2.18846303392,0.0,2.18846303392
 05/16  16:00:00,114.883481119,3.56898852788,0.0,0.0405266240893,48.2474882111,63.0180376616,2.18949491421,0.0,2.18949491421
 05/16  17:00:00,105.334161758,3.66341680386,0.0,1.34169263993,37.5258241642,62.7947880557,1.10387464267,0.0,1.10387464267
 05/16  18:00:00,72.7712595453,3.42831069103,0.0,6.51216968898,26.8041601173,36.0181789539,1.10376427211,0.0,1.10376427211
 05/16  19:00:00,72.2945058473,3.42831069103,0.0,8.60420719982,26.8041601173,33.4493877451,1.10358707258,0.0,1.10358707258
 05/16  20:00:00,68.8566185981,3.42831069103,0.0,13.846816021,16.0824960704,28.0885557216,1.10346143176,0.0,1.10346143176
 05/16  21:00:00,78.8626563399,3.42831069103,0.0,17.7352493672,16.0824960704,26.8041601173,1.10318294081,0.0,1.10318294081
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300446215,0.0,1.10300446215
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030030334,0.0,1.1030030334
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300186599,0.0,1.10300186599
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314678435,0.0,1.10314678435
 05/17  06:00:00,67.4073902309,3.42831069103,0.0,34.6991459952,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,81.4325011328,3.42831069103,0.0,29.231464645,16.0824960704,32.6817896323,1.10362626192,0.0,1.10362626192
 05/17  08:00:00,134.155085864,3.51937303901,0.0,11.9764721325,48.2474882111,70.4033123869,2.18837164609,0.0,2.18837164609
 05/17  09:00:00,121.273566358,3.42831069103,0.0,7.53458640331,48.2474882111,62.0547409583,2.18910634471,0.0,2.18910634471
 05/17  10:00:00,116.613575835,3.42831069103,0.0,4.80118928695,48.2474882111,60.1281475517,2.18915916054,0.0,2.18915916054
 05/17  11:00:00,116.538725498,3.44413914704,0.0,2.78391708744,48.2474882111,62.0547409583,2.18978368527,0.0,2.18978368527
 05/17  12:00:00,116.18072226,3.51150664391,0.0,2.90289485954,48.2474882111,61.5103924513,3.27592191488,0.0,3.27592191488
 05/17  13:00:00,116.167510304,3.53821533293,0.0,0.713131202079,48.2474882111,63.6602354638,3.27558071428,0.0,3.27558071428
 05/17  14:00:00,112.103824984,3.4590585175,0.0,0.260690609936,48.2474882111,60.1281475517,2.18863204487,0.0,2.18863204487
 05/17  15:00:00,111.941126312,3.47060898126,0.0,0.0864414740721,48.2474882111,60.1281475517,1.10419836746,0.0,1.10419836746
 05/17  16:00:00,114.84465196,3.56859502169,0.0,0.00209097120873,48.2474882111,63.0180376616,3.27389646075,0.0,3.27389646075
 05/17  17:00:00,104.71197591,3.6635161116,0.0,0.719407484285,37.5258241642,62.7947880557,1.10395268886,0.0,1.10395268886
 05/17  18:00:00,71.1766762958,3.42831069103,0.0,4.91758643952,26.8041601173,36.0181789539,1.10367537199,0.0,1.10367537199
 05/17  19:00:00,71.3096915601,3.42831069103,0.0,7.61939291259,26.8041601173,33.4493877451,1.10350294955,0.0,1.10350294955
 05/17  20:00:00,67.3754494004,3.42831069103,0.0,12.3656468232,16.0824960704,28.0885557216,1.10351972772,0.0,1.10351972772
 05/17  21:00:00,77.3801277687,3.42831069103,0.0,16.2527207959,16.0824960704,26.8041601173,1.10314629467,0.0,1.10314629467
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300368162,0.0,1.10300368162
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300311527,0.0,1.10300311527
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300277447,0.0,1.10300277447
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313577641,0.0,1.10313577641
 05/18  06:00:00,65.0451203358,3.42831069103,0.0,32.3368761001,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,79.5801383695,3.42831069103,0.0,27.3791018817,16.0824960704,32.6817896323,1.10353128798,0.0,1.10353128798
 05/18  08:00:00,132.886146199,3.52216829979,0.0,10.7047372067,48.2474882111,70.4033123869,2.18874130595,0.0,2.18874130595
 05/18  09:00:00,119.90445604,3.42831069103,0.0,6.1654760857,48.2474882111,62.0547409583,2.18884636858,0.0,2.18884636858
 05/18  10:00:00,115.843299855,3.4283182388,0.623872961589,3.40703279775,48.2474882111,60.1281475517,2.1888869412,0.0,2.1888869412
 05/18  11:00:00,117.555493211,3.44824272812,2.21955457003,1.57702664987,48.2474882111,62.0547409583,2.18983031611,0.0,2.18983031611
 05/18  12:00:00,118.848186279,3.51822411931,3.84201532005,1.72162608341,48.2474882111,61.5103924513,3.27546780245,0.0,3.27546780245
 05/18  13:00:00,122.142449829,3.54585156594,6.36604387335,0.314390620734,48.2474882111,63.6602354638,3.27580266065,0.0,3.27580266065
 05/18  14:00:00,121.063270003,3.46486887104,9.13857929722,0.0757459775263,48.2474882111,60.1281475517,2.18849266842,0.0,2.18849266842
 05/18  15:00:00,123.749934528,3.47678137059,11.8890773008,0.0,48.2474882111,60.1281475517,1.10427177327,0.0,1.10427177327
 05/18  16:00:00,127.448499915,3.58121622719,12.5933177211,0.0,48.2474882111,63.0180376616,2.18917186086,0.0,2.18917186086
 05/18  17:00:00,115.559957683,3.6869737989,11.5439315703,0.0,37.5258241642,62.7947880557,2.18835910736,0.0,2.18835910736
 05/18  18:00:00,76.7154533787,3.43213738193,9.72363979663,0.728897034841,26.8041601173,36.0181789539,1.10365082437,0.0,1.10365082437
 05/18  19:00:00,72.4693016872,3.42831069103,6.70874051005,2.07026252963,26.8041601173,33.4493877451,1.10344908534,0.0,1.10344908534
 05/18  20:00:00,58.9200330451,3.42831069103,2.02384356946,4.35372023182,16.0824960704,28.0885557216,1.10357788567,0.0,1.10357788567
 05/18  21:00:00,69.9491432155,3.42831069103,0.0,8.8217362427,16.0824960704,26.8041601173,1.10313635693,0.0,1.10313635693
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029984023,0.0,1.1029984023
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030020326,0.0,1.1030020326
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300224113,0.0,1.10300224113
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,68.4898446912,3.42831069103,0.0,35.7816004554,5.36083202345,21.4433280938,1.10316464876,0.0,1.10316464876
 05/19  07:00:00,75.2332141367,3.42831069103,0.0,23.0321776489,16.0824960704,32.6817896323,1.10366074458,0.0,1.10366074458
 05/19  08:00:00,129.413589214,3.5489677054,0.426512710758,6.77886810593,48.2474882111,70.4033123869,2.18877865328,0.0,2.18877865328
 05/19  09:00:00,125.039684842,3.50576244627,7.47580023901,3.74745289321,48.2474882111,62.0547409583,2.18899453438,0.0,2.18899453438
 05/19  10:00:00,127.692317482,3.53145860761,13.4527225232,2.32406049464,48.2474882111,60.1281475517,2.18903176428,0.0,2.18903176428
 05/19  11:00:00,131.595100539,3.47742722042,16.5331066006,1.27389745401,48.2474882111,62.0547409583,2.18975507025,0.0,2.18975507025
 05/19  12:00:00,133.800365179,3.54540593005,19.450078036,1.03856045686,48.2474882111,61.5103924513,3.27615578244,0.0,3.27615578244
 05/19  13:00:00,136.127155948,3.57971106647,20.6055143909,0.025766721558,48.2474882111,63.6602354638,2.19017266234,0.0,2.19017266234
 05/19  14:00:00,132.491582838,3.51848425292,20.5890227285,0.0,48.2474882111,60.1281475517,2.18910568024,0.0,2.18910568024
 05/19  15:00:00,132.77859604,3.55029805514,20.8442221284,0.0,48.2474882111,60.1281475517,2.18844838651,0.0,2.18844838651
 05/19  16:00:00,136.914569515,3.77111816571,21.8694853822,0.0,48.2474882111,63.0180376616,2.18948551354,0.0,2.18948551354
 05/19  17:00:00,127.669892755,4.07660561982,23.2642348207,0.0,37.5258241642,62.7947880557,2.18796165284,0.0,2.18796165284
 05/19  18:00:00,88.8287067958,3.63587469626,22.3620529343,0.0,26.8041601173,36.0181789539,1.10371456323,0.0,1.10371456323
 05/19  19:00:00,83.4246499286,3.44462819506,19.7103932414,0.00764053564044,26.8041601173,33.4493877451,1.10344703147,0.0,1.10344703147
 05/19  20:00:00,68.6515083765,3.42831069103,15.4015602157,0.707478916946,16.0824960704,28.0885557216,1.10351544546,0.0,1.10351544546
 05/19  21:00:00,73.434317981,3.42831069103,10.1865144935,2.1203965148,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304505811,0.0,1.10304505811
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299748839,0.0,1.10299748839
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300131598,0.0,1.10300131598
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300128337,0.0,1.10300128337
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,53.6226310714,3.44286760058,0.0,20.8998299261,5.36083202345,21.4433280938,1.10309500432,0.0,1.10309500432
 05/20  07:00:00,49.9713281323,3.42831069103,0.0,14.5928348123,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/20  08:00:00,70.7663282357,3.42831069103,2.29170120731,6.93417139339,26.8041601173,31.2995447326,1.10342412307,0.0,1.10342412307
 05/20  09:00:00,78.6725655191,3.45521096387,10.3805347287,4.47698257481,26.8041601173,33.5472370403,1.10370435747,0.0,1.10370435747
 05/20  10:00:00,82.4294024936,3.47870803768,16.2254425939,3.32871131359,26.8041601173,32.583940337,2.18720930317,0.0,2.18720930317
 05/20  11:00:00,87.4578576785,3.42941486014,20.0430520006,2.34115796167,26.8041601173,34.8316326447,1.10373709797,0.0,1.10373709797
 05/20  12:00:00,88.5583790113,3.42831069103,23.3618497598,1.40838130878,26.8041601173,33.5472370403,1.10359835424,0.0,1.10359835424
 05/20  13:00:00,85.4168821298,3.42831069103,23.4603986728,0.737126723114,26.8041601173,30.9784458315,1.10362886233,0.0,1.10362886233
 05/20  14:00:00,55.0412046883,3.42831069103,21.3693084424,0.862194134661,8.04124803518,21.3317032909,1.10344845995,0.0,1.10344845995
 05/20  15:00:00,52.0557706766,3.42831069103,19.2206023595,1.30986181036,8.04124803518,20.0473076865,1.10335641065,0.0,1.10335641065
 05/20  16:00:00,52.4807452293,3.42831069103,19.3183959668,1.31594385456,8.04124803518,20.3684065876,1.10339285801,0.0,1.10339285801
 05/20  17:00:00,47.4313164577,3.42831069103,20.7699847448,2.53507543909,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/20  18:00:00,21.8126088592,0.398179880254,2.64307680275,0.0,2.68041601173,16.0824960704,1.10307845936,0.0,1.10307845936
 05/20  19:00:00,20.2647386101,0.199089940127,1.29429649375,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031190048,0.0,1.1031190048
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301538223,0.0,1.10301538223
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300142095,0.0,1.10300142095
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295707727,0.0,1.10295707727
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308375852,0.0,1.10308375852
 05/21  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10278190908,0.0,1.10278190908
 05/21  08:00:00,22.02495316,1.41201992311,1.84158106067,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,29.6597437981,2.38212998259,8.50626163935,0.0,2.68041601173,16.0824960704,1.10301439696,0.0,1.10301439696
 05/21  10:00:00,30.5785446801,1.96659692534,9.84059557858,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,21.2832897449,0.387142784103,2.12479478456,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304762515,0.0,1.10304762515
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315355155,0.0,1.10315355155
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,19.6460127817,0.0995449700635,0.775115635415,0.0,2.68041601173,16.0824960704,1.10299606747,0.0,1.10299606747
 05/21  16:00:00,38.5031872651,2.26531862563,17.4665164633,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,37.3279651158,2.21699832632,16.3396146133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,42.4593942281,2.86814197293,20.819900079,0.0,2.68041601173,16.0824960704,1.10301696717,0.0,1.10301696717
 05/21  19:00:00,34.9427590839,2.14819735843,14.0232095493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,32.3243858378,1.3363416224,7.28202537256,0.0,2.68041601173,16.0824960704,1.10299138545,0.0,1.10299138545
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295719926,0.0,1.10295719926
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299910276,0.0,1.10299910276
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029996126,0.0,1.1029996126
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312146195,0.0,1.10312146195
 05/22  06:00:00,53.4905676542,3.42885966058,0.0,20.7817744489,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  07:00:00,66.6980078618,3.42831069103,2.53527730528,11.9616940688,16.0824960704,32.6817896323,1.10366931177,0.0,1.10366931177
 05/22  08:00:00,137.187357663,3.66347633447,12.0387012577,2.82593937919,48.2474882111,70.4033123869,2.18866256239,0.0,2.18866256239
 05/22  09:00:00,135.645373824,3.74001458404,20.3610097508,1.23368022589,48.2474882111,62.0547409583,2.18882366595,0.0,2.18882366595
 05/22  10:00:00,136.904852461,3.68225504016,24.4453084938,0.393213070433,48.2474882111,60.1281475517,2.18882068456,0.0,2.18882068456
 05/22  11:00:00,139.269010557,3.50085147713,25.4383358113,0.0191540055813,48.2474882111,62.0547409583,2.18970270019,0.0,2.18970270019
 05/22  12:00:00,140.522046578,3.52648967643,27.2292361446,0.0,48.2474882111,61.5103924513,3.27557859606,0.0,3.27557859606
 05/22  13:00:00,143.744206775,3.59941563836,28.2286273681,0.0,48.2474882111,63.6602354638,3.27541591061,0.0,3.27541591061
 05/22  14:00:00,139.89610534,3.58733096163,27.9246985216,0.0,48.2474882111,60.1281475517,1.10416748272,0.0,1.10416748272
 05/22  15:00:00,140.274563493,3.69854101538,28.1919466211,0.0,48.2474882111,60.1281475517,2.18851172986,0.0,2.18851172986
 05/22  16:00:00,144.722419228,4.12936379388,29.3190894672,0.0,48.2474882111,63.0180376616,2.18961706456,0.0,2.18961706456
 05/22  17:00:00,134.583549553,4.47068135463,29.7838158839,0.0,37.5258241642,62.7947880557,2.18816801078,0.0,2.18816801078
 05/22  18:00:00,94.0859048814,3.93928868739,27.3158370287,0.0,26.8041601173,36.0181789539,1.10375277425,0.0,1.10375277425
 05/22  19:00:00,87.5536901974,3.73091879673,23.5607834442,0.0,26.8041601173,33.4493877451,1.10347421184,0.0,1.10347421184
 05/22  20:00:00,70.3620205002,3.43759887535,17.3003399106,0.509923161423,16.0824960704,28.0885557216,1.10356734382,0.0,1.10356734382
 05/22  21:00:00,73.2827568993,3.42831069103,10.8359837816,1.31936614498,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305302266,0.0,1.10305302266
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299945312,0.0,1.10299945312
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299688703,0.0,1.10299688703
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299803382,0.0,1.10299803382
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,46.1266424373,3.48884111226,0.0,13.3578677803,5.36083202345,21.4433280938,1.1030757634,0.0,1.1030757634
 05/23  07:00:00,61.5954548846,3.42831069103,0.141116939885,9.25330145692,16.0824960704,32.6817896323,1.10365692411,0.0,1.10365692411
 05/23  08:00:00,132.744605291,3.79449691837,7.97628806423,2.31457961658,48.2474882111,70.4033123869,1.1042043578,0.0,1.1042043578
 05/23  09:00:00,133.55516891,3.81930684608,18.5129263635,0.912266436585,48.2474882111,62.0547409583,2.188918572,0.0,2.188918572
 05/23  10:00:00,134.976837471,3.7179840276,22.7201193916,0.154658194474,48.2474882111,60.1281475517,2.18892525939,0.0,2.18892525939
 05/23  11:00:00,137.392206872,3.59160765707,23.4899299515,0.0,48.2474882111,62.0547409583,3.27432743601,0.0,3.27432743601
 05/23  12:00:00,137.980049428,3.60348584659,24.6102428252,0.0,48.2474882111,61.5103924513,2.19083579413,0.0,2.19083579413
 05/23  13:00:00,142.581937011,3.82520691898,26.8405663227,0.0,48.2474882111,63.6602354638,3.27567013797,0.0,3.27567013797
 05/23  14:00:00,141.025287667,3.91943885469,28.7217729557,0.0,48.2474882111,60.1281475517,2.18863999353,0.0,2.18863999353
 05/23  15:00:00,143.171248387,4.07549154976,30.7116809804,0.0,48.2474882111,60.1281475517,1.10432086879,0.0,1.10432086879
 05/23  16:00:00,149.060274712,4.67424515945,33.1120635857,0.0,48.2474882111,63.0180376616,3.27404766445,0.0,3.27404766445
 05/23  17:00:00,137.224038166,4.74019751464,32.1547883375,0.0,37.5258241642,62.7947880557,1.10388246715,0.0,1.10388246715
 05/23  18:00:00,94.8269149256,3.89771881305,28.0984169473,0.0,26.8041601173,36.0181789539,1.10372625537,0.0,1.10372625537
 05/23  19:00:00,89.2066120476,3.76272153288,25.1819025583,0.0,26.8041601173,33.4493877451,1.1034311886,0.0,1.1034311886
 05/23  20:00:00,72.7637802965,3.4372370636,19.8735473265,0.33883735363,16.0824960704,28.0885557216,1.10357472507,0.0,1.10357472507
 05/23  21:00:00,77.5193844964,3.42831069103,15.4615645129,0.930413010718,16.0824960704,26.8041601173,1.1031268163,0.0,1.1031268163
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299500874,0.0,1.10299500874
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299807024,0.0,1.10299807024
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299748416,0.0,1.10299748416
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,43.7868142499,3.56555003429,3.27871733639,7.66261333457,5.36083202345,21.4433280938,1.10318016125,0.0,1.10318016125
 05/24  07:00:00,65.0556659698,3.42831069103,7.20226218059,5.65236730148,16.0824960704,32.6817896323,1.10354244098,0.0,1.10354244098
 05/24  08:00:00,137.747244926,3.63560909099,14.5047305434,0.947664599733,48.2474882111,70.4033123869,2.18874120502,0.0,2.18874120502
 05/24  09:00:00,134.233234799,3.51773183293,20.2680870596,0.136746643385,48.2474882111,62.0547409583,2.18889816467,0.0,2.18889816467
 05/24  10:00:00,136.535542923,3.57386942211,24.5775976436,0.0,48.2474882111,60.1281475517,2.18888051925,0.0,2.18888051925
 05/24  11:00:00,142.40184861,3.75807927402,28.3331000729,0.0,48.2474882111,62.0547409583,2.18986278091,0.0,2.18986278091
 05/24  12:00:00,144.356380451,3.73489352205,30.8551661728,0.0,48.2474882111,61.5103924513,3.27568174616,0.0,3.27568174616
 05/24  13:00:00,154.248168556,4.26894594819,38.0630588392,0.0,48.2474882111,63.6602354638,2.19052701272,0.0,2.19052701272
 05/24  14:00:00,153.757999253,4.47627099633,40.8976523996,0.0,48.2474882111,60.1281475517,2.18895026957,0.0,2.18895026957
 05/24  15:00:00,156.831392401,4.63599788402,43.8113186605,0.0,48.2474882111,60.1281475517,2.18846016071,0.0,2.18846016071
 05/24  16:00:00,163.80917272,5.11656971883,47.4186370343,0.0,48.2474882111,63.0180376616,2.18961772222,0.0,2.18961772222
 05/24  17:00:00,151.503842838,5.0047014324,46.1700890914,0.0,37.5258241642,62.7947880557,1.10391667975,0.0,1.10391667975
 05/24  18:00:00,104.154680401,3.74890165059,37.5749995851,0.0,26.8041601173,36.0181789539,1.1037832276,0.0,1.1037832276
 05/24  19:00:00,100.439359507,3.64774337629,36.5296281742,0.0,26.8041601173,33.4493877451,1.10359755197,0.0,1.10359755197
 05/24  20:00:00,85.0500226734,3.43763670286,32.4917173954,0.00651002233302,16.0824960704,28.0885557216,1.10355908173,0.0,1.10355908173
 05/24  21:00:00,91.3861867425,3.42831069103,29.9121356668,0.346644102945,16.0824960704,26.8041601173,1.10328004168,0.0,1.10328004168
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299756033,0.0,1.10299756033
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299440778,0.0,1.10299440778
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299714642,0.0,1.10299714642
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312119202,0.0,1.10312119202
 05/25  06:00:00,59.5186968191,3.66851753314,24.0764083469,2.49383739434,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,79.9184435494,3.42831069103,25.0727409043,2.64466615736,16.0824960704,32.6817896323,1.10355488551,0.0,1.10355488551
 05/25  08:00:00,152.464058352,3.73952692159,29.8539381989,0.211352539656,48.2474882111,70.4033123869,2.18860817311,0.0,2.18860817311
 05/25  09:00:00,146.919179409,3.73469840181,32.8738117438,0.0,48.2474882111,62.0547409583,2.18873800851,0.0,2.18873800851
 05/25  10:00:00,150.664650923,3.88497138382,38.3956036824,0.0,48.2474882111,60.1281475517,2.18870213471,0.0,2.18870213471
 05/25  11:00:00,161.578978511,4.18400956793,47.0842996792,0.0,48.2474882111,62.0547409583,2.18953526371,0.0,2.18953526371
 05/25  12:00:00,159.165564708,4.20684727405,45.1923966777,0.0,48.2474882111,61.5103924513,3.27565251186,0.0,3.27565251186
 05/25  13:00:00,168.005110849,4.96023398441,51.1287130956,0.0,48.2474882111,63.6602354638,2.19013227613,0.0,2.19013227613
 05/25  14:00:00,167.29426517,4.99770567098,53.9124836418,0.0,48.2474882111,60.1281475517,2.18902628409,0.0,2.18902628409
 05/25  15:00:00,172.101813664,5.31686197316,58.4008758343,0.0,48.2474882111,60.1281475517,2.18832281789,0.0,2.18832281789
 05/25  16:00:00,181.029327435,6.23664678539,63.518714683,0.0,48.2474882111,63.0180376616,2.1892642972,0.0,2.1892642972
 05/25  17:00:00,167.898100447,6.18403762315,61.3850105095,0.0,37.5258241642,62.7947880557,1.10393097671,0.0,1.10393097671
 05/25  18:00:00,118.488881478,4.66473970827,50.9933626044,0.0,26.8041601173,36.0181789539,2.18765723729,0.0,2.18765723729
 05/25  19:00:00,109.481936902,4.18408167276,45.0358672726,0.0,26.8041601173,33.4493877451,1.10342625669,0.0,1.10342625669
 05/25  20:00:00,91.7531244642,3.62562179217,39.0133441193,0.0,16.0824960704,28.0885557216,1.10349032834,0.0,1.10349032834
 05/25  21:00:00,96.776931427,3.49512407841,35.391380976,0.191330090861,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299800335,0.0,1.10299800335
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299614207,0.0,1.10299614207
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299517191,0.0,1.10299517191
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310053291,0.0,1.10310053291
 05/26  06:00:00,67.8428345013,3.77566632573,32.701682794,2.08555183687,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,90.8492081209,3.42831069103,36.394716873,2.25345476008,16.0824960704,32.6817896323,1.10343614569,0.0,1.10343614569
 05/26  08:00:00,164.590758289,3.93592108288,41.9346138405,0.0609826734847,48.2474882111,70.4033123869,2.18819658768,0.0,2.18819658768
 05/26  09:00:00,159.746092703,4.09428084626,45.3411425937,0.0,48.2474882111,62.0547409583,2.18897524396,0.0,2.18897524396
 05/26  10:00:00,162.964387677,4.31302100799,50.2672908124,0.0,48.2474882111,60.1281475517,2.18892835536,0.0,2.18892835536
 05/26  11:00:00,170.635680236,4.80344990478,55.5215610679,0.0,48.2474882111,62.0547409583,2.18975851199,0.0,2.18975851199
 05/26  12:00:00,170.70281465,4.65891049362,56.2775834002,0.0,48.2474882111,61.5103924513,3.27555165205,0.0,3.27555165205
 05/26  13:00:00,178.646401893,5.48575277213,61.244485352,0.0,48.2474882111,63.6602354638,3.27528987854,0.0,3.27528987854
 05/26  14:00:00,176.42192382,5.63609806084,62.4017499021,0.0,48.2474882111,60.1281475517,1.10434306479,0.0,1.10434306479
 05/26  15:00:00,179.465975809,6.11488904261,64.9670109097,0.0,48.2474882111,60.1281475517,2.18848028479,0.0,2.18848028479
 05/26  16:00:00,185.799330715,6.99763344927,67.5277312993,0.0,48.2474882111,63.0180376616,2.18941808458,0.0,2.18941808458
 05/26  17:00:00,169.850661089,6.6510748557,62.8705339193,0.0,37.5258241642,62.7947880557,2.18786157047,0.0,2.18786157047
 05/26  18:00:00,118.491457861,4.94308398343,50.7175947124,0.0,26.8041601173,36.0181789539,1.10365058178,0.0,1.10365058178
 05/26  19:00:00,111.140779648,4.37894578462,46.4998459068,0.0,26.8041601173,33.4493877451,1.10338489589,0.0,1.10338489589
 05/26  20:00:00,95.098190957,3.71281208035,42.2712203239,0.0,16.0824960704,28.0885557216,1.1035377296,0.0,1.1035377296
 05/26  21:00:00,101.976819371,3.5499380379,40.7276293928,0.000155659030604,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299822743,0.0,1.10299822743
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,45.4440186105,0.597269820381,5.91056459044,0.0,2.68041601173,21.4433280938,1.10303688447,0.0,1.10303688447
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299432695,0.0,1.10299432695
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312031917,0.0,1.10312031917
 05/27  06:00:00,53.5992325261,3.79479170298,18.6840626562,1.84044462225,5.36083202345,21.4433280938,1.10306904839,0.0,1.10306904839
 05/27  07:00:00,56.2482924266,3.42831069103,18.7302061546,2.139592952,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/27  08:00:00,83.9855479908,3.42831069103,21.5600938893,0.884998466475,26.8041601173,31.2995447326,1.10344908749,0.0,1.10344908749
 05/27  09:00:00,88.7257378823,3.43434316182,24.3965178241,0.53503964465,26.8041601173,33.5472370403,1.10371190515,0.0,1.10371190515
 05/27  10:00:00,89.8854685085,3.4382616955,26.7827447795,0.267921485093,26.8041601173,32.583940337,1.10357333361,0.0,1.10357333361
 05/27  11:00:00,93.9204354213,3.45183741132,28.7471311295,0.0772340244339,26.8041601173,34.8316326447,1.10378978155,0.0,1.10378978155
 05/27  12:00:00,94.9758031855,3.56062906513,31.0553368686,0.0,26.8041601173,33.5472370403,2.18738891845,0.0,2.18738891845
 05/27  13:00:00,94.5399313086,3.61734341112,33.1315418545,0.0,26.8041601173,30.9784458315,1.1036410927,0.0,1.1036410927
 05/27  14:00:00,65.2807958952,3.52093024834,32.3784742267,0.0,8.04124803518,21.3317032909,1.10341452683,0.0,1.10341452683
 05/27  15:00:00,64.7985753072,3.50794048363,33.1936390078,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,64.9396299988,3.48919151502,33.0323437669,0.0,8.04124803518,20.3684065876,1.1033232451,0.0,1.1033232451
 05/27  17:00:00,55.816837742,3.43673879406,31.6821533651,0.0,2.68041601173,18.0090894769,1.1030719542,0.0,1.1030719542
 05/27  18:00:00,29.7386667999,1.10940622711,9.85790839664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,22.8380161832,0.398179880254,3.66848412671,0.0,2.68041601173,16.0824960704,1.10314070467,0.0,1.10314070467
 05/27  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316771249,0.0,1.10316771249
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299510328,0.0,1.10299510328
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294897859,0.0,1.10294897859
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295254421,0.0,1.10295254421
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301367363,0.0,1.10301367363
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295300355,0.0,1.10295300355
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299044675,0.0,1.10299044675
 05/28  11:00:00,29.480390075,1.09834802049,9.61068987833,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302935774,0.0,1.10302935774
 05/28  13:00:00,30.9711642261,1.17798399654,11.0218280534,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,29.7941543579,1.06184116131,9.96096102038,0.0,2.68041601173,16.0824960704,1.10303737758,0.0,1.10303737758
 05/28  15:00:00,31.7482888154,1.23107464724,11.7458619919,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,46.3043620123,2.61193656656,24.9210732696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,42.1040098616,2.2536530722,21.0790046132,0.0,2.68041601173,16.0824960704,1.10301086314,0.0,1.10301086314
 05/28  18:00:00,47.0471999502,2.75311958158,25.5227281924,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,36.9014775064,1.74936911171,16.3807562185,0.0,2.68041601173,16.0824960704,1.10299853263,0.0,1.10299853263
 05/28  20:00:00,32.8304635609,0.833715512371,8.29072920569,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308365894,0.0,1.10308365894
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295297465,0.0,1.10295297465
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295209069,0.0,1.10295209069
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307278082,0.0,1.10307278082
 05/29  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295124835,0.0,1.10295124835
 05/29  08:00:00,28.3024328053,1.17798399654,8.35309663257,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295042952,0.0,1.10295042952
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,27.7221801142,0.790841212433,8.15998672562,0.0,2.68041601173,16.0824960704,1.10303148867,0.0,1.10303148867
 05/29  13:00:00,29.1310415682,0.918049291109,9.44164010086,0.0,2.68041601173,16.0824960704,1.10315760563,0.0,1.10315760563
 05/29  14:00:00,30.931939754,1.11715330488,11.0434342729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,42.2988870073,2.05826345837,21.4692713728,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,44.2565878461,2.25395607962,23.2312795903,0.0,2.68041601173,16.0824960704,1.10301161583,0.0,1.10301161583
 05/29  17:00:00,50.2518480078,2.82977657527,28.6507192563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,43.5276651793,2.25693005547,22.4993829476,0.0,2.68041601173,16.0824960704,1.10300334013,0.0,1.10300334013
 05/29  19:00:00,44.1585334037,2.46755585239,22.9196253752,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,33.5586511974,1.33835965825,10.9816060296,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030895026,0.0,1.1030895026
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295203235,0.0,1.10295203235
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029921026,0.0,1.1029921026
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299298312,0.0,1.10299298312
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311832826,0.0,1.10311832826
 05/30  06:00:00,43.6028140849,3.61551863672,9.17721188065,3.99748335619,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,66.4978619331,3.42831069103,11.1500410617,3.14678438361,16.0824960704,32.6817896323,1.1035605296,0.0,1.1035605296
 05/30  08:00:00,139.454125179,3.90187253066,16.2596728341,0.63333912218,48.2474882111,70.4033123869,2.18871255266,0.0,2.18871255266
 05/30  09:00:00,134.856140898,4.09199354699,20.2411336997,0.212344387639,48.2474882111,62.0547409583,2.18879611074,0.0,2.18879611074
 05/30  10:00:00,135.917018224,4.12641358932,23.406528778,0.0,48.2474882111,60.1281475517,2.18871442503,0.0,2.18871442503
 05/30  11:00:00,140.209649746,4.05766260995,25.8413178721,0.0,48.2474882111,62.0547409583,2.18960010489,0.0,2.18960010489
 05/30  12:00:00,141.462991239,3.92075071107,27.7759197713,0.0,48.2474882111,61.5103924513,2.19017649292,0.0,2.19017649292
 05/30  13:00:00,147.60560529,4.48882846709,31.2006130544,0.0,48.2474882111,63.6602354638,3.27537227785,0.0,3.27537227785
 05/30  14:00:00,145.158924271,4.59344361907,32.1814047949,0.0,48.2474882111,60.1281475517,2.18863721634,0.0,2.18863721634
 05/30  15:00:00,146.709631993,4.78733010397,33.5382260318,0.0,48.2474882111,60.1281475517,1.10415648603,0.0,1.10415648603
 05/30  16:00:00,152.00143972,5.25842358049,35.4690501731,0.0,48.2474882111,63.0180376616,3.27381674061,0.0,3.27381674061
 05/30  17:00:00,140.812437574,5.28249176628,35.2008934942,0.0,37.5258241642,62.7947880557,1.1037729941,0.0,1.1037729941
 05/30  18:00:00,98.2779386673,4.32533584462,31.1218236574,0.0,26.8041601173,36.0181789539,1.10363239253,0.0,1.10363239253
 05/30  19:00:00,91.1212403455,4.00137632606,26.857876063,0.0,26.8041601173,33.4493877451,1.10341614673,0.0,1.10341614673
 05/30  20:00:00,70.2733557289,3.52215853665,19.950777316,0.153594656786,16.0824960704,28.0885557216,1.10357449389,0.0,1.10357449389
 05/30  21:00:00,75.671041371,3.44132032728,13.7469205099,0.783704252163,16.0824960704,26.8041601173,1.1031274903,0.0,1.1031274903
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299301579,0.0,1.10299301579
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299138284,0.0,1.10299138284
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299201015,0.0,1.10299201015
 05/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,40.8451079385,3.59511798548,3.72070370015,6.71668604154,5.36083202345,21.4433280938,1.103077428,0.0,1.103077428
 05/31  07:00:00,63.8127930881,3.42831069103,6.43032316249,5.18143343781,16.0824960704,32.6817896323,1.10361172992,0.0,1.10361172992
 05/31  08:00:00,134.712859506,3.64438603292,11.5113290281,0.897903753442,48.2474882111,70.4033123869,1.10422710619,0.0,1.10422710619
 05/31  09:00:00,129.453791096,3.54898816709,15.2654666855,0.328666979779,48.2474882111,62.0547409583,2.18888267007,0.0,2.18888267007
 05/31  10:00:00,127.855855378,3.56888686707,15.876890568,0.0260020862792,48.2474882111,60.1281475517,2.18880159032,0.0,2.18880159032
 05/31  11:00:00,128.269187822,3.6963358059,14.262182753,0.0,48.2474882111,62.0547409583,2.18934727823,0.0,2.18934727823
 05/31  12:00:00,125.031557042,3.62440173429,11.4566677776,0.184166774046,48.2474882111,61.5103924513,3.2755872213,0.0,3.2755872213
 05/31  13:00:00,129.513440794,3.83247605151,13.764800974,0.0,48.2474882111,63.6602354638,3.27526483512,0.0,3.27526483512
 05/31  14:00:00,130.51303515,3.81778247724,18.3111768164,0.0,48.2474882111,60.1281475517,1.1042034218,0.0,1.1042034218
 05/31  15:00:00,135.075870762,3.91193742192,22.7798574837,0.0,48.2474882111,60.1281475517,2.18837915183,0.0,2.18837915183
 05/31  16:00:00,139.85021968,4.10695458503,24.4692991284,0.0,48.2474882111,63.0180376616,2.189479714,0.0,2.189479714
 05/31  17:00:00,126.264954027,3.93384837464,22.002053338,0.0,37.5258241642,62.7947880557,2.18788544565,0.0,2.18788544565
 05/31  18:00:00,84.6921669692,3.42831069103,18.3678612029,0.0652159100292,26.8041601173,36.0181789539,1.10365035135,0.0,1.10365035135
 05/31  19:00:00,81.5439905833,3.42831069103,16.9858738417,0.867818094089,26.8041601173,33.4493877451,1.10337880372,0.0,1.10337880372
 05/31  20:00:00,68.5390363182,3.42831069103,15.6590506804,2.80484972728,16.0824960704,28.0885557216,1.10351977023,0.0,1.10351977023
 05/31  21:00:00,80.5904314688,3.42831069103,14.1728965537,5.29012794233,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299381727,0.0,1.10299381727
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298866497,0.0,1.10298866497
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029915049,0.0,1.1029915049
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310241644,0.0,1.10310241644
 06/01  06:00:00,40.5744317654,3.52039957918,0.741835595834,9.49959637906,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,61.9915328331,3.42831069103,3.21656134791,6.57393499745,16.0824960704,32.6817896323,1.10343354899,0.0,1.10343354899
 06/01  08:00:00,133.805413085,3.69640975385,9.69389971226,1.75586292705,48.2474882111,70.4033123869,2.188117661,0.0,2.188117661
 06/01  09:00:00,129.642390503,3.55320672939,15.140272241,0.638242269558,48.2474882111,62.0547409583,2.18881195941,0.0,2.18881195941
 06/01  10:00:00,131.247530799,3.53800270268,19.3104866282,0.014965610974,48.2474882111,60.1281475517,2.18870261712,0.0,2.18870261712
