Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  11:00:00,136.792376214,3.65984979787,22.8218571524,0.0,48.2474882111,62.0547409583,2.18943770919,0.0,2.18943770919
 06/01  12:00:00,139.025765401,3.72382660225,25.5356180422,0.0,48.2474882111,61.5103924513,3.27585951091,0.0,3.27585951091
 06/01  13:00:00,144.022130645,3.87199450204,28.2339723741,0.0,48.2474882111,63.6602354638,2.19017744621,0.0,2.19017744621
 06/01  14:00:00,143.103362471,3.9694286523,30.7498579615,0.0,48.2474882111,60.1281475517,2.18890286493,0.0,2.18890286493
 06/01  15:00:00,146.575814982,4.21354471419,33.978194411,0.0,48.2474882111,60.1281475517,2.18836840259,0.0,2.18836840259
 06/01  16:00:00,154.6691715,4.92678533614,38.4684201972,0.0,48.2474882111,63.0180376616,2.18937708125,0.0,2.18937708125
 06/01  17:00:00,145.193347235,5.12167192677,39.7426229946,0.0,37.5258241642,62.7947880557,1.10380413764,0.0,1.10380413764
 06/01  18:00:00,100.99670954,4.05027763498,34.1156527396,0.0,26.8041601173,36.0181789539,1.10366376304,0.0,1.10366376304
 06/01  19:00:00,94.9886813269,3.82940527484,30.8972880956,0.0,26.8041601173,33.4493877451,1.10347023197,0.0,1.10347023197
 06/01  20:00:00,75.1281801291,3.44558709545,24.9851736057,0.050594208568,16.0824960704,28.0885557216,1.10346212513,0.0,1.10346212513
 06/01  21:00:00,81.7104779224,3.42831069103,20.0165797355,0.566491214184,16.0824960704,26.8041601173,1.10310559704,0.0,1.10310559704
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299161674,0.0,1.10299161674
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298763601,0.0,1.10298763601
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299074151,0.0,1.10299074151
 06/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,47.0483025771,3.60848879879,14.2258972374,2.40131632958,5.36083202345,21.4433280938,1.10315833414,0.0,1.10315833414
 06/02  07:00:00,69.9208517064,3.42831069103,15.5652153224,2.15459989626,16.0824960704,32.6817896323,1.10361541275,0.0,1.10361541275
 06/02  08:00:00,143.280499342,3.85190881207,20.7308804019,0.0384694358719,48.2474882111,70.4033123869,2.18850689707,0.0,2.18850689707
 06/02  09:00:00,139.970305371,4.1006718562,25.5589642514,0.0,48.2474882111,62.0547409583,2.13837919139,0.0,2.13837919139
 06/02  10:00:00,141.929258395,4.17812300199,29.3670595362,0.0,48.2474882111,60.1281475517,1.15466999573,0.0,1.15466999573
 06/02  11:00:00,146.767113504,4.09571682887,32.360727412,0.0,48.2474882111,62.0547409583,3.27427056715,0.0,3.27427056715
 06/02  12:00:00,148.814825959,4.03992904229,35.0085761597,0.0,48.2474882111,61.5103924513,2.19060963842,0.0,2.19060963842
 06/02  13:00:00,157.62000769,4.69945952683,41.0043843943,0.0,48.2474882111,63.6602354638,3.27513628326,0.0,3.27513628326
 06/02  14:00:00,155.359539034,4.78140179057,42.1940613868,0.0,48.2474882111,60.1281475517,2.18839960394,0.0,2.18839960394
 06/02  15:00:00,157.458627291,5.00082890746,44.0737225269,0.0,48.2474882111,60.1281475517,1.10416683784,0.0,1.10416683784
 06/02  16:00:00,166.075919026,5.8666868357,48.9352662232,0.0,48.2474882111,63.0180376616,2.18884936295,0.0,2.18884936295
 06/02  17:00:00,153.784216176,5.98050486186,47.4746590001,0.0,37.5258241642,62.7947880557,2.18806926783,0.0,2.18806926783
 06/02  18:00:00,106.872918437,4.55665914992,39.4854801222,0.0,26.8041601173,36.0181789539,1.10368153572,0.0,1.10368153572
 06/02  19:00:00,101.844010399,4.19141796347,37.3906044795,0.0,26.8041601173,33.4493877451,1.10340258146,0.0,1.10340258146
 06/02  20:00:00,79.910425753,3.57837029818,29.6852302353,0.0,16.0824960704,28.0885557216,1.10328954846,0.0,1.10328954846
 06/02  21:00:00,86.0038492682,3.46944416854,24.7801644535,0.0551443644461,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299088287,0.0,1.10299088287
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299063329,0.0,1.10299063329
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298896091,0.0,1.10298896091
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310728738,0.0,1.10310728738
 06/03  06:00:00,47.6583917978,3.61181165905,15.656658982,1.57732094534,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,57.0422863591,3.42831069103,19.7548476202,1.90894541886,5.36083202345,26.5809105114,1.10316612563,0.0,1.10316612563
 06/03  08:00:00,89.6727953256,3.57833469433,27.2308111105,0.751504576767,26.8041601173,31.2995447326,1.10340288871,0.0,1.10340288871
 06/03  09:00:00,99.1536059548,3.72785143774,34.8606730939,0.205244171514,26.8041601173,33.5472370403,1.10361681299,0.0,1.10361681299
 06/03  10:00:00,101.978597333,3.66561249977,38.9164442846,0.0,26.8041601173,32.583940337,1.10360386279,0.0,1.10360386279
 06/03  11:00:00,101.767338095,3.4972292522,36.6258759867,0.0,26.8041601173,34.8316326447,1.1036823424,0.0,1.1036823424
 06/03  12:00:00,101.866426254,3.48509227696,38.0214967256,0.0,26.8041601173,33.5472370403,1.10363249362,0.0,1.10363249362
 06/03  13:00:00,102.572756313,3.59776936424,41.1839409061,0.0,26.8041601173,30.9784458315,1.10361209267,0.0,1.10361209267
 06/03  14:00:00,75.5929973522,3.53876985337,42.6728360787,0.0,8.04124803518,21.3317032909,1.10359142092,0.0,1.10359142092
 06/03  15:00:00,76.1346613478,3.50563687142,44.5320286606,0.0,8.04124803518,20.0473076865,1.10332741776,0.0,1.10332741776
 06/03  16:00:00,76.8513357006,3.47004365041,44.9631973334,0.0,8.04124803518,20.3684065876,1.10336455085,0.0,1.10336455085
 06/03  17:00:00,68.0112179408,3.42868139307,43.8845909649,0.0,2.68041601173,18.0090894769,1.1030718138,0.0,1.1030718138
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306387498,0.0,1.10306387498
 06/03  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314625926,0.0,1.10314625926
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298984101,0.0,1.10298984101
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294717048,0.0,1.10294717048
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294741113,0.0,1.10294741113
 06/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029481395,0.0,1.1029481395
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294831691,0.0,1.10294831691
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,22.0826875314,0.237804218537,3.07353113667,0.0,2.68041601173,16.0824960704,1.10302567082,0.0,1.10302567082
 06/04  12:00:00,28.7482553741,0.785322664358,9.19158053355,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,37.3731460053,1.49321677189,17.1085770572,0.0,2.68041601173,16.0824960704,1.10322407709,0.0,1.10322407709
 06/04  14:00:00,37.0312846997,1.5319310503,16.7280014732,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,41.6077591378,1.82345638536,21.0129505762,0.0,2.68041601173,16.0824960704,1.10289933153,0.0,1.10289933153
 06/04  16:00:00,50.9442184105,2.63443013662,29.5384360977,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,47.9352777091,2.497017506,26.6669080269,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,51.2125730797,2.744539803,29.6966811005,0.0,2.68041601173,16.0824960704,1.10300788337,0.0,1.10300788337
 06/04  19:00:00,47.5824593161,2.5192104922,26.2918966477,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,51.5009272553,2.68470636298,27.5775353828,0.0,2.68041601173,16.0824960704,1.10300672779,0.0,1.10300672779
 06/04  21:00:00,50.6509750364,1.51597973163,15.5596431286,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,45.1452054943,0.984412604485,10.5854407137,0.0,2.68041601173,16.0824960704,1.1029844729,0.0,1.1029844729
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,41.7374043531,0.597269820381,7.56478235656,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298619951,0.0,1.10298619951
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298836657,0.0,1.10298836657
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309989388,0.0,1.10309989388
 06/05  06:00:00,70.9143973949,3.87258364349,40.1809123659,0.0483011741507,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,92.7955510908,3.44817539071,40.4253281347,0.149321768729,16.0824960704,32.6817896323,1.10359018983,0.0,1.10359018983
 06/05  08:00:00,171.993238517,4.85295306735,48.4810447579,0.0,48.2474882111,70.4033123869,2.18843116717,0.0,2.18843116717
 06/05  09:00:00,165.38021956,5.26781869496,49.8017316011,0.0,48.2474882111,62.0547409583,2.18884685883,0.0,2.18884685883
 06/05  10:00:00,167.780362792,5.53954175431,53.8567451804,0.0,48.2474882111,60.1281475517,2.18870128878,0.0,2.18870128878
 06/05  11:00:00,172.476581499,5.58519471812,56.5807175176,0.0,48.2474882111,62.0547409583,2.18950151292,0.0,2.18950151292
 06/05  12:00:00,171.409114548,5.1615301014,56.4812636897,0.0,48.2474882111,61.5103924513,2.19037226621,0.0,2.19037226621
 06/05  13:00:00,181.801901366,6.01173792308,63.8739996742,0.0,48.2474882111,63.6602354638,3.27532909908,0.0,3.27532909908
 06/05  14:00:00,183.019626786,6.12619264472,68.5093582843,0.0,48.2474882111,60.1281475517,2.18833332696,0.0,2.18833332696
 06/05  15:00:00,190.936253424,6.76241328098,75.7897642866,0.0,48.2474882111,60.1281475517,1.10420764543,0.0,1.10420764543
 06/05  16:00:00,199.728942203,8.01495743298,80.4400188028,0.0,48.2474882111,63.0180376616,2.18885704205,0.0,2.18885704205
 06/05  17:00:00,182.737244993,7.81722906544,74.5909636135,0.0,37.5258241642,62.7947880557,2.18809536371,0.0,2.18809536371
 06/05  18:00:00,128.334565815,5.69437123895,59.8094154112,0.0,26.8041601173,36.0181789539,1.1036858091,0.0,1.1036858091
 06/05  19:00:00,119.412253931,5.13620853529,54.0140574393,0.0,26.8041601173,33.4493877451,1.10340270195,0.0,1.10340270195
 06/05  20:00:00,96.0678184372,4.01072257251,45.4102706452,0.0,16.0824960704,28.0885557216,1.10343477496,0.0,1.10343477496
 06/05  21:00:00,102.67690246,3.67090576968,41.3069004088,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,47.0466838141,0.398179880254,5.03190372249,0.0,5.36083202345,21.4433280938,1.10298876547,0.0,1.10298876547
 06/05  23:00:00,41.5996062404,0.199089940127,2.46433210058,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,43.4072581208,0.398179880254,4.07289404093,0.0,2.68041601173,21.4433280938,1.1030484129,0.0,1.1030484129
 06/06  01:00:00,41.1483404597,0.199089940127,2.0130663199,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298758768,0.0,1.10298758768
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309877644,0.0,1.10309877644
 06/06  06:00:00,68.7935939143,3.94859292084,37.8348801325,0.197520649565,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,89.7779800989,3.42831069103,37.2168707986,0.360072812515,16.0824960704,32.6817896323,1.10341981347,0.0,1.10341981347
 06/06  08:00:00,172.434083855,4.39659296715,49.378250196,0.0,48.2474882111,70.4033123869,2.18805430588,0.0,2.18805430588
 06/06  09:00:00,158.246574278,4.47190027957,43.464004735,0.0,48.2474882111,62.0547409583,2.18865488866,0.0,2.18865488866
 06/06  10:00:00,160.793630029,4.73868921205,47.6708649604,0.0,48.2474882111,60.1281475517,2.18875592436,0.0,2.18875592436
 06/06  11:00:00,168.833789091,5.15179659379,53.3713232341,0.0,48.2474882111,62.0547409583,2.18950099974,0.0,2.18950099974
 06/06  12:00:00,171.941723227,5.13722946916,57.0381730017,0.0,48.2474882111,61.5103924513,3.27530029649,0.0,3.27530029649
 06/06  13:00:00,182.567935633,5.92928579704,64.722486067,0.0,48.2474882111,63.6602354638,2.19008231729,0.0,2.19008231729
 06/06  14:00:00,183.503874315,5.98854229396,69.1312561637,0.0,48.2474882111,60.1281475517,2.18837066097,0.0,2.18837066097
 06/06  15:00:00,190.378233181,6.48985039389,75.5043069301,0.0,48.2474882111,60.1281475517,1.10411393003,0.0,1.10411393003
 06/06  16:00:00,199.401582616,7.35234420404,80.775272445,0.0,48.2474882111,63.0180376616,2.18911588329,0.0,2.18911588329
 06/06  17:00:00,185.705921416,6.91408088044,78.4627882217,0.0,37.5258241642,62.7947880557,2.18815615616,0.0,2.18815615616
 06/06  18:00:00,134.575594611,4.79469086046,66.9501245851,0.0,26.8041601173,36.0181789539,1.10365585915,0.0,1.10365585915
 06/06  19:00:00,126.004802936,4.37422733157,61.3685876475,0.0,26.8041601173,33.4493877451,1.10340119522,0.0,1.10340119522
 06/06  20:00:00,103.504987999,3.78502912912,53.0731336507,0.0,16.0824960704,28.0885557216,1.10352148938,0.0,1.10352148938
 06/06  21:00:00,108.925529716,3.60643054217,47.6200028922,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305399762,0.0,1.10305399762
 06/06  23:00:00,46.9362191512,0.597269820381,7.40276513116,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298795426,0.0,1.10298795426
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298704041,0.0,1.10298704041
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305521996,0.0,1.10305521996
 06/07  06:00:00,51.1471569151,3.95720125202,20.0461210003,0.331234451352,5.36083202345,21.4433280938,1.10307383752,0.0,1.10307383752
 06/07  07:00:00,71.0852186911,3.42839899637,18.3382823777,0.545811520276,16.0824960704,32.6817896323,1.10354075484,0.0,1.10354075484
 06/07  08:00:00,149.02441659,4.68388781223,25.6812880859,0.0,48.2474882111,70.4033123869,1.10421042418,0.0,1.10421042418
 06/07  09:00:00,144.594891202,5.02601328399,29.2582086548,0.0,48.2474882111,62.0547409583,2.18885000808,0.0,2.18885000808
 06/07  10:00:00,145.127376459,5.12476865489,31.618531947,0.0,48.2474882111,60.1281475517,2.18867705963,0.0,2.18867705963
 06/07  11:00:00,150.106119562,5.28209034579,34.5133599531,0.0,48.2474882111,62.0547409583,2.18933056869,0.0,2.18933056869
 06/07  12:00:00,149.943482629,4.99533798514,35.1818238878,0.0,48.2474882111,61.5103924513,3.27553354087,0.0,3.27553354087
 06/07  13:00:00,155.330459683,5.63345678024,37.7808391334,0.0,48.2474882111,63.6602354638,2.19022549325,0.0,2.19022549325
 06/07  14:00:00,149.778553395,5.48032271345,35.9141548252,0.0,48.2474882111,60.1281475517,2.18849874279,0.0,2.18849874279
 06/07  15:00:00,149.499125731,5.67829969432,35.4367501797,0.0,48.2474882111,60.1281475517,1.10417648386,0.0,1.10417648386
 06/07  16:00:00,152.9790616,6.2146500829,35.4904455505,0.0,48.2474882111,63.0180376616,3.2737086278,0.0,3.2737086278
 06/07  17:00:00,137.985685077,5.64894964269,32.0076831199,0.0,37.5258241642,62.7947880557,1.10391091705,0.0,1.10391091705
 06/07  18:00:00,91.9661693249,3.96067584685,25.1747143128,0.0,26.8041601173,36.0181789539,1.10369788489,0.0,1.10369788489
 06/07  19:00:00,85.6234618638,3.77995164465,21.5815222627,0.0,26.8041601173,33.4493877451,1.1034336893,0.0,1.1034336893
 06/07  20:00:00,66.8260513306,3.48790121507,16.691324896,0.0,16.0824960704,28.0885557216,1.10345809505,0.0,1.10345809505
 06/07  21:00:00,73.7352040033,3.43473789277,12.4355099449,0.165859883948,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310260284,0.0,1.10310260284
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298491032,0.0,1.10298491032
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298559609,0.0,1.10298559609
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298624263,0.0,1.10298624263
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,36.0239624391,3.57865366912,0.0,5.63270855865,5.36083202345,21.4433280938,1.10306663025,0.0,1.10306663025
 06/08  07:00:00,57.376808287,3.42831069103,0.0,5.17577179926,16.0824960704,32.6817896323,1.1035709877,0.0,1.1035709877
 06/08  08:00:00,124.276781556,4.16142343256,0.0,1.45611743174,48.2474882111,70.4033123869,1.10424093315,0.0,1.10424093315
 06/08  09:00:00,118.185750514,4.19355440512,3.01807117482,0.663455671027,48.2474882111,62.0547409583,2.18860549983,0.0,2.18860549983
 06/08  10:00:00,120.366751853,4.13315951984,7.7233946037,0.126121872945,48.2474882111,60.1281475517,2.18872077575,0.0,2.18872077575
 06/08  11:00:00,125.27963091,4.01626194088,10.9526997056,0.0,48.2474882111,62.0547409583,2.18936361545,0.0,2.18936361545
 06/08  12:00:00,127.08801159,3.89874756574,13.4229432678,0.0,48.2474882111,61.5103924513,3.27555434648,0.0,3.27555434648
 06/08  13:00:00,131.901348457,4.19228682934,15.7928978591,0.0,48.2474882111,63.6602354638,2.19022585375,0.0,2.19022585375
 06/08  14:00:00,129.258032633,4.16795730318,16.7059994734,0.0,48.2474882111,60.1281475517,2.18849381358,0.0,2.18849381358
 06/08  15:00:00,131.000468583,4.33440441736,18.281988309,0.0,48.2474882111,60.1281475517,1.104170565,0.0,1.104170565
 06/08  16:00:00,137.377284076,4.9207578968,21.1825602124,0.0,48.2474882111,63.0180376616,3.27360017735,0.0,3.27360017735
 06/08  17:00:00,127.426598365,4.98811712882,22.1094289218,0.0,37.5258241642,62.7947880557,1.10389642363,0.0,1.10389642363
 06/08  18:00:00,86.967115488,3.98586328529,20.1504730375,0.0,26.8041601173,36.0181789539,1.10368317344,0.0,1.10368317344
 06/08  19:00:00,83.3763468873,3.71965377646,19.3947051544,0.0,26.8041601173,33.4493877451,1.10342072719,0.0,1.10342072719
 06/08  20:00:00,67.7346616609,3.4676532166,17.6201832248,0.0,16.0824960704,28.0885557216,1.10344184294,0.0,1.10344184294
 06/08  21:00:00,77.8217948714,3.43052413634,16.4697741082,0.222400345128,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307987624,0.0,1.10307987624
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298625538,0.0,1.10298625538
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298381794,0.0,1.10298381794
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029844341,0.0,1.1029844341
 06/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,34.3849142351,3.59497962831,0.220134497123,3.75719989828,5.36083202345,21.4433280938,1.10305808727,0.0,1.10305808727
 06/09  07:00:00,59.8302469357,3.42831069103,3.99421624585,3.63499420205,16.0824960704,32.6817896323,1.10363465012,0.0,1.10363465012
 06/09  08:00:00,135.684611873,4.189315113,12.3429778636,0.493078203897,48.2474882111,70.4033123869,1.10420367974,0.0,1.10420367974
 06/09  09:00:00,133.358073643,4.2690216292,18.77838275,0.0,48.2474882111,62.0547409583,2.18882106196,0.0,2.18882106196
 06/09  10:00:00,135.518869063,4.2528782193,22.8819149871,0.0,48.2474882111,60.1281475517,2.18862847845,0.0,2.18862847845
 06/09  11:00:00,140.261920414,4.16917558035,25.7820755705,0.0,48.2474882111,62.0547409583,2.18925357145,0.0,2.18925357145
 06/09  12:00:00,141.601883426,3.99017120856,27.8453914608,0.0,48.2474882111,61.5103924513,3.27536642314,0.0,3.27536642314
 06/09  13:00:00,148.586031044,4.61105259758,32.0588146774,0.0,48.2474882111,63.6602354638,2.19008591055,0.0,2.19008591055
 06/09  14:00:00,148.030094622,4.76480336422,34.8812154009,0.0,48.2474882111,60.1281475517,2.18835834065,0.0,2.18835834065
 06/09  15:00:00,151.826662419,5.04800011111,38.3945864506,0.0,48.2474882111,60.1281475517,1.10409737731,0.0,1.10409737731
 06/09  16:00:00,159.542223178,5.8728244252,42.3954327865,0.0,48.2474882111,63.0180376616,2.18904961336,0.0,2.18904961336
 06/09  17:00:00,148.122624384,5.91570931128,41.8778627586,0.0,37.5258241642,62.7947880557,2.18807172218,0.0,2.18807172218
 06/09  18:00:00,102.127015894,4.47722111043,34.8190156184,0.0,26.8041601173,36.0181789539,1.10361201035,0.0,1.10361201035
 06/09  19:00:00,96.1678771514,4.17521104363,31.7306781513,0.0,26.8041601173,33.4493877451,1.10336136152,0.0,1.10336136152
 06/09  20:00:00,76.7677998279,3.60632952491,26.5146450836,0.0,16.0824960704,28.0885557216,1.1034731212,0.0,1.1034731212
 06/09  21:00:00,83.7007181641,3.46274125865,22.530808839,0.00807178474374,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302767509,0.0,1.10302767509
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298395761,0.0,1.10298395761
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298465368,0.0,1.10298465368
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310442871,0.0,1.10310442871
 06/10  06:00:00,34.967502039,3.57999438432,1.92807921423,2.64682822909,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,46.2876435228,3.43865190269,7.75448581732,3.14432317386,5.36083202345,26.5809105114,1.10316199024,0.0,1.10316199024
 06/10  08:00:00,80.6113699319,3.70789002797,17.205614834,1.58572012588,26.8041601173,31.2995447326,1.10338428469,0.0,1.10338428469
 06/10  09:00:00,89.0329173567,3.83742713233,24.0993496438,0.736303328955,26.8041601173,33.5472370403,1.10357848908,0.0,1.10357848908
 06/10  10:00:00,90.7759388663,3.79531238961,27.4730175641,0.111068364119,26.8041601173,32.583940337,1.10355328784,0.0,1.10355328784
 06/10  11:00:00,93.4482027972,3.53159779915,28.272372142,0.0,26.8041601173,34.8316326447,1.1037668963,0.0,1.1037668963
 06/10  12:00:00,93.3567026033,3.42831069103,29.5685546606,0.0,26.8041601173,33.5472370403,1.10363015045,0.0,1.10363015045
 06/10  13:00:00,92.0697187255,3.43708422042,30.8415884621,0.0,26.8041601173,30.9784458315,1.1035200065,0.0,1.1035200065
 06/10  14:00:00,64.1142266648,3.42831069103,31.3045245536,0.0,8.04124803518,21.3317032909,1.10347209671,0.0,1.10347209671
 06/10  15:00:00,63.3510850383,3.42978127115,31.8243079514,0.0,8.04124803518,20.0473076865,1.10333733156,0.0,1.10333733156
 06/10  16:00:00,65.0023833382,3.57492691402,33.0093617073,0.0,8.04124803518,20.3684065876,1.10333701875,0.0,1.10333701875
 06/10  17:00:00,58.9048378145,3.81736876364,34.3895234681,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,44.0280269829,2.57554499706,22.6811298097,0.0,2.68041601173,16.0824960704,1.10311457784,0.0,1.10311457784
 06/10  19:00:00,40.3414451024,2.30422002427,19.2658729019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,42.5495902789,2.46764334888,18.8432614205,0.0,2.68041601173,16.0824960704,1.10312202357,0.0,1.10312202357
 06/10  21:00:00,36.6373959698,0.392661332179,2.66938246138,0.0,2.68041601173,16.0824960704,1.10313607241,0.0,1.10313607241
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298440624,0.0,1.10298440624
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294500382,0.0,1.10294500382
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300305242,0.0,1.10300305242
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,25.1984782325,1.16037711344,5.26674894287,0.0,2.68041601173,16.0824960704,1.10297845891,0.0,1.10297845891
 06/11  08:00:00,40.8662284862,2.86237979547,19.2324965145,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,39.6660811423,2.29841176843,18.5963171977,0.0,2.68041601173,16.0824960704,1.10299708368,0.0,1.10299708368
 06/11  10:00:00,44.7810252549,2.87424584291,23.1354272358,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,38.0996076465,2.10692578482,17.2213296855,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  12:00:00,32.184593375,1.40104393958,12.0121972592,0.0,2.68041601173,16.0824960704,1.10306179058,0.0,1.10306179058
 06/11  13:00:00,31.3475075641,1.2775289666,11.2986264213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  14:00:00,31.0932137364,1.21392492726,11.1079366329,0.0,2.68041601173,16.0824960704,1.10314203645,0.0,1.10314203645
 06/11  15:00:00,33.2166857244,1.40117019516,13.0441633531,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,43.5266018465,2.41068179614,22.3445678741,0.0,2.68041601173,16.0824960704,1.10300373499,0.0,1.10300373499
 06/11  17:00:00,45.4286412775,2.67947881487,23.9778102864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,43.7390275697,2.5172574113,22.4504179822,0.0,2.68041601173,16.0824960704,1.10300413143,0.0,1.10300413143
 06/11  19:00:00,44.4143652033,2.67905093061,22.9639620965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,44.2883858888,2.41483523603,20.6348651432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,35.649374171,0.199089940127,1.87493205472,0.0,2.68041601173,16.0824960704,1.10311962577,0.0,1.10311962577
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294499092,0.0,1.10294499092
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102983336,0.0,1.102983336
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298286392,0.0,1.10298286392
 06/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,57.4432569585,3.75552515713,26.5897716358,0.285359954173,5.36083202345,21.4433280938,1.10307157181,0.0,1.10307157181
 06/12  07:00:00,80.0950021413,3.42831069103,27.3368438147,0.557121838857,16.0824960704,32.6817896323,1.10358412371,0.0,1.10358412371
 06/12  08:00:00,156.612494966,3.84433625997,34.1089180136,0.0,48.2474882111,70.4033123869,1.10414541134,0.0,1.10414541134
 06/12  09:00:00,153.417064264,3.83621224166,39.2701827587,0.0,48.2474882111,62.0547409583,2.18860570878,0.0,2.18860570878
 06/12  10:00:00,156.713052697,3.98279807619,44.3461787637,0.0,48.2474882111,60.1281475517,2.1886591873,0.0,2.1886591873
 06/12  11:00:00,163.850547048,4.28729400484,49.2525837801,0.0,48.2474882111,62.0547409583,2.18952879265,0.0,2.18952879265
 06/12  12:00:00,165.038637491,4.27567765487,50.9966390794,0.0,48.2474882111,61.5103924513,3.27516481567,0.0,3.27516481567
 06/12  13:00:00,168.558455445,4.88419539875,51.7580962776,0.0,48.2474882111,63.6602354638,2.18992543442,0.0,2.18992543442
 06/12  14:00:00,166.042212769,4.93026071293,52.727876199,0.0,48.2474882111,60.1281475517,2.18859289464,0.0,2.18859289464
 06/12  15:00:00,172.954258192,5.35654520503,59.2136371298,0.0,48.2474882111,60.1281475517,1.10416538667,0.0,1.10416538667
 06/12  16:00:00,182.280992312,5.95558377139,65.0514425735,0.0,48.2474882111,63.0180376616,2.18915627314,0.0,2.18915627314
 06/12  17:00:00,172.136675053,5.94769700439,65.8599257344,0.0,37.5258241642,62.7947880557,2.18814756738,0.0,2.18814756738
 06/12  18:00:00,127.37256193,4.66696332131,59.8748194439,0.0,26.8041601173,36.0181789539,1.10364015686,0.0,1.10364015686
 06/12  19:00:00,120.385508432,4.31773801647,55.8057824586,0.0,26.8041601173,33.4493877451,1.10338111103,0.0,1.10338111103
 06/12  20:00:00,97.2746883413,3.65225877628,46.9756043455,0.0,16.0824960704,28.0885557216,1.10348828674,0.0,1.10348828674
 06/12  21:00:00,102.698302131,3.45447892279,41.5447269267,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304118798,0.0,1.10304118798
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298332369,0.0,1.10298332369
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298226872,0.0,1.10298226872
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303797859,0.0,1.10303797859
 06/13  06:00:00,61.0968323319,3.95019977037,30.1936778329,0.140354517257,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,82.6300073212,3.4602545197,30.1194557403,0.277571264467,16.0824960704,32.6817896323,1.10323899436,0.0,1.10323899436
 06/13  08:00:00,169.8829166,5.03908223055,46.1845936773,0.0,48.2474882111,70.4033123869,2.18784470229,0.0,2.18784470229
 06/13  09:00:00,169.260627725,5.18191410377,53.768044358,0.0,48.2474882111,62.0547409583,2.18853015338,0.0,2.18853015338
 06/13  10:00:00,170.902417061,5.54909654126,56.9692446625,0.0,48.2474882111,60.1281475517,2.18881152699,0.0,2.18881152699
 06/13  11:00:00,170.148011809,5.50228824192,54.3350543039,0.0,48.2474882111,62.0547409583,2.18950941673,0.0,2.18950941673
 06/13  12:00:00,170.680477082,5.0395823246,55.8745740013,0.0,48.2474882111,61.5103924513,2.190260803,0.0,2.190260803
 06/13  13:00:00,181.391533088,5.82844203944,63.6469272792,0.0,48.2474882111,63.6602354638,3.27500264155,0.0,3.27500264155
 06/13  14:00:00,181.974758382,5.91381726569,67.6768652591,0.0,48.2474882111,60.1281475517,1.10420129985,0.0,1.10420129985
 06/13  15:00:00,187.889815669,6.33850950106,73.1672303109,0.0,48.2474882111,60.1281475517,2.18827939696,0.0,2.18827939696
 06/13  16:00:00,199.284854266,7.54501866859,80.4658696304,0.0,48.2474882111,63.0180376616,2.1891893305,0.0,2.1891893305
 06/13  17:00:00,188.348578269,7.59786526339,80.4216606914,0.0,37.5258241642,62.7947880557,1.1038630941,0.0,1.1038630941
 06/13  18:00:00,138.992373385,5.64683409185,70.5147601274,0.0,26.8041601173,36.0181789539,2.18735097921,0.0,2.18735097921
 06/13  19:00:00,129.356400643,5.20647163632,63.8879410505,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,98.7820352328,4.12938649984,50.4731568469,0.0,16.0824960704,28.0885557216,1.10342407751,0.0,1.10342407751
 06/13  21:00:00,103.506326206,3.65763174427,42.1495981803,0.0,16.0824960704,26.8041601173,1.103136669,0.0,1.103136669
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,46.5449843018,0.597269820381,7.01153028174,0.0,2.68041601173,21.4433280938,1.10302914029,0.0,1.10302914029
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298185555,0.0,1.10298185555
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298113973,0.0,1.10298113973
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309889769,0.0,1.10309889769
 06/14  06:00:00,61.2892183433,3.86263530014,30.3296336018,0.284349229943,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,88.2788692528,3.52018390007,35.5725401542,0.413419401773,16.0824960704,32.6817896323,1.10357743698,0.0,1.10357743698
 06/14  08:00:00,174.832563375,5.32458204519,50.8487406373,0.0,48.2474882111,70.4033123869,2.18820730979,0.0,2.18820730979
 06/14  09:00:00,171.607526697,5.6441966536,55.6526607796,0.0,48.2474882111,62.0547409583,1.10418984245,0.0,1.10418984245
 06/14  10:00:00,176.252420007,5.90291738168,61.9654267686,0.0,48.2474882111,60.1281475517,2.18868769019,0.0,2.18868769019
 06/14  11:00:00,181.891940351,5.95385896244,65.6274121253,0.0,48.2474882111,62.0547409583,2.18905767217,0.0,2.18905767217
 06/14  12:00:00,181.824070807,5.51373995179,66.5440100985,0.0,48.2474882111,61.5103924513,3.27514976517,0.0,3.27514976517
 06/14  13:00:00,191.474320755,6.39196237439,73.1661946117,0.0,48.2474882111,63.6602354638,2.18971032612,0.0,2.18971032612
 06/14  14:00:00,188.819973171,6.29944958984,74.1364477245,0.0,48.2474882111,60.1281475517,2.18877368741,0.0,2.18877368741
 06/14  15:00:00,192.900045954,6.78145425838,77.734515839,0.0,48.2474882111,60.1281475517,2.18811849811,0.0,2.18811849811
 06/14  16:00:00,201.53027659,7.78882394004,82.467486683,0.0,48.2474882111,63.0180376616,2.18895859303,0.0,2.18895859303
 06/14  17:00:00,188.442411213,7.53697478212,80.5763841165,0.0,37.5258241642,62.7947880557,1.1037580686,0.0,1.1037580686
 06/14  18:00:00,138.494642774,5.59594041901,70.0679231899,0.0,26.8041601173,36.0181789539,1.10357082155,0.0,1.10357082155
 06/14  19:00:00,130.028714005,5.23417542369,64.5325506247,0.0,26.8041601173,33.4493877451,1.10334573138,0.0,1.10334573138
 06/14  20:00:00,100.618563907,4.11167844503,52.3273935758,0.0,16.0824960704,28.0885557216,1.10343611884,0.0,1.10343611884
 06/14  21:00:00,105.995519225,3.67148108622,44.6249418573,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,47.0085273119,0.398179880254,4.99374722024,0.0,5.36083202345,21.4433280938,1.10307398339,0.0,1.10307398339
 06/14  23:00:00,41.5054893941,0.199089940127,2.37021525428,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,40.7178331167,0.199089940127,1.58255897697,0.0,2.68041601173,21.4433280938,1.10298188346,0.0,1.10298188346
 06/15  01:00:00,42.4808470157,0.398179880254,3.14648293576,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298106883,0.0,1.10298106883
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304641245,0.0,1.10304641245
 06/15  06:00:00,51.530481412,3.90260266349,20.5711133978,0.244165139349,5.36083202345,21.4433280938,1.10306155731,0.0,1.10306155731
 06/15  07:00:00,73.9668375708,3.4636454847,21.2819743484,0.448491940925,16.0824960704,32.6817896323,1.1034905936,0.0,1.1034905936
 06/15  08:00:00,158.701073058,5.28112034318,34.7607120231,0.0,48.2474882111,70.4033123869,1.10410913157,0.0,1.10410913157
 06/15  09:00:00,156.048134596,5.36811384448,40.3693514876,0.0,48.2474882111,62.0547409583,2.18857444812,0.0,2.18857444812
 06/15  10:00:00,158.260545817,5.35957357482,44.5168963857,0.0,48.2474882111,60.1281475517,2.18883327812,0.0,2.18883327812
 06/15  11:00:00,164.852092267,5.55222828085,48.989194723,0.0,48.2474882111,62.0547409583,2.1895053565,0.0,2.1895053565
 06/15  12:00:00,165.31409644,5.20156347401,50.3462122098,0.0,48.2474882111,61.5103924513,2.19022843766,0.0,2.19022843766
 06/15  13:00:00,173.426840222,5.83680339058,55.6738730627,0.0,48.2474882111,63.6602354638,3.27491657217,0.0,3.27491657217
 06/15  14:00:00,169.900803402,5.74658486018,55.7701426845,0.0,48.2474882111,60.1281475517,1.1041691628,0.0,1.1041691628
 06/15  15:00:00,169.536513501,5.9359994723,55.2164381713,0.0,48.2474882111,60.1281475517,2.1882020322,0.0,2.1882020322
 06/15  16:00:00,173.940116726,6.60822480897,56.0579259505,0.0,48.2474882111,63.0180376616,2.18907900373,0.0,2.18907900373
 06/15  17:00:00,161.638190216,6.51342771349,54.7957101882,0.0,37.5258241642,62.7947880557,1.10381294743,0.0,1.10381294743
 06/15  18:00:00,110.447703402,4.72500390148,42.8919203355,0.0,26.8041601173,36.0181789539,1.10369864921,0.0,1.10369864921
 06/15  19:00:00,103.097418757,4.52464826655,38.3107825344,0.0,26.8041601173,33.4493877451,1.10353434402,0.0,1.10353434402
 06/15  20:00:00,77.4835025738,3.75358647349,29.5504242142,0.0,16.0824960704,28.0885557216,1.10349716745,0.0,1.10349716745
 06/15  21:00:00,84.9762798065,3.48624068615,23.7909428387,0.0,16.0824960704,26.8041601173,1.10311355374,0.0,1.10311355374
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298047212,0.0,1.10298047212
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298037483,0.0,1.10298037483
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029805091,0.0,1.1029805091
 06/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  06:00:00,39.2777524541,3.65576669584,5.98902029602,2.82036525092,5.36083202345,21.4433280938,1.10313879605,0.0,1.10313879605
 06/16  07:00:00,62.7802721631,3.42831069103,7.23569916672,3.34353650866,16.0824960704,32.6817896323,1.10353675705,0.0,1.10353675705
 06/16  08:00:00,132.733807081,3.98025760149,10.0161088692,0.0781999183852,48.2474882111,70.4033123869,2.18828509858,0.0,2.18828509858
 06/16  09:00:00,125.837121961,3.90225878644,11.6241939108,0.0,48.2474882111,62.0547409583,1.10432831588,0.0,1.10432831588
 06/16  10:00:00,125.992217417,3.91101219218,13.6971293681,0.0,48.2474882111,60.1281475517,2.18871222668,0.0,2.18871222668
 06/16  11:00:00,130.660259663,4.12038724997,16.2292031496,0.0,48.2474882111,62.0547409583,2.18952850268,0.0,2.18952850268
 06/16  12:00:00,131.650282551,4.10277683773,17.781184957,0.0,48.2474882111,61.5103924513,3.2750677392,0.0,3.2750677392
 06/16  13:00:00,137.293451044,4.63963116709,20.7376561076,0.0,48.2474882111,63.6602354638,2.18980950125,0.0,2.18980950125
 06/16  14:00:00,135.294695136,4.69012507933,22.2204941994,0.0,48.2474882111,60.1281475517,2.18837807292,0.0,2.18837807292
 06/16  15:00:00,137.175635495,4.84764296183,23.9439166762,0.0,48.2474882111,60.1281475517,1.10408513115,0.0,1.10408513115
 06/16  16:00:00,142.233246286,5.11860370692,25.8406766123,0.0,48.2474882111,63.0180376616,2.18894759389,0.0,2.18894759389
 06/16  17:00:00,132.321365952,5.13816866009,26.8541449778,0.0,37.5258241642,62.7947880557,2.18793078028,0.0,2.18793078028
 06/16  18:00:00,90.5001765672,3.83150451998,23.837892882,0.0,26.8041601173,36.0181789539,1.10366036392,0.0,1.10366036392
 06/16  19:00:00,85.0855458621,3.55890782349,21.2646500821,0.0,26.8041601173,33.4493877451,1.10337116129,0.0,1.10337116129
 06/16  20:00:00,64.903874675,3.43143555648,17.2486119709,0.0443352615515,16.0824960704,28.0885557216,1.10347771474,0.0,1.10347771474
 06/16  21:00:00,74.7587670303,3.42831069103,13.1120241789,0.519335878648,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297947229,0.0,1.10297947229
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297920299,0.0,1.10297920299
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297920573,0.0,1.10297920573
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308516962,0.0,1.10308516962
 06/17  06:00:00,37.3281693667,3.55437051149,2.20722436232,4.75397428153,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,45.5808370456,3.42831069103,6.27022764715,3.93211607843,5.36083202345,26.5809105114,1.10318491709,0.0,1.10318491709
 06/17  08:00:00,76.6865578839,3.42831069103,13.1529611401,1.99314110874,26.8041601173,31.2995447326,1.10333642445,0.0,1.10333642445
 06/17  09:00:00,83.4747122785,3.42831069103,18.6605168327,1.02604750309,26.8041601173,33.5472370403,1.10366043864,0.0,1.10366043864
 06/17  10:00:00,85.2308590021,3.42831069103,21.8698087232,0.536199039445,26.8041601173,32.583940337,1.10348755393,0.0,1.10348755393
 06/17  11:00:00,89.1773974472,3.42831069103,24.0344703258,0.0703835743234,26.8041601173,34.8316326447,1.10369895813,0.0,1.10369895813
 06/17  12:00:00,90.0662097612,3.42831069103,26.2780618185,0.0,26.8041601173,33.5472370403,1.10353279691,0.0,1.10353279691
 06/17  13:00:00,90.0643591763,3.42831069103,28.8450024424,0.0,26.8041601173,30.9784458315,1.10351131588,0.0,1.10351131588
 06/17  14:00:00,62.6078263975,3.42831069103,29.7981242863,0.0,8.04124803518,21.3317032909,1.10340414551,0.0,1.10340414551
 06/17  15:00:00,62.8796938027,3.42831069103,31.3543872959,0.0,8.04124803518,20.0473076865,1.10328403798,0.0,1.10328403798
 06/17  16:00:00,63.8693865561,3.42831069103,32.0229811482,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/17  17:00:00,56.0484402373,3.42831069103,31.9221839635,0.0,2.68041601173,18.0090894769,1.10319558083,0.0,1.10319558083
 06/17  18:00:00,29.8776736335,1.13926971813,9.96705173917,0.0,2.68041601173,16.0824960704,1.10305376521,0.0,1.10305376521
 06/17  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305787328,0.0,1.10305787328
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297743875,0.0,1.10297743875
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295876187,0.0,1.10295876187
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293742106,0.0,1.10293742106
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304963332,0.0,1.10304963332
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,20.502537497,0.193571392052,1.53761392872,0.0,2.68041601173,16.0824960704,1.10293431098,0.0,1.10293431098
 06/18  09:00:00,30.7504276073,1.23479931683,10.7442761142,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,43.1151080812,2.42444625566,21.9193096493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  11:00:00,40.6808683105,2.29079443912,19.6187216952,0.0,2.68041601173,16.0824960704,1.10284456088,0.0,1.10284456088
 06/18  12:00:00,28.8302517411,0.981653330447,9.07724623447,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,27.8325353924,0.851685977733,8.20949723843,0.0,2.68041601173,16.0824960704,1.10319218038,0.0,1.10319218038
 06/18  14:00:00,30.9217498151,1.11715330488,11.0332443341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,43.0397703692,2.11309732835,22.1553208647,0.0,2.68041601173,16.0824960704,1.10304327028,0.0,1.10304327028
 06/18  16:00:00,42.2807246889,2.10384715588,21.4055253569,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,47.6521794601,2.71097702766,26.1698502562,0.0,2.68041601173,16.0824960704,1.10299821871,0.0,1.10299821871
 06/18  18:00:00,35.0034558337,1.56860618239,14.6634974751,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,32.9957907088,1.35854729556,12.8658912371,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,23.1892125511,0.398179880254,4.0196804946,0.0,2.68041601173,16.0824960704,1.10298393642,0.0,1.10298393642
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294089818,0.0,1.10294089818
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294133097,0.0,1.10294133097
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029774958,0.0,1.1029774958
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
