Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310434581,0.0,1.10310434581
 06/19  06:00:00,50.0108701494,3.67032588928,18.2311089601,1.29683508868,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,69.9860291937,3.42831069103,16.1088018354,1.67619087055,16.0824960704,32.6817896323,1.10348848652,0.0,1.10348848652
 06/19  08:00:00,138.876913299,3.84230092795,16.3584708128,0.0169008657085,48.2474882111,70.4033123869,2.18826867493,0.0,2.18826867493
 06/19  09:00:00,129.296397918,3.80443725548,15.1812913989,0.0,48.2474882111,62.0547409583,2.1885247174,0.0,2.1885247174
 06/19  10:00:00,128.191013747,3.86830981093,15.9386280789,0.0,48.2474882111,60.1281475517,1.10441404042,0.0,1.10441404042
 06/19  11:00:00,132.931141522,4.10367114714,18.5168011117,0.0,48.2474882111,62.0547409583,2.1892095609,0.0,2.1892095609
 06/19  12:00:00,133.8362808,4.04591786393,20.02404218,0.0,48.2474882111,61.5103924513,3.2748939191,0.0,3.2748939191
 06/19  13:00:00,138.813253738,4.62024924203,22.2768407271,0.0,48.2474882111,63.6602354638,2.18978726364,0.0,2.18978726364
 06/19  14:00:00,135.113437688,4.59860423276,22.1307575983,0.0,48.2474882111,60.1281475517,2.18874511736,0.0,2.18874511736
 06/19  15:00:00,135.151583204,4.65360148638,22.1139058612,0.0,48.2474882111,60.1281475517,2.18805198454,0.0,2.18805198454
 06/19  16:00:00,138.641337359,4.78674192939,22.5806294625,0.0,48.2474882111,63.0180376616,2.18882537899,0.0,2.18882537899
 06/19  17:00:00,126.716828287,4.52140601517,21.8663699582,0.0,37.5258241642,62.7947880557,1.10385028225,0.0,1.10385028225
 06/19  18:00:00,85.1887452084,3.51088456375,18.8470814794,0.0,26.8041601173,36.0181789539,1.10362430698,0.0,1.10362430698
 06/19  19:00:00,80.420093969,3.46986553922,16.6882404734,0.0,26.8041601173,33.4493877451,1.1033604584,0.0,1.1033604584
 06/19  20:00:00,60.9876140022,3.42831069103,12.811201595,0.568609830118,16.0824960704,28.0885557216,1.10345344957,0.0,1.10345344957
 06/19  21:00:00,72.1201605985,3.42831069103,8.49953738906,2.49321623666,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301626414,0.0,1.10301626414
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297790557,0.0,1.10297790557
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297690377,0.0,1.10297690377
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307836931,0.0,1.10307836931
 06/20  06:00:00,42.3659543598,3.56593112246,5.78506177016,6.20236125578,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,65.8091509835,3.42831069103,7.09170637778,6.51640811796,16.0824960704,32.6817896323,1.10348385495,0.0,1.10348385495
 06/20  08:00:00,134.053920809,3.78091198518,10.8805183394,0.733249792175,48.2474882111,70.4033123869,2.18818198139,0.0,2.18818198139
 06/20  09:00:00,127.564656139,3.66590451604,13.5565083864,0.0315739735964,48.2474882111,62.0547409583,2.18869772042,0.0,2.18869772042
 06/20  10:00:00,129.779035202,3.75883669338,17.6361226518,0.0,48.2474882111,60.1281475517,1.10423941961,0.0,1.10423941961
 06/20  11:00:00,136.33068134,3.88818884642,22.1318232304,0.0,48.2474882111,62.0547409583,3.2738753124,0.0,3.2738753124
 06/20  12:00:00,139.287574917,3.83820670984,25.6830474505,0.0,48.2474882111,61.5103924513,2.19003289128,0.0,2.19003289128
 06/20  13:00:00,146.246537622,4.28780377314,30.0425700796,0.0,48.2474882111,63.6602354638,2.18990162709,0.0,2.18990162709
 06/20  14:00:00,144.645314341,4.42128059647,31.8399578876,0.0,48.2474882111,60.1281475517,2.188636235,0.0,2.188636235
 06/20  15:00:00,147.334952638,4.67713926558,34.2737375154,0.0,48.2474882111,60.1281475517,2.18814713402,0.0,2.18814713402
 06/20  16:00:00,153.448078506,5.0143923929,37.1597201467,0.0,48.2474882111,63.0180376616,2.18891143267,0.0,2.18891143267
 06/20  17:00:00,142.886235596,4.85915591779,37.6980273644,0.0,37.5258241642,62.7947880557,1.10372898293,0.0,1.10372898293
 06/20  18:00:00,98.4371730994,3.66628770342,31.9401062307,0.0,26.8041601173,36.0181789539,1.10365581201,0.0,1.10365581201
 06/20  19:00:00,93.5430879863,3.57770307526,29.7033969546,0.0,26.8041601173,33.4493877451,1.10338498113,0.0,1.10338498113
 06/20  20:00:00,73.6704305882,3.43939409302,26.051544609,0.0,16.0824960704,28.0885557216,1.10347841075,0.0,1.10347841075
 06/20  21:00:00,83.9805367177,3.42831069103,22.6740098347,0.179119910242,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302069909,0.0,1.10302069909
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297746251,0.0,1.10297746251
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297692361,0.0,1.10297692361
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308694389,0.0,1.10308694389
 06/21  06:00:00,50.1798008706,3.62037645567,17.297656607,2.44916759647,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,75.3158789335,3.42831069103,20.5012856748,2.61355677102,16.0824960704,32.6817896323,1.10338023611,0.0,1.10338023611
 06/21  08:00:00,149.38545277,3.85579363095,26.8480736617,0.0223447850067,48.2474882111,70.4033123869,2.18815881311,0.0,2.18815881311
 06/21  09:00:00,146.476894587,4.02519301578,32.1410323082,0.0,48.2474882111,62.0547409583,2.18846316883,0.0,2.18846316883
 06/21  10:00:00,151.869969738,4.29879558906,39.1870982917,0.0,48.2474882111,60.1281475517,1.1042517146,0.0,1.1042517146
 06/21  11:00:00,160.06196055,4.55360248985,45.197688797,0.0,48.2474882111,62.0547409583,3.27389756512,0.0,3.27389756512
 06/21  12:00:00,158.417449427,4.46152816374,44.1896005068,0.0,48.2474882111,61.5103924513,2.19003190572,0.0,2.19003190572
 06/21  13:00:00,167.804879708,5.33251001463,50.556205924,0.0,48.2474882111,63.6602354638,2.18989146459,0.0,2.18989146459
 06/21  14:00:00,165.313008598,5.42004920912,51.5088835317,0.0,48.2474882111,60.1281475517,2.18862045818,0.0,2.18862045818
 06/21  15:00:00,167.221110567,5.67977735128,53.1572573585,0.0,48.2474882111,60.1281475517,2.18812367617,0.0,2.18812367617
 06/21  16:00:00,173.250152818,6.19494287126,55.7812439795,0.0,48.2474882111,63.0180376616,2.18887491708,0.0,2.18887491708
 06/21  17:00:00,161.314570228,6.0938096398,54.8917082742,0.0,37.5258241642,62.7947880557,1.10386865452,0.0,1.10386865452
 06/21  18:00:00,114.098390499,4.56731654737,46.7002947861,0.0,26.8041601173,36.0181789539,1.10363790954,0.0,1.10363790954
 06/21  19:00:00,107.600774405,4.07963543781,43.2591510104,0.0,26.8041601173,33.4493877451,1.10336954064,0.0,1.10336954064
 06/21  20:00:00,86.1120758732,3.53918695723,38.3933970299,0.0,16.0824960704,28.0885557216,1.10346088981,0.0,1.10346088981
 06/21  21:00:00,97.1342814838,3.45757851341,35.9776066886,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301858456,0.0,1.10301858456
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297531293,0.0,1.10297531293
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029745461,0.0,1.1029745461
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307774296,0.0,1.10307774296
 06/22  06:00:00,50.6207344665,3.73386519558,19.1830626842,0.891206375424,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,74.4553003558,3.42831069103,21.5304913998,0.723772468184,16.0824960704,32.6817896323,1.10348004395,0.0,1.10348004395
 06/22  08:00:00,153.47570375,4.25008881781,30.56637424,0.0,48.2474882111,70.4033123869,2.1882591236,0.0,2.1882591236
 06/22  09:00:00,151.549217019,4.47936564865,36.7591821069,0.0,48.2474882111,62.0547409583,2.18862768463,0.0,2.18862768463
 06/22  10:00:00,154.879825326,4.71247198282,41.783277486,0.0,48.2474882111,60.1281475517,1.10420590116,0.0,1.10420590116
 06/22  11:00:00,163.271382931,5.11462168912,47.8460919782,0.0,48.2474882111,62.0547409583,2.18926438123,0.0,2.18926438123
 06/22  12:00:00,164.802949577,4.93271927228,50.1039095485,0.0,48.2474882111,61.5103924513,3.27490354034,0.0,3.27490354034
 06/22  13:00:00,171.053589855,5.7073952381,53.4300308479,0.0,48.2474882111,63.6602354638,2.18975805288,0.0,2.18975805288
 06/22  14:00:00,167.7634867,5.71601252325,53.6633983196,0.0,48.2474882111,60.1281475517,2.188696186,0.0,2.188696186
 06/22  15:00:00,169.708343273,5.87046213771,55.4538052785,0.0,48.2474882111,60.1281475517,2.18798354456,0.0,2.18798354456
 06/22  16:00:00,175.689508446,6.46849614318,57.9470463356,0.0,48.2474882111,63.0180376616,1.1046455255,0.0,1.1046455255
 06/22  17:00:00,164.936001495,6.18063111176,58.4263180691,0.0,37.5258241642,62.7947880557,2.18803200314,0.0,2.18803200314
 06/22  18:00:00,113.651284158,4.53661881059,46.2838861821,0.0,26.8041601173,36.0181789539,1.10357089772,0.0,1.10357089772
 06/22  19:00:00,102.37474293,4.06086749578,38.0518874781,0.0,26.8041601173,33.4493877451,1.10338970852,0.0,1.10338970852
 06/22  20:00:00,77.1018804981,3.54862377742,29.3737648346,0.0,16.0824960704,28.0885557216,1.1033973033,0.0,1.1033973033
 06/22  21:00:00,84.9135951919,3.47432694981,23.7321863755,0.00798558495243,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297807038,0.0,1.10297807038
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297649097,0.0,1.10297649097
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297584246,0.0,1.10297584246
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307980136,0.0,1.10307980136
 06/23  06:00:00,39.9176852713,3.64110596754,7.44952815407,2.01445093829,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,67.805279873,3.42920478355,13.4886355377,2.11471375496,16.0824960704,32.6817896323,1.10358076933,0.0,1.10358076933
 06/23  08:00:00,150.742857454,4.41530366177,27.6233757809,0.0449373197839,48.2474882111,70.4033123869,2.18821427664,0.0,2.18821427664
 06/23  09:00:00,155.447109467,4.62931915541,40.507121048,0.0,48.2474882111,62.0547409583,2.18842377262,0.0,2.18842377262
 06/23  10:00:00,163.130730371,4.7830885357,49.9635659788,0.0,48.2474882111,60.1281475517,1.10434529858,0.0,1.10434529858
 06/23  11:00:00,164.352660743,4.8296089528,49.2123825263,0.0,48.2474882111,62.0547409583,2.18903772012,0.0,2.18903772012
 06/23  12:00:00,161.244369331,4.51052053772,46.9675280365,0.0,48.2474882111,61.5103924513,3.27489435331,0.0,3.27489435331
 06/23  13:00:00,170.865760939,5.25944421227,53.6901529573,0.0,48.2474882111,63.6602354638,2.18984298313,0.0,2.18984298313
 06/23  14:00:00,171.17827682,5.39818251567,57.3960184473,0.0,48.2474882111,60.1281475517,2.18845064303,0.0,2.18845064303
 06/23  15:00:00,176.525997347,5.79554281452,62.3463786759,0.0,48.2474882111,60.1281475517,1.10406112114,0.0,1.10406112114
 06/23  16:00:00,186.352689168,6.93320669156,68.1455165097,0.0,48.2474882111,63.0180376616,2.18882891322,0.0,2.18882891322
 06/23  17:00:00,173.871332106,6.94893496534,66.5933448265,0.0,37.5258241642,62.7947880557,2.18793504475,0.0,2.18793504475
 06/23  18:00:00,124.193035644,5.16318091319,56.1990755651,0.0,26.8041601173,36.0181789539,1.10357704538,0.0,1.10357704538
 06/23  19:00:00,115.287137017,4.67249363032,50.3526554306,0.0,26.8041601173,33.4493877451,1.10337210277,0.0,1.10337210277
 06/23  20:00:00,90.2347756114,3.76987031768,42.2854134076,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/23  21:00:00,100.327043523,3.54840537813,39.079541863,0.0,16.0824960704,26.8041601173,1.10338456503,0.0,1.10338456503
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297435251,0.0,1.10297435251
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297347149,0.0,1.10297347149
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297190806,0.0,1.10297190806
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308195606,0.0,1.10308195606
 06/24  06:00:00,58.8326361505,3.73807572856,27.8971425463,0.384817664256,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,67.051102295,3.4427971501,31.0609813933,0.597141122684,5.36083202345,26.5809105114,1.10326122457,0.0,1.10326122457
 06/24  08:00:00,101.912888672,3.67807910975,40.045259183,0.0774054353351,26.8041601173,31.2995447326,1.10336371563,0.0,1.10336371563
 06/24  09:00:00,108.282586463,3.83349033974,44.089258872,0.0,26.8041601173,33.5472370403,1.10360955829,0.0,1.10360955829
 06/24  10:00:00,106.660672584,3.82650100186,43.4376310341,0.0,26.8041601173,32.583940337,1.10352846592,0.0,1.10352846592
 06/24  11:00:00,110.771796045,3.68449979246,45.443063396,0.0,26.8041601173,34.8316326447,1.10362919644,0.0,1.10362919644
 06/24  12:00:00,113.520154307,3.76937997418,49.390937081,0.0,26.8041601173,33.5472370403,1.10355719286,0.0,1.10355719286
 06/24  13:00:00,115.822209297,3.95699604615,54.0741672084,0.0,26.8041601173,30.9784458315,1.10351539698,0.0,1.10351539698
 06/24  14:00:00,89.4513048056,3.79582932037,56.2740840651,0.0,8.04124803518,21.3317032909,1.10336881668,0.0,1.10336881668
 06/24  15:00:00,91.344503929,3.74472734584,59.5027807674,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,93.5920467637,3.8215508984,61.3524011484,0.0,8.04124803518,20.3684065876,1.10333315174,0.0,1.10333315174
 06/24  17:00:00,85.1981608631,3.78391464867,60.7163006316,0.0,2.68041601173,18.0090894769,1.1030549664,0.0,1.1030549664
 06/24  18:00:00,48.034015655,2.36982314125,26.8928403375,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,48.5582967837,2.46808618854,27.3188584189,0.0,2.68041601173,16.0824960704,1.10305853847,0.0,1.10305853847
 06/24  20:00:00,47.9945560883,2.44254684864,26.7806570635,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,46.1784173513,0.98993115256,11.6131340225,0.0,2.68041601173,16.0824960704,1.10319828892,0.0,1.10319828892
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,41.8433186548,0.597269820381,7.67069665827,0.0,2.68041601173,16.0824960704,1.1030282506,0.0,1.1030282506
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292969449,0.0,1.10292969449
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293673615,0.0,1.10293673615
 06/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,28.4879227468,0.785322664358,8.93124790625,0.0,2.68041601173,16.0824960704,1.10293289338,0.0,1.10293289338
 06/25  08:00:00,39.9871537967,1.84110930798,19.3746923126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,38.936364114,1.91781512445,18.2471968133,0.0,2.68041601173,16.0824960704,1.10299194288,0.0,1.10299194288
 06/25  10:00:00,41.9104055707,2.17830619089,20.9607472037,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,47.0174106123,2.55370308331,25.6923553528,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,39.623273994,1.77213207145,19.0797897464,0.0,2.68041601173,16.0824960704,1.10307326709,0.0,1.10307326709
 06/25  13:00:00,43.4907538352,1.91302713628,22.8063745228,0.0,2.68041601173,16.0824960704,1.10320056328,0.0,1.10320056328
 06/25  14:00:00,37.2703806734,1.37569429964,17.1233341976,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  15:00:00,53.2576977236,2.52710338038,31.959242167,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,49.717462059,2.29271105118,28.6533988316,0.0,2.68041601173,16.0824960704,1.10299394396,0.0,1.10299394396
 06/25  17:00:00,58.3395698138,2.92335300793,36.6448646297,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,50.7822928111,2.3905567253,29.6203839096,0.0,2.68041601173,16.0824960704,1.10293946368,0.0,1.10293946368
 06/25  19:00:00,57.3152319247,2.93863605504,35.6052436934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,47.1056055707,2.29407610485,26.0401772897,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,52.8632877384,1.50980056341,17.7781349988,0.0,2.68041601173,16.0824960704,1.10309321716,0.0,1.10309321716
 06/25  22:00:00,50.6528404927,1.37707393666,15.7004143798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,45.1383682462,0.884867634421,10.6781484356,0.0,2.68041601173,16.0824960704,1.10299169064,0.0,1.10299169064
 06/25  24:00:00,44.3056560566,0.790841212433,9.93946266801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,47.4949348739,0.597269820381,7.96148085391,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302877354,0.0,1.10302877354
 06/26  03:00:00,42.0944570776,0.199089940127,2.95918293783,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,44.2773848181,0.398179880254,4.94302073823,0.0,2.68041601173,21.4433280938,1.10302745615,0.0,1.10302745615
 06/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,71.3371317985,4.56876754099,39.9557640461,0.0,5.36083202345,21.4433280938,1.10284927668,0.0,1.10284927668
 06/26  07:00:00,99.3203145318,3.64170714372,46.9058815913,0.0,16.0824960704,32.6817896323,1.1034738706,0.0,1.1034738706
 06/26  08:00:00,188.298518736,5.85009546214,63.7891825815,0.0,48.2474882111,70.4033123869,1.10418130551,0.0,1.10418130551
 06/26  09:00:00,187.415338458,6.24575721744,70.8589119776,0.0,48.2474882111,62.0547409583,2.18834730503,0.0,2.18834730503
 06/26  10:00:00,192.632954941,6.47291956028,77.7759595243,0.0,48.2474882111,60.1281475517,2.18852560178,0.0,2.18852560178
 06/26  11:00:00,200.484252902,6.4205299076,83.7530537312,0.0,48.2474882111,62.0547409583,2.18930977407,0.0,2.18930977407
 06/26  12:00:00,202.527571665,5.82690386792,86.9343470407,0.0,48.2474882111,61.5103924513,2.18989263612,0.0,2.18989263612
 06/26  13:00:00,211.829492424,6.68572830733,93.227600348,0.0,48.2474882111,63.6602354638,3.27455900793,0.0,3.27455900793
 06/26  14:00:00,206.690321612,6.75746294659,91.5487828086,0.0,48.2474882111,60.1281475517,1.10412256399,0.0,1.10412256399
 06/26  15:00:00,207.89109125,7.36154588399,92.145469509,0.0,48.2474882111,60.1281475517,2.18824232323,0.0,2.18824232323
 06/26  16:00:00,214.310086138,8.40599452225,94.6301256489,0.0,48.2474882111,63.0180376616,2.18893760041,0.0,2.18893760041
 06/26  17:00:00,198.71862754,7.96116367862,90.4284115477,0.0,37.5258241642,62.7947880557,1.10373353579,0.0,1.10373353579
 06/26  18:00:00,147.541844538,6.13785233783,78.5732130348,0.0,26.8041601173,36.0181789539,1.10353065844,0.0,1.10353065844
 06/26  19:00:00,137.073661819,5.61760970116,71.1940641613,0.0,26.8041601173,33.4493877451,1.10337301876,0.0,1.10337301876
 06/26  20:00:00,106.340775086,4.31708052677,57.844202673,0.0,16.0824960704,28.0885557216,1.10345607564,0.0,1.10345607564
 06/26  21:00:00,110.969728224,3.79767446288,49.4729574794,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,53.1662039046,0.981653330447,10.5679503628,0.0,5.36083202345,21.4433280938,1.10301567773,0.0,1.10301567773
 06/26  23:00:00,45.0750894293,0.46454319363,5.67436203607,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,52.0902476564,1.07843902647,12.0756244303,0.0,2.68041601173,21.4433280938,1.10285510059,0.0,1.10285510059
 06/27  01:00:00,47.3078819178,0.597269820381,7.77442789779,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,47.6075415694,0.597269820381,8.07408754935,0.0,2.68041601173,21.4433280938,1.10297277599,0.0,1.10297277599
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,50.0842519988,0.597269820381,7.87038196709,0.0,5.36083202345,21.4433280938,1.10306733238,0.0,1.10306733238
 06/27  06:00:00,68.6617943767,4.23579871188,37.6133954535,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,93.3058466733,3.59559716007,40.9375237165,0.0,16.0824960704,32.6817896323,1.10351863988,0.0,1.10351863988
 06/27  08:00:00,182.571834176,6.30349607099,57.6090974126,0.0,48.2474882111,70.4033123869,2.18812891984,0.0,2.18812891984
 06/27  09:00:00,177.934926399,6.6904709647,60.9337861707,0.0,48.2474882111,62.0547409583,2.18845065043,0.0,2.18845065043
 06/27  10:00:00,181.255968444,6.9376945372,65.9341980502,0.0,48.2474882111,60.1281475517,1.10434374571,0.0,1.10434374571
 06/27  11:00:00,190.023234661,6.89834212412,72.8142232737,0.0,48.2474882111,62.0547409583,2.18900030876,0.0,2.18900030876
 06/27  12:00:00,193.205470593,6.28977201312,77.1493778229,0.0,48.2474882111,61.5103924513,3.27474612342,0.0,3.27474612342
 06/27  13:00:00,205.265976354,7.32446116599,86.0253514187,0.0,48.2474882111,63.6602354638,2.18969630435,0.0,2.18969630435
 06/27  14:00:00,203.318584142,7.48692075948,87.4475875253,0.0,48.2474882111,60.1281475517,2.18821542012,0.0,2.18821542012
 06/27  15:00:00,207.756667509,8.28671398785,91.0858776647,0.0,48.2474882111,60.1281475517,1.10397000831,0.0,1.10397000831
 06/27  16:00:00,216.070864435,9.75516216677,95.0417363014,0.0,48.2474882111,63.0180376616,2.18860327813,0.0,2.18860327813
 06/27  17:00:00,198.627248709,9.47417429737,88.8240220973,0.0,37.5258241642,62.7947880557,2.1876084742,0.0,2.1876084742
 06/27  18:00:00,141.830090221,6.87005550982,72.1292555456,0.0,26.8041601173,36.0181789539,1.10358731731,0.0,1.10358731731
 06/27  19:00:00,126.723486674,6.14944454936,60.3120541678,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,91.9688656799,4.62954248983,43.1598313039,0.0,16.0824960704,28.0885557216,1.10339644255,0.0,1.10339644255
 06/27  21:00:00,92.708322334,3.79562241112,31.2136036411,0.0,16.0824960704,26.8041601173,1.10311137667,0.0,1.10311137667
 06/27  22:00:00,44.5597638516,0.398179880254,2.54498376002,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,40.3640069259,0.199089940127,1.22873278609,0.0,2.68041601173,21.4433280938,1.10300898978,0.0,1.10300898978
 06/27  24:00:00,42.817438448,0.597269820381,3.28398442795,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029728234,0.0,1.1029728234
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297279936,0.0,1.10297279936
 06/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,41.4577137706,3.83347599468,10.37649488,0.4351426845,5.36083202345,21.4433280938,1.10311294574,0.0,1.10311294574
 06/28  07:00:00,66.0276208214,3.45710173713,13.1758814104,0.621911877081,16.0824960704,32.6817896323,1.10355192294,0.0,1.10355192294
 06/28  08:00:00,148.368180515,5.24991410294,24.4590257198,0.0,48.2474882111,70.4033123869,1.10407854313,0.0,1.10407854313
 06/28  09:00:00,145.685420974,5.44580957249,29.9289421384,0.0,48.2474882111,62.0547409583,2.18834487182,0.0,2.18834487182
 06/28  10:00:00,148.451147056,5.55705924179,34.5100119574,0.0,48.2474882111,60.1281475517,2.18849693508,0.0,2.18849693508
 06/28  11:00:00,154.677804504,5.49447167615,38.8726635647,0.0,48.2474882111,62.0547409583,2.1888963649,0.0,2.1888963649
 06/28  12:00:00,154.494116739,4.99654715182,39.7312488307,0.0,48.2474882111,61.5103924513,2.19006812621,0.0,2.19006812621
 06/28  13:00:00,163.185082799,5.76523795651,45.503681073,0.0,48.2474882111,63.6602354638,3.2747780973,0.0,3.2747780973
 06/28  14:00:00,161.988336244,5.82279114814,47.7814692389,0.0,48.2474882111,60.1281475517,1.10419064736,0.0,1.10419064736
 06/28  15:00:00,165.931589633,6.18032283826,51.3671909376,0.0,48.2474882111,60.1281475517,2.18796827781,0.0,2.18796827781
 06/28  16:00:00,175.357880719,7.32469860942,56.7592161423,0.0,48.2474882111,63.0180376616,2.18904238324,0.0,2.18904238324
 06/28  17:00:00,162.636952577,7.12023998233,55.1876602808,0.0,37.5258241642,62.7947880557,1.1037766752,0.0,1.1037766752
 06/28  18:00:00,113.508084248,5.20930660126,45.4679984813,0.0,26.8041601173,36.0181789539,1.10356772709,0.0,1.10356772709
 06/28  19:00:00,106.344732415,4.75011781304,41.3326266457,0.0,26.8041601173,33.4493877451,1.10332757785,0.0,1.10332757785
 06/28  20:00:00,82.8971714046,3.85309583701,34.8645836815,0.0,16.0824960704,28.0885557216,1.10339341458,0.0,1.10339341458
 06/28  21:00:00,91.7718602942,3.60491059408,30.4678534184,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303176719,0.0,1.10303176719
 06/28  23:00:00,43.4472965615,0.597269820381,3.91384254146,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297343724,0.0,1.10297343724
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297204497,0.0,1.10297204497
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307591727,0.0,1.10307591727
 06/29  06:00:00,37.2981101595,3.69976531469,5.72464528534,1.06109934807,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,63.5408786618,3.48550193534,9.89151841572,1.39113251395,16.0824960704,32.6817896323,1.10346989679,0.0,1.10346989679
 06/29  08:00:00,144.747391017,4.97325138132,21.1011775921,0.0137213518786,48.2474882111,70.4033123869,2.18816235606,0.0,2.18816235606
 06/29  09:00:00,143.551169068,5.09786402181,28.1426357822,0.0,48.2474882111,62.0547409583,2.18846062261,0.0,2.18846062261
 06/29  10:00:00,146.687767276,5.19475922379,33.1089321953,0.0,48.2474882111,60.1281475517,1.10434157195,0.0,1.10434157195
 06/29  11:00:00,152.465392959,5.13714845114,37.017575244,0.0,48.2474882111,62.0547409583,2.18897967889,0.0,2.18897967889
 06/29  12:00:00,152.316430195,4.68307403764,37.8670354009,0.0,48.2474882111,61.5103924513,3.27467128415,0.0,3.27467128415
 06/29  13:00:00,161.240287372,5.39253315233,43.9315904505,0.0,48.2474882111,63.6602354638,2.18962373404,0.0,2.18962373404
 06/29  14:00:00,160.891306443,5.48850903726,47.0187215486,0.0,48.2474882111,60.1281475517,2.18834640862,0.0,2.18834640862
 06/29  15:00:00,165.834753987,5.91132385456,51.5393542759,0.0,48.2474882111,60.1281475517,1.10415267332,0.0,1.10415267332
 06/29  16:00:00,175.769020102,7.0805433717,57.4145107631,0.0,48.2474882111,63.0180376616,2.18876818909,0.0,2.18876818909
 06/29  17:00:00,163.941695654,7.1863685317,56.4262748081,0.0,37.5258241642,62.7947880557,1.1038398508,0.0,1.1038398508
 06/29  18:00:00,114.86875507,5.34895116655,46.6890247382,0.0,26.8041601173,36.0181789539,2.18723777312,0.0,2.18723777312
 06/29  19:00:00,107.019420448,4.91980911694,41.8376233742,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/29  20:00:00,81.6388152124,3.99983181741,33.4594915089,0.0,16.0824960704,28.0885557216,1.10346249133,0.0,1.10346249133
 06/29  21:00:00,87.8392435784,3.59271607767,26.547431219,0.0,16.0824960704,26.8041601173,1.1030903154,0.0,1.1030903154
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,40.3977791226,0.199089940127,1.26250498279,0.0,2.68041601173,21.4433280938,1.10297224595,0.0,1.10297224595
 06/29  24:00:00,41.8365021437,0.398179880254,2.5021380638,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029714136,0.0,1.1029714136
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297070538,0.0,1.10297070538
 06/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,50.7242449133,3.83602946763,19.6752090159,0.400406218375,5.36083202345,21.4433280938,1.10305310834,0.0,1.10305310834
 06/30  07:00:00,73.0854368266,3.42831069103,20.4222566425,0.462143696282,16.0824960704,32.6817896323,1.10353164564,0.0,1.10353164564
 06/30  08:00:00,150.878733656,4.59294280505,27.6265501593,0.0,48.2474882111,70.4033123869,1.10421153923,0.0,1.10421153923
 06/30  09:00:00,147.208108835,4.89279800522,32.004641566,0.0,48.2474882111,62.0547409583,2.18837649563,0.0,2.18837649563
 06/30  10:00:00,154.223012865,5.24179446704,40.5971425409,0.0,48.2474882111,60.1281475517,2.18851792541,0.0,2.18851792541
 06/30  11:00:00,161.632736008,5.30834774819,46.0137189965,0.0,48.2474882111,62.0547409583,2.18925544936,0.0,2.18925544936
 06/30  12:00:00,165.442548932,4.95173328774,50.7244948878,0.0,48.2474882111,61.5103924513,2.18979266966,0.0,2.18979266966
 06/30  13:00:00,179.367003323,5.79220410761,61.6586354468,0.0,48.2474882111,63.6602354638,2.18965885191,0.0,2.18965885191
 06/30  14:00:00,183.040357786,5.95542247806,68.7008594508,0.0,48.2474882111,60.1281475517,2.18862217633,0.0,2.18862217633
 06/30  15:00:00,193.293983592,6.54586152929,78.3640462063,0.0,48.2474882111,60.1281475517,2.18806081013,0.0,2.18806081013
 06/30  16:00:00,207.95557885,7.92719499986,88.7544178834,0.0,48.2474882111,63.0180376616,2.188706712,0.0,2.188706712
 06/30  17:00:00,197.189176119,7.97755459896,88.882569206,0.0,37.5258241642,62.7947880557,1.10377791385,0.0,1.10377791385
 06/30  18:00:00,147.284739413,5.98341880237,78.4705414454,0.0,26.8041601173,36.0181789539,1.10354444059,0.0,1.10354444059
 06/30  19:00:00,137.347058352,5.42096196694,71.6641084288,0.0,26.8041601173,33.4493877451,1.10335887627,0.0,1.10335887627
 06/30  20:00:00,104.322537749,4.054445169,56.0886006939,0.0,16.0824960704,28.0885557216,1.10344258243,0.0,1.10344258243
 06/30  21:00:00,108.040272991,3.6710228386,46.6701538707,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,46.7546960703,0.398179880254,4.73991597867,0.0,5.36083202345,21.4433280938,1.10303106103,0.0,1.10303106103
 06/30  23:00:00,41.299836206,0.199089940127,2.16456206625,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,46.6848096758,0.597269820381,7.1513556558,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030109247,0.0,1.1030109247
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297064679,0.0,1.10297064679
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309174921,0.0,1.10309174921
 07/01  06:00:00,70.4315038677,4.06802529798,39.531452791,0.0194255673411,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,69.1190239579,3.42831069103,33.6808279506,0.0597026873535,5.36083202345,26.5809105114,1.10321537091,0.0,1.10321537091
 07/01  08:00:00,92.9654589467,3.58951146881,31.2638025339,0.0,26.8041601173,31.2995447326,1.10337595728,0.0,1.10337595728
 07/01  09:00:00,96.8661566949,3.86553917424,32.640780269,0.0,26.8041601173,33.5472370403,1.10361156629,0.0,1.10361156629
 07/01  10:00:00,100.158807731,4.06177845309,36.7004887297,0.0,26.8041601173,32.583940337,1.10352055386,0.0,1.10352055386
 07/01  11:00:00,105.318767585,4.0455936822,39.6289410468,0.0,26.8041601173,34.8316326447,1.10360822454,0.0,1.10360822454
 07/01  12:00:00,105.787315923,4.01861229445,41.4088663773,0.0,26.8041601173,33.5472370403,1.10352662384,0.0,1.10352662384
 07/01  13:00:00,106.845362885,4.15822064673,44.8960961953,0.0,26.8041601173,30.9784458315,1.10347544275,0.0,1.10347544275
 07/01  14:00:00,77.6549342901,3.87450907143,44.3990337985,0.0,8.04124803518,21.3317032909,1.10332697282,0.0,1.10332697282
 07/01  15:00:00,78.2633314568,3.91222579847,46.2541098426,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,82.1217385224,4.24598889223,49.4576549133,0.0,8.04124803518,20.3684065876,1.10328622547,0.0,1.10328622547
 07/01  17:00:00,73.7309287288,4.26974472156,48.7632384244,0.0,2.68041601173,18.0090894769,1.10304894308,0.0,1.10304894308
 07/01  18:00:00,48.0461094954,2.57009479622,26.7046625229,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,44.6690437837,2.29561675079,23.6020748567,0.0,2.68041601173,16.0824960704,1.10311288823,0.0,1.10311288823
 07/01  20:00:00,45.0872397603,2.31046736685,24.0054202172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,44.7030636489,0.890386182496,10.2373252902,0.0,2.68041601173,16.0824960704,1.10317332967,0.0,1.10317332967
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296796395,0.0,1.10296796395
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292579138,0.0,1.10292579138
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299162912,0.0,1.10299162912
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293313318,0.0,1.10293313318
 07/02  08:00:00,34.552729118,1.9280928947,13.8532840471,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,42.5486333346,2.57096752307,21.2063136353,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,42.3507083472,2.47841736672,21.1009388043,0.0,2.68041601173,16.0824960704,1.10298761614,0.0,1.10298761614
 07/02  11:00:00,44.9365729374,2.67930912017,23.485911641,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,37.5124515451,1.872323588,16.8687757809,0.0,2.68041601173,16.0824960704,1.10307318918,0.0,1.10307318918
 07/02  13:00:00,41.2827557598,2.16539260428,20.3460109793,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,35.7287889903,1.55083892798,15.4065978862,0.0,2.68041601173,16.0824960704,1.10306711459,0.0,1.10306711459
 07/02  15:00:00,44.1068451636,2.29883624087,23.0366567465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,43.9920956334,2.30166191628,22.9190815409,0.0,2.68041601173,16.0824960704,1.10298577144,0.0,1.10298577144
 07/02  17:00:00,50.748512601,2.91813037249,29.0590300524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,44.4739796141,2.3756393569,23.326988081,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,48.8950199286,2.88595622705,27.2377115254,0.0,2.68041601173,16.0824960704,1.10299216958,0.0,1.10299216958
 07/02  20:00:00,41.5649224184,2.29668577808,20.4968844641,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,45.2705830895,1.28304751468,10.4121833986,0.0,2.68041601173,16.0824960704,1.1031009507,0.0,1.1031009507
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293273057,0.0,1.10293273057
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296769651,0.0,1.10296769651
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303005543,0.0,1.10303005543
 07/03  06:00:00,44.256549305,3.71737093773,10.7760335642,0.483211258384,5.36083202345,21.4433280938,1.10303733303,0.0,1.10303733303
 07/03  07:00:00,69.0564626341,3.42831069103,16.2848087604,0.570617385944,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/03  08:00:00,150.727337882,4.37182509921,27.696272091,0.0,48.2474882111,70.4033123869,2.18801185526,0.0,2.18801185526
 07/03  09:00:00,150.505084409,4.89593455562,35.2984805902,0.0,48.2474882111,62.0547409583,2.18852931617,0.0,2.18852931617
 07/03  10:00:00,153.440818731,5.18743386306,39.8693090113,0.0,48.2474882111,60.1281475517,1.10436336625,0.0,1.10436336625
 07/03  11:00:00,157.959153172,5.35789948261,42.2905844263,0.0,48.2474882111,62.0547409583,2.18899160842,0.0,2.18899160842
 07/03  12:00:00,158.279602902,5.07132535072,43.4419567947,0.0,48.2474882111,61.5103924513,3.27460744712,0.0,3.27460744712
 07/03  13:00:00,168.404317475,5.94098286155,50.5471708446,0.0,48.2474882111,63.6602354638,2.18953726315,0.0,2.18953726315
 07/03  14:00:00,168.454494957,6.10402282827,53.9663962715,0.0,48.2474882111,60.1281475517,2.18824389744,0.0,2.18824389744
 07/03  15:00:00,170.129872867,6.48201165999,55.2637853503,0.0,48.2474882111,60.1281475517,1.10406647706,0.0,1.10406647706
 07/03  16:00:00,176.393740772,7.21781463876,57.9019601669,0.0,48.2474882111,63.0180376616,2.18902952384,0.0,2.18902952384
 07/03  17:00:00,161.448196563,6.66242634215,54.4567179073,0.0,37.5258241642,62.7947880557,1.10376342261,0.0,1.10376342261
 07/03  18:00:00,108.789597714,4.58901848501,41.3698000638,0.0,26.8041601173,36.0181789539,1.10362376719,0.0,1.10362376719
 07/03  19:00:00,104.822283125,4.57221706922,39.9880780991,0.0,26.8041601173,33.4493877451,1.10344419384,0.0,1.10344419384
 07/03  20:00:00,81.3169010174,3.84157848062,33.2958306507,0.0,16.0824960704,28.0885557216,1.10338644515,0.0,1.10338644515
 07/03  21:00:00,87.9089911382,3.53928337627,26.6706114802,0.0,16.0824960704,26.8041601173,1.10307236301,0.0,1.10307236301
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296983601,0.0,1.10296983601
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293114312,0.0,1.10293114312
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298922866,0.0,1.10298922866
 07/04  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,23.8042521907,0.832335875352,4.20056413918,0.0,2.68041601173,16.0824960704,1.10296612056,0.0,1.10296612056
 07/04  08:00:00,37.9411612016,2.46706149758,16.7027475278,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,43.9864891815,2.69190606302,22.5232309423,0.0,2.68041601173,16.0824960704,1.10299159967,0.0,1.10299159967
 07/04  10:00:00,41.9893392859,2.48602190448,20.7319652052,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,44.9653687745,2.68334588496,23.5106707134,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,39.6381969217,2.03235764269,18.8344871029,0.0,2.68041601173,16.0824960704,1.10307205121,0.0,1.10307205121
 07/04  13:00:00,45.2165995436,2.4505806529,23.9946667146,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,40.065785077,1.90218707902,19.3922458218,0.0,2.68041601173,16.0824960704,1.10307604687,0.0,1.10307604687
 07/04  15:00:00,46.8748762242,2.48277521557,25.6207488325,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  16:00:00,44.2210444596,2.25587565032,23.193816633,0.0,2.68041601173,16.0824960704,1.10297641846,0.0,1.10297641846
 07/04  17:00:00,51.0102035559,2.87949523719,29.3593561426,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,44.401114961,2.31861049525,23.3111522895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,50.2155335214,2.88451319088,28.5596681543,0.0,2.68041601173,16.0824960704,1.10297640291,0.0,1.10297640291
 07/04  20:00:00,40.7054677003,2.1123929783,19.8217225458,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,43.5574903976,0.984412604485,8.99772561689,0.0,2.68041601173,16.0824960704,1.10308610194,0.0,1.10308610194
 07/04  22:00:00,39.0269912976,0.597269820381,4.85436930102,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292791531,0.0,1.10292791531
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029680579,0.0,1.1029680579
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302920964,0.0,1.10302920964
 07/05  06:00:00,53.6316919901,3.70946631554,20.2701005714,0.372191558536,5.36083202345,21.4433280938,1.10303810943,0.0,1.10303810943
 07/05  07:00:00,79.5908220485,3.46894043694,26.9427428866,0.406412928194,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/05  08:00:00,165.736702336,4.93168140085,42.1457802432,0.0,48.2474882111,70.4033123869,2.18807833192,0.0,2.18807833192
 07/05  09:00:00,163.485356134,5.37740578119,47.7972810898,0.0,48.2474882111,62.0547409583,2.18850074145,0.0,2.18850074145
 07/05  10:00:00,169.762694162,5.75465573716,55.6239625679,0.0,48.2474882111,60.1281475517,1.10434202553,0.0,1.10434202553
 07/05  11:00:00,180.070832428,5.93858319308,63.8215799711,0.0,48.2474882111,62.0547409583,2.18893501646,0.0,2.18893501646
 07/05  12:00:00,182.564156423,5.55020332386,67.2476323426,0.0,48.2474882111,61.5103924513,3.27482958604,0.0,3.27482958604
 07/05  13:00:00,195.173626323,6.53036285826,76.7270996959,0.0,48.2474882111,63.6602354638,2.18974954768,0.0,2.18974954768
 07/05  14:00:00,196.926404259,6.75225611801,81.7900722844,0.0,48.2474882111,60.1281475517,2.1881352106,0.0,2.1881352106
 07/05  15:00:00,203.140830651,7.52728071254,87.2294740819,0.0,48.2474882111,60.1281475517,1.10400673981,0.0,1.10400673981
 07/05  16:00:00,217.502503034,9.11580635432,97.1127307131,0.0,48.2474882111,63.0180376616,2.18888574444,0.0,2.18888574444
 07/05  17:00:00,204.543758891,9.06599831428,95.1487082627,0.0,37.5258241642,62.7947880557,1.10380384543,0.0,1.10380384543
 07/05  18:00:00,148.12688431,6.47164361041,78.8244615345,0.0,26.8041601173,36.0181789539,1.10361080938,0.0,1.10361080938
 07/05  19:00:00,130.55671765,5.54389232139,64.7508373722,0.0,26.8041601173,33.4493877451,1.10338136332,0.0,1.10338136332
 07/05  20:00:00,97.091146131,4.21004539949,48.7016088454,0.0,16.0824960704,28.0885557216,1.10341952563,0.0,1.10341952563
 07/05  21:00:00,102.383754831,3.83180998539,40.852848564,0.0,16.0824960704,26.8041601173,1.1030878403,0.0,1.1030878403
 07/05  22:00:00,52.326448103,0.981653330447,9.72819456122,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,44.7162184665,0.530906507005,5.24912775987,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,44.9256234,0.597269820381,5.39216938,0.0,2.68041601173,21.4433280938,1.10300449646,0.0,1.10300449646
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,44.0979169634,0.597269820381,4.56446294341,0.0,2.68041601173,21.4433280938,1.1030247625,0.0,1.1030247625
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296811436,0.0,1.10296811436
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,57.4876000704,3.9825949665,24.2149596922,0.0101118670677,5.36083202345,21.4433280938,1.10304539053,0.0,1.10304539053
 07/06  07:00:00,81.9484401039,3.42831069103,29.7400722687,0.00733134743991,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/06  08:00:00,173.589598496,4.95486592946,49.9754918742,0.0,48.2474882111,70.4033123869,2.18788492145,0.0,2.18788492145
 07/06  09:00:00,167.408737951,5.74485508487,51.3532136022,0.0,48.2474882111,62.0547409583,2.18832648526,0.0,2.18832648526
 07/06  10:00:00,171.261833038,6.11047549139,56.76728169,0.0,48.2474882111,60.1281475517,1.10413499168,0.0,1.10413499168
 07/06  11:00:00,176.559921103,6.38755268283,59.8616991569,0.0,48.2474882111,62.0547409583,2.18898936187,0.0,2.18898936187
 07/06  12:00:00,178.186146264,6.09487997302,62.3249455344,0.0,48.2474882111,61.5103924513,3.27454576721,0.0,3.27454576721
 07/06  13:00:00,189.59606514,6.87040896078,70.8094924098,0.0,48.2474882111,63.6602354638,2.18946572362,0.0,2.18946572362
 07/06  14:00:00,190.567913421,6.91287017012,75.2709673942,0.0,48.2474882111,60.1281475517,2.18816176169,0.0,2.18816176169
 07/06  15:00:00,195.786004273,7.52353348429,79.8783949314,0.0,48.2474882111,60.1281475517,1.10401736541,0.0,1.10401736541
 07/06  16:00:00,207.510538493,8.82589889204,87.4106736342,0.0,48.2474882111,63.0180376616,2.18890007045,0.0,2.18890007045
 07/06  17:00:00,199.564866886,8.70128028769,90.5345342843,0.0,37.5258241642,62.7947880557,1.10380843775,0.0,1.10380843775
 07/06  18:00:00,147.097422796,6.10818012581,78.158463505,0.0,26.8041601173,36.0181789539,1.10361378717,0.0,1.10361378717
