Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/06  19:00:00,136.458069374,5.41759003214,70.778491385,0.0,26.8041601173,33.4493877451,1.10338272589,0.0,1.10338272589
 07/06  20:00:00,104.806397917,4.13763930871,56.4892667226,0.0,16.0824960704,28.0885557216,1.10341998853,0.0,1.10341998853
 07/06  21:00:00,108.383622413,3.72966746976,46.9548586618,0.0,16.0824960704,26.8041601173,1.10306788042,0.0,1.10306788042
 07/06  22:00:00,46.7545927789,0.398179880254,4.73981268726,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,41.3051040724,0.199089940127,2.16982993262,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,46.546702609,0.597269820381,7.01324858893,0.0,2.68041601173,21.4433280938,1.10296805645,0.0,1.10296805645
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,47.1147433018,0.597269820381,7.58128928175,0.0,2.68041601173,21.4433280938,1.10302378068,0.0,1.10302378068
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296769784,0.0,1.10296769784
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,66.0067485475,4.29383226931,32.4329827335,0.0,5.36083202345,21.4433280938,1.10308042741,0.0,1.10308042741
 07/07  07:00:00,85.8399980861,3.63992716604,33.4273451233,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,173.271538513,5.99276686004,48.6195309613,0.0,48.2474882111,70.4033123869,2.18786743728,0.0,2.18786743728
 07/07  09:00:00,173.302067023,6.57966670086,56.411731059,0.0,48.2474882111,62.0547409583,2.18830071675,0.0,2.18830071675
 07/07  10:00:00,181.845654453,6.99624688731,66.4653317086,0.0,48.2474882111,60.1281475517,1.10435586039,0.0,1.10435586039
 07/07  11:00:00,182.195623793,7.01707208927,64.8678824398,0.0,48.2474882111,62.0547409583,2.1889482575,0.0,2.1889482575
 07/07  12:00:00,171.923746819,6.43568474912,55.721741313,0.0,48.2474882111,61.5103924513,3.274465629,0.0,3.274465629
 07/07  13:00:00,174.975849866,7.12137591328,55.9383101837,0.0,48.2474882111,63.6602354638,2.18971752234,0.0,2.18971752234
 07/07  14:00:00,166.770227496,6.57228998743,51.8138616522,0.0,48.2474882111,60.1281475517,2.18809729952,0.0,2.18809729952
 07/07  15:00:00,168.442295378,6.95134766643,53.1068718549,0.0,48.2474882111,60.1281475517,1.10398256718,0.0,1.10398256718
 07/07  16:00:00,179.223640153,7.92297115865,60.0267030273,0.0,48.2474882111,63.0180376616,2.18881817501,0.0,2.18881817501
 07/07  17:00:00,166.40888261,7.36379398788,58.7160363076,0.0,37.5258241642,62.7947880557,1.10377189796,0.0,1.10377189796
 07/07  18:00:00,115.319744433,4.97137488493,47.5175903828,0.0,26.8041601173,36.0181789539,1.10357927756,0.0,1.10357927756
 07/07  19:00:00,108.141514692,4.61013484222,43.2693918934,0.0,26.8041601173,33.4493877451,1.10335420587,0.0,1.10335420587
 07/07  20:00:00,81.3809472839,3.84277441893,33.3586809789,0.0,16.0824960704,28.0885557216,1.10338743835,0.0,1.10338743835
 07/07  21:00:00,85.5963426533,3.55636587104,24.3408805005,0.0,16.0824960704,26.8041601173,1.10307657909,0.0,1.10307657909
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296796664,0.0,1.10296796664
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296648743,0.0,1.10296648743
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030268948,0.0,1.1030268948
 07/08  06:00:00,41.6707442484,3.64930240433,7.10521631838,1.63629198099,5.36083202345,21.4433280938,1.10303381509,0.0,1.10303381509
 07/08  07:00:00,51.6496738611,3.42831069103,14.613766753,1.65741378818,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,80.8235574347,3.42831069103,18.5895872289,0.693514570754,26.8041601173,31.2995447326,1.10331215906,0.0,1.10331215906
 07/08  09:00:00,86.2555402159,3.49214820298,22.2413555064,0.162199254828,26.8041601173,33.5472370403,1.10355928061,0.0,1.10355928061
 07/08  10:00:00,88.1648213199,3.42831069103,25.3399700805,0.0,26.8041601173,32.583940337,1.10347852649,0.0,1.10347852649
 07/08  11:00:00,92.3609814064,3.43607367334,27.280674877,0.0,26.8041601173,34.8316326447,1.10364401367,0.0,1.10364401367
 07/08  12:00:00,90.9168829664,3.43946809909,27.1175776156,0.0,26.8041601173,33.5472370403,1.10356220508,0.0,1.10356220508
 07/08  13:00:00,87.3313384884,3.45070907325,26.0895833722,0.0,26.8041601173,30.9784458315,1.1035053737,0.0,1.1035053737
 07/08  14:00:00,59.3294004029,3.42845405763,26.5195549251,0.0,8.04124803518,21.3317032909,1.10335866662,0.0,1.10335866662
 07/08  15:00:00,59.6168508122,3.42831069103,28.0915443054,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/08  16:00:00,60.6972066636,3.42831069103,28.8508012557,0.0,8.04124803518,20.3684065876,1.10329806191,0.0,1.10329806191
 07/08  17:00:00,53.4428073266,3.42831069103,29.3165510528,0.0,2.68041601173,18.0090894769,1.10303547332,0.0,1.10303547332
 07/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304436832,0.0,1.10304436832
 07/08  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310390548,0.0,1.10310390548
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296701746,0.0,1.10296701746
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293173937,0.0,1.10293173937
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292997691,0.0,1.10292997691
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029296672,0.0,1.1029296672
 07/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292614657,0.0,1.10292614657
 07/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300212844,0.0,1.10300212844
 07/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305711393,0.0,1.10305711393
 07/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293228794,0.0,1.10293228794
 07/09  17:00:00,33.824702998,1.18904220316,13.8643086186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,50.9776464156,2.85692557586,29.3493686636,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,41.9212960599,2.24979570409,20.9001481797,0.0,2.68041601173,16.0824960704,1.10298806222,0.0,1.10298806222
 07/09  20:00:00,27.5123421287,0.882108360383,7.85888159212,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304033122,0.0,1.10304033122
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029286757,0.0,1.1029286757
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029651416,0.0,1.1029651416
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296656378,0.0,1.10296656378
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,65.7463729029,3.75318420801,32.2838927489,0.429362401242,5.36083202345,21.4433280938,1.1030404877,0.0,1.1030404877
 07/10  07:00:00,84.4311275965,3.42831069103,31.1264829653,1.10360814349,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,158.518649533,4.04078184113,35.8186269994,0.0,48.2474882111,70.4033123869,2.1878067752,0.0,2.1878067752
 07/10  09:00:00,152.484284408,3.97486744726,38.1987476969,0.0,48.2474882111,62.0547409583,2.18845187564,0.0,2.18845187564
 07/10  10:00:00,152.506368596,3.98921138464,40.133081354,0.0,48.2474882111,60.1281475517,1.10430161129,0.0,1.10430161129
 07/10  11:00:00,158.431336112,4.14927517962,43.9713916692,0.0,48.2474882111,62.0547409583,2.18882172106,0.0,2.18882172106
 07/10  12:00:00,160.104618197,4.08289673503,46.2554007051,0.0,48.2474882111,61.5103924513,3.27456220156,0.0,3.27456220156
 07/10  13:00:00,160.531432273,4.56077897054,44.0544895331,0.0,48.2474882111,63.6602354638,2.1895262793,0.0,2.1895262793
 07/10  14:00:00,156.672990064,4.54218580901,43.746728398,0.0,48.2474882111,60.1281475517,1.1041291051,0.0,1.1041291051
 07/10  15:00:00,156.908753719,4.64828791207,43.87638995,0.0,48.2474882111,60.1281475517,2.18817961845,0.0,2.18817961845
 07/10  16:00:00,160.613568814,4.79387300592,44.5457298412,0.0,48.2474882111,63.0180376616,2.18884018393,0.0,2.18884018393
 07/10  17:00:00,146.902398948,4.49690464098,42.0764419931,0.0,37.5258241642,62.7947880557,1.10380240203,0.0,1.10380240203
 07/10  18:00:00,102.077028593,3.4673981623,35.7788512651,0.0,26.8041601173,36.0181789539,1.10357778601,0.0,1.10357778601
 07/10  19:00:00,99.0183741886,3.44141605333,35.3149701788,0.0,26.8041601173,33.4493877451,1.10332559735,0.0,1.10332559735
 07/10  20:00:00,89.4398320659,3.42831069103,41.6775782624,0.154451226319,16.0824960704,28.0885557216,1.10337618581,0.0,1.10337618581
 07/10  21:00:00,102.91380349,3.42831069103,41.0348487757,0.751547741747,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302397124,0.0,1.10302397124
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296230893,0.0,1.10296230893
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296554035,0.0,1.10296554035
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307850143,0.0,1.10307850143
 07/11  06:00:00,68.4811396362,3.76385924982,35.0498022337,0.387544607973,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,89.3589792324,3.42831069103,36.0849537689,1.07298897576,16.0824960704,32.6817896323,1.10346122744,0.0,1.10346122744
 07/11  08:00:00,162.818081841,4.02818916814,40.1306519813,0.0,48.2474882111,70.4033123869,2.18822710098,0.0,2.18822710098
 07/11  09:00:00,157.921338539,4.07498215931,43.5356871163,0.0,48.2474882111,62.0547409583,1.10410348603,0.0,1.10410348603
 07/11  10:00:00,161.214810858,4.30604160218,48.5246933992,0.0,48.2474882111,60.1281475517,2.18820006693,0.0,2.18820006693
 07/11  11:00:00,167.987022916,4.82833218196,52.8480214706,0.0,48.2474882111,62.0547409583,2.1890902391,0.0,2.1890902391
 07/11  12:00:00,170.220745531,5.02045457463,55.4339701996,0.0,48.2474882111,61.5103924513,2.18977403947,0.0,2.18977403947
 07/11  13:00:00,177.49064493,5.69070309267,59.8837780685,0.0,48.2474882111,63.6602354638,3.27432609603,0.0,3.27432609603
 07/11  14:00:00,175.773084854,5.64558461243,61.7434243845,0.0,48.2474882111,60.1281475517,1.10412010629,0.0,1.10412010629
 07/11  15:00:00,178.78973302,5.85305864622,64.5525985172,0.0,48.2474882111,60.1281475517,2.18814829351,0.0,2.18814829351
 07/11  16:00:00,190.880937608,7.07517230985,72.531799331,0.0,48.2474882111,63.0180376616,2.18869237837,0.0,2.18869237837
 07/11  17:00:00,180.385732042,7.22068211265,72.8359976158,0.0,37.5258241642,62.7947880557,1.10375639102,0.0,1.10375639102
 07/11  18:00:00,128.54563999,5.19643489549,60.5184259296,0.0,26.8041601173,36.0181789539,1.10351346145,0.0,1.10351346145
 07/11  19:00:00,122.059211149,4.85865697293,56.9385662193,0.0,26.8041601173,33.4493877451,1.10332304985,0.0,1.10332304985
 07/11  20:00:00,95.0945273325,3.93406805265,46.9809673937,0.0,16.0824960704,28.0885557216,1.10338943439,0.0,1.10338943439
 07/11  21:00:00,101.906493379,3.57909401454,40.6283030827,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296617555,0.0,1.10296617555
 07/11  23:00:00,41.193792231,0.199089940127,2.05851809122,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,43.3569311961,0.398179880254,4.0225671162,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029653015,0.0,1.1029653015
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296417467,0.0,1.10296417467
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307792802,0.0,1.10307792802
 07/12  06:00:00,58.4451295936,3.77858383741,25.1624068534,0.224205358047,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,81.8630928365,3.42831069103,29.3717032314,0.290353117374,16.0824960704,32.6817896323,1.10351940567,0.0,1.10351940567
 07/12  08:00:00,170.359044285,4.66162231035,47.0381812828,0.0,48.2474882111,70.4033123869,1.10409990096,0.0,1.10409990096
 07/12  09:00:00,170.042858214,5.03822140634,54.6939675439,0.0,48.2474882111,62.0547409583,2.1882960868,0.0,2.1882960868
 07/12  10:00:00,162.707463266,5.31622078418,49.0071666247,0.0,48.2474882111,60.1281475517,2.18833412325,0.0,2.18833412325
 07/12  11:00:00,166.817913867,5.67617325648,50.8310713475,0.0,48.2474882111,62.0547409583,2.189185666,0.0,2.189185666
 07/12  12:00:00,165.156808259,5.30322865123,50.087258851,0.0,48.2474882111,61.5103924513,2.18960450341,0.0,2.18960450341
 07/12  13:00:00,173.404151244,6.08970788903,55.3982795863,0.0,48.2474882111,63.6602354638,2.18965493309,0.0,2.18965493309
 07/12  14:00:00,171.060000453,6.13804902429,56.5378755717,0.0,48.2474882111,60.1281475517,2.18848655839,0.0,2.18848655839
 07/12  15:00:00,174.358134384,6.50440043823,59.4696580884,0.0,48.2474882111,60.1281475517,1.10403368723,0.0,1.10403368723
 07/12  16:00:00,181.640268149,7.62420559636,62.7420965855,0.0,48.2474882111,63.0180376616,2.18862180259,0.0,2.18862180259
 07/12  17:00:00,166.119571028,7.33793488285,58.4525838308,0.0,37.5258241642,62.7947880557,2.18763963689,0.0,2.18763963689
 07/12  18:00:00,117.493836791,5.34815347169,49.3149041536,0.0,26.8041601173,36.0181789539,1.10353141119,0.0,1.10353141119
 07/12  19:00:00,111.338878339,4.89348571458,46.1834046676,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/12  20:00:00,84.8309052015,3.84695942496,36.8044538904,0.0,16.0824960704,28.0885557216,1.10333480371,0.0,1.10333480371
 07/12  21:00:00,91.2883157046,3.55751614221,30.0317032807,0.0,16.0824960704,26.8041601173,1.10307473192,0.0,1.10307473192
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296147475,0.0,1.10296147475
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029648065,0.0,1.1029648065
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296493741,0.0,1.10296493741
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,45.6498743629,3.72146292166,11.8765611975,0.771916699053,5.36083202345,21.4433280938,1.10304158573,0.0,1.10304158573
 07/13  07:00:00,69.1901228637,3.42831069103,16.1750500103,0.814036365631,16.0824960704,32.6817896323,1.10354699625,0.0,1.10354699625
 07/13  08:00:00,150.24659105,4.57674799718,27.010602361,0.0,48.2474882111,70.4033123869,1.10404957647,0.0,1.10404957647
 07/13  09:00:00,149.898997702,4.87652903152,34.7117994074,0.0,48.2474882111,62.0547409583,2.18847695835,0.0,2.18847695835
 07/13  10:00:00,155.458930179,5.12032543913,41.954528883,0.0,48.2474882111,60.1281475517,1.10418752034,0.0,1.10418752034
 07/13  11:00:00,162.666190793,5.34052113366,47.0150003955,0.0,48.2474882111,62.0547409583,2.18905380287,0.0,2.18905380287
 07/13  12:00:00,159.279952734,5.09489351203,44.4187384656,0.0,48.2474882111,61.5103924513,3.2745172877,0.0,3.2745172877
 07/13  13:00:00,165.404455877,5.78426262872,47.7040294798,0.0,48.2474882111,63.6602354638,2.18938232742,0.0,2.18938232742
 07/13  14:00:00,163.300530221,5.82919122722,49.0872631372,0.0,48.2474882111,60.1281475517,2.1880537199,0.0,2.1880537199
 07/13  15:00:00,166.182053514,6.10754339732,51.6904342599,0.0,48.2474882111,60.1281475517,1.10394657045,0.0,1.10394657045
 07/13  16:00:00,174.835120787,6.9390363402,56.6221184798,0.0,48.2474882111,63.0180376616,2.18869731971,0.0,2.18869731971
 07/13  17:00:00,161.68555687,6.60235255705,54.7541519993,0.0,37.5258241642,62.7947880557,1.10371193431,0.0,1.10371193431
 07/13  18:00:00,111.936566995,4.81594848773,44.2898393418,0.0,26.8041601173,36.0181789539,1.10351779663,0.0,1.10351779663
 07/13  19:00:00,107.929096088,4.44247387588,43.2246342553,0.0,26.8041601173,33.4493877451,1.1033556879,0.0,1.1033556879
 07/13  20:00:00,83.4794332989,3.64029978977,35.659641623,0.0,16.0824960704,28.0885557216,1.10340874846,0.0,1.10340874846
 07/13  21:00:00,91.1262581376,3.50781956122,29.9193422947,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304540407,0.0,1.10304540407
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296385448,0.0,1.10296385448
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296481137,0.0,1.10296481137
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306052612,0.0,1.10306052612
 07/14  06:00:00,46.8835198028,3.68841733891,12.9948548517,0.920314067475,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,70.1414750419,3.42831069103,16.844408879,1.09602967505,16.0824960704,32.6817896323,1.10348072715,0.0,1.10348072715
 07/14  08:00:00,153.980915147,4.60398522399,30.7176892305,0.0,48.2474882111,70.4033123869,2.18826192966,0.0,2.18826192966
 07/14  09:00:00,156.472517469,4.91894051067,41.2429076953,0.0,48.2474882111,62.0547409583,1.10411185636,0.0,1.10411185636
 07/14  10:00:00,160.745783813,5.09834446411,47.2633634924,0.0,48.2474882111,60.1281475517,2.18832526443,0.0,2.18832526443
 07/14  11:00:00,166.058454782,5.15494912491,50.592836394,0.0,48.2474882111,62.0547409583,2.18906710687,0.0,2.18906710687
 07/14  12:00:00,158.772959877,4.75333406906,44.2533050518,0.0,48.2474882111,61.5103924513,2.1897239198,0.0,2.1897239198
 07/14  13:00:00,168.769794263,5.52146817652,51.332162317,0.0,48.2474882111,63.6602354638,3.27452769662,0.0,3.27452769662
 07/14  14:00:00,169.125046868,5.59689147139,55.1440795392,0.0,48.2474882111,60.1281475517,1.10407744147,0.0,1.10407744147
 07/14  15:00:00,173.863286965,5.9072338819,59.571977226,0.0,48.2474882111,60.1281475517,2.18805169552,0.0,2.18805169552
 07/14  16:00:00,185.110143196,7.06190677997,66.7742704489,0.0,48.2474882111,63.0180376616,1.10430558023,0.0,1.10430558023
 07/14  17:00:00,174.430103014,7.1768569506,66.9241937496,0.0,37.5258241642,62.7947880557,2.1878434057,0.0,2.1878434057
 07/14  18:00:00,124.427009174,5.27558894086,56.3206410677,0.0,26.8041601173,36.0181789539,1.10356947739,0.0,1.10356947739
 07/14  19:00:00,116.757093652,4.89115397892,51.6039517168,0.0,26.8041601173,33.4493877451,1.10334511378,0.0,1.10334511378
 07/14  20:00:00,92.3381629543,3.89849397736,44.2601770909,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/14  21:00:00,102.314075376,3.54594599142,41.0690331032,0.0,16.0824960704,26.8041601173,1.10333323588,0.0,1.10333323588
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029645413,0.0,1.1029645413
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296263849,0.0,1.10296263849
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296442131,0.0,1.10296442131
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,58.1592981266,3.75233387404,24.9142818408,0.212748867049,5.36083202345,21.4433280938,1.10311401443,0.0,1.10311401443
 07/15  07:00:00,64.9285711173,3.47216509969,29.0863237239,0.419899664779,5.36083202345,26.5809105114,1.10319315967,0.0,1.10319315967
 07/15  08:00:00,101.50153102,3.83507453701,39.5463945066,0.00791703278546,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/15  09:00:00,105.323464358,3.99624654666,40.96738056,0.0,26.8041601173,33.5472370403,1.1033988797,0.0,1.1033988797
 07/15  10:00:00,107.822076496,4.01230711303,44.4132288344,0.0,26.8041601173,32.583940337,1.10346152413,0.0,1.10346152413
 07/15  11:00:00,112.000390677,3.8566501022,46.4995077191,0.0,26.8041601173,34.8316326447,1.10364365161,0.0,1.10364365161
 07/15  12:00:00,112.937090114,3.78580245599,48.7914504065,0.0,26.8041601173,33.5472370403,1.10353021554,0.0,1.10353021554
 07/15  13:00:00,114.765498795,3.94348528985,53.0309674625,0.0,26.8041601173,30.9784458315,1.10344784363,0.0,1.10344784363
 07/15  14:00:00,86.0197683618,3.73739491023,52.9009820314,0.0,8.04124803518,21.3317032909,1.10334331965,0.0,1.10334331965
 07/15  15:00:00,85.5736597398,3.73162004492,53.7450438791,0.0,8.04124803518,20.0473076865,1.10326484973,0.0,1.10326484973
 07/15  16:00:00,88.3079323636,4.02344458159,55.8663930652,0.0,8.04124803518,20.3684065876,1.10329425855,0.0,1.10329425855
 07/15  17:00:00,82.7039266628,4.21866759648,57.7873134835,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,50.7270756725,2.63342402261,29.3222994737,0.0,2.68041601173,16.0824960704,1.10309783391,0.0,1.10309783391
 07/15  19:00:00,46.3177584045,2.31380658334,25.232599645,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  20:00:00,53.8036889771,2.87678345089,29.6882200167,0.0,2.68041601173,16.0824960704,1.10308356988,0.0,1.10308356988
 07/15  21:00:00,51.3781862201,1.61848200098,16.1843520429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,39.8208295961,0.46454319363,5.78093422623,0.0,2.68041601173,16.0824960704,1.10301682782,0.0,1.10301682782
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293260976,0.0,1.10293260976
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292965136,0.0,1.10292965136
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293755924,0.0,1.10293755924
 07/16  07:00:00,44.9010062576,2.3333594286,23.7962946528,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,45.270956734,2.48004233142,24.0195622264,0.0,2.68041601173,16.0824960704,1.10298292056,0.0,1.10298292056
 07/16  09:00:00,47.3736234294,2.75143878275,25.8508324704,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,45.9136118783,2.52086341722,24.6213962849,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,49.6769905432,2.7082716646,28.1973667024,0.0,2.68041601173,16.0824960704,1.10306149824,0.0,1.10306149824
 07/16  12:00:00,46.4705495193,2.33138746342,25.3678098797,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  13:00:00,50.7679109258,2.54427639196,29.4522823576,0.0,2.68041601173,16.0824960704,1.10317020102,0.0,1.10317020102
 07/16  14:00:00,45.0345536825,2.0691154079,24.1940860984,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,52.3736363739,2.56998867548,31.0322955222,0.0,2.68041601173,16.0824960704,1.10297958938,0.0,1.10297958938
 07/16  16:00:00,48.8438629191,2.30115217002,27.7713585728,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,57.495005979,2.98994041717,35.7337133857,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,49.8542642872,2.44565553685,28.6372565742,0.0,2.68041601173,16.0824960704,1.10298477729,0.0,1.10298477729
 07/16  19:00:00,55.961589464,3.00718228745,34.1830550003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,48.2575250592,2.30830015712,24.7105393925,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,58.7334196139,2.19968742687,22.9583800108,0.0,2.68041601173,16.0824960704,1.10305121592,0.0,1.10305121592
 07/16  22:00:00,45.7665461649,1.06404858054,11.1271454082,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,47.1792257831,1.17798399654,12.4258896104,0.0,2.68041601173,16.0824960704,1.10297263093,0.0,1.10297263093
 07/16  24:00:00,41.8869640776,0.597269820381,7.71434208098,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296294975,0.0,1.10296294975
 07/17  02:00:00,46.3450559818,0.597269820381,6.81160196181,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296300491,0.0,1.10296300491
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,67.1075858757,4.02954377802,33.798108553,0.0,5.36083202345,21.4433280938,1.10307396331,0.0,1.10307396331
 07/17  07:00:00,89.5618245336,3.53031567695,37.2587830599,0.0,16.0824960704,32.6817896323,1.10351811704,0.0,1.10351811704
 07/17  08:00:00,177.528158459,5.65087138667,53.21804638,0.0,48.2474882111,70.4033123869,1.10404545305,0.0,1.10404545305
 07/17  09:00:00,178.205256666,6.18245655826,61.7121308438,0.0,48.2474882111,62.0547409583,2.18844885967,0.0,2.18844885967
 07/17  10:00:00,183.580486309,6.49056725192,68.7058432006,0.0,48.2474882111,60.1281475517,1.10416454407,0.0,1.10416454407
 07/17  11:00:00,190.782800556,6.52770028614,73.9444310067,0.0,48.2474882111,62.0547409583,2.18898028174,0.0,2.18898028174
 07/17  12:00:00,189.199366254,5.93881051552,73.4942349818,0.0,48.2474882111,61.5103924513,3.27434750105,0.0,3.27434750105
 07/17  13:00:00,197.904096003,6.9014282995,79.0865039344,0.0,48.2474882111,63.6602354638,2.1895468767,0.0,2.1895468767
 07/17  14:00:00,196.661327622,6.99710111966,81.2801506456,0.0,48.2474882111,60.1281475517,1.17240887413,0.0,1.17240887413
 07/17  15:00:00,200.975017124,7.59177651882,84.9991647479,0.0,48.2474882111,60.1281475517,2.11966479274,0.0,2.11966479274
 07/17  16:00:00,211.576358242,9.01285578693,91.2895364885,0.0,48.2474882111,63.0180376616,2.18875462601,0.0,2.18875462601
 07/17  17:00:00,200.783708158,8.91840656539,91.5362492782,0.0,37.5258241642,62.7947880557,1.10375733763,0.0,1.10375733763
 07/17  18:00:00,148.73297363,6.4263649412,79.4758295237,0.0,26.8041601173,36.0181789539,1.1035305689,0.0,1.1035305689
 07/17  19:00:00,138.218874111,5.83554743723,72.1213387169,0.0,26.8041601173,33.4493877451,1.10334922464,0.0,1.10334922464
 07/17  20:00:00,107.243625216,4.46471573664,56.1320842604,0.0,16.0824960704,28.0885557216,1.10340588099,0.0,1.10340588099
 07/17  21:00:00,106.497281196,3.81012600675,44.9880589071,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,53.5329117479,1.08119830051,10.835113236,0.0,5.36083202345,21.4433280938,1.10302021066,0.0,1.10302021066
 07/17  23:00:00,46.1143204667,0.597269820381,6.58086644666,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,43.7929178276,0.398179880254,4.45855374766,0.0,2.68041601173,21.4433280938,1.10301540085,0.0,1.10301540085
 07/18  01:00:00,41.3496634338,0.199089940127,2.21438929406,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,45.6500909205,0.597269820381,6.11663690047,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301185091,0.0,1.10301185091
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030707912,0.0,1.1030707912
 07/18  06:00:00,73.511661328,4.24561699776,37.5187774522,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,89.4736595698,3.48448903327,37.2164447398,0.0,16.0824960704,32.6817896323,1.10353242996,0.0,1.10353242996
 07/18  08:00:00,178.348547877,6.0693082393,53.619998946,0.0,48.2474882111,70.4033123869,2.18796317945,0.0,2.18796317945
 07/18  09:00:00,177.803244049,6.6184518323,60.8741229529,0.0,48.2474882111,62.0547409583,1.10417946947,0.0,1.10417946947
 07/18  10:00:00,184.096090892,7.00223973939,68.7097752955,0.0,48.2474882111,60.1281475517,2.18845915979,0.0,2.18845915979
 07/18  11:00:00,192.504979062,7.11099032845,75.0833194705,0.0,48.2474882111,62.0547409583,2.18896753935,0.0,2.18896753935
 07/18  12:00:00,192.245553624,6.50918021628,75.9700526513,0.0,48.2474882111,61.5103924513,2.18963285592,0.0,2.18963285592
 07/18  13:00:00,204.276640249,7.60509670424,84.7553797757,0.0,48.2474882111,63.6602354638,2.18937086406,0.0,2.18937086406
 07/18  14:00:00,203.740569909,7.80849671948,87.5479973322,0.0,48.2474882111,60.1281475517,2.18845321548,0.0,2.18845321548
 07/18  15:00:00,208.721038723,8.57254762565,91.7644152407,0.0,48.2474882111,60.1281475517,1.1040061148,0.0,1.1040061148
 07/18  16:00:00,222.343756164,10.0673056879,101.002484509,0.0,48.2474882111,63.0180376616,2.18852942926,0.0,2.18852942926
 07/18  17:00:00,210.171479357,9.68646446444,100.155962579,0.0,37.5258241642,62.7947880557,1.10382100766,0.0,1.10382100766
 07/18  18:00:00,153.833149973,6.65523300325,84.3471378044,0.0,26.8041601173,36.0181789539,1.10366319795,0.0,1.10366319795
 07/18  19:00:00,140.251398028,5.81256017221,74.1768498991,0.0,26.8041601173,33.4493877451,1.1034622069,0.0,1.1034622069
 07/18  20:00:00,105.879116886,4.29978715049,54.9325045161,0.0,16.0824960704,28.0885557216,1.10339074068,0.0,1.10339074068
 07/18  21:00:00,104.672013774,3.7726139209,43.2003035713,0.0,16.0824960704,26.8041601173,1.10306713725,0.0,1.10306713725
 07/18  22:00:00,49.1181331957,0.597269820381,6.904263164,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  23:00:00,51.6301270709,1.13816600851,11.5557768628,0.0,2.68041601173,21.4433280938,1.10299788425,0.0,1.10299788425
 07/18  24:00:00,43.5092788786,0.398179880254,4.17491479865,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,47.2033127024,0.779804116282,7.48732438646,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,46.5159880198,0.597269820381,6.98253399975,0.0,2.68041601173,21.4433280938,1.10296379867,0.0,1.10296379867
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,46.7450982206,0.597269820381,7.21164420055,0.0,2.68041601173,21.4433280938,1.10299756995,0.0,1.10299756995
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,74.7749446758,4.54134958171,38.4863282161,0.0,5.36083202345,21.4433280938,1.10303496511,0.0,1.10303496511
 07/19  07:00:00,87.0920552197,3.444938027,34.874391396,0.0,16.0824960704,32.6817896323,1.1034261474,0.0,1.1034261474
 07/19  08:00:00,172.038482455,5.23824980608,48.140991957,0.0,48.2474882111,70.4033123869,1.10413033307,0.0,1.10413033307
 07/19  09:00:00,174.837027889,5.90675773295,58.6196008923,0.0,48.2474882111,62.0547409583,2.18818694895,0.0,2.18818694895
 07/19  10:00:00,176.238991848,6.00449745842,61.8504185325,0.0,48.2474882111,60.1281475517,1.10426203338,0.0,1.10426203338
 07/19  11:00:00,181.731737132,6.47716807495,64.9438997936,0.0,48.2474882111,62.0547409583,2.18869332156,0.0,2.18869332156
 07/19  12:00:00,182.575701074,6.18845004765,66.6209302696,0.0,48.2474882111,61.5103924513,3.27422508363,0.0,3.27422508363
 07/19  13:00:00,192.402990725,7.08171558327,73.4051113724,0.0,48.2474882111,63.6602354638,2.18953475678,0.0,2.18953475678
 07/19  14:00:00,187.781690291,6.90888683786,72.4887275962,0.0,48.2474882111,60.1281475517,1.10398064971,0.0,1.10398064971
 07/19  15:00:00,187.061674329,6.944464532,71.7331339405,0.0,48.2474882111,60.1281475517,2.18783847163,0.0,2.18783847163
 07/19  16:00:00,187.812471542,6.98990283758,69.5486027372,0.0,48.2474882111,63.0180376616,2.18869769499,0.0,2.18869769499
 07/19  17:00:00,169.28718533,6.25844600265,62.6996870135,0.0,37.5258241642,62.7947880557,1.10374970483,0.0,1.10374970483
 07/19  18:00:00,122.455961183,4.47311766264,55.1520643555,0.0,26.8041601173,36.0181789539,1.10350101815,0.0,1.10350101815
 07/19  19:00:00,121.208796982,4.3155568717,56.6312521537,0.0,26.8041601173,33.4493877451,1.10330682194,0.0,1.10330682194
 07/19  20:00:00,102.180526548,3.7230058578,51.8106954704,0.0,16.0824960704,28.0885557216,1.10336369012,0.0,1.10336369012
 07/19  21:00:00,108.975459872,3.5406708081,47.7356927824,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295822573,0.0,1.10295822573
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029623711,0.0,1.1029623711
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296151506,0.0,1.10296151506
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,81.3375105625,4.38013802214,45.2101056623,0.0,5.36083202345,21.4433280938,1.10313134521,0.0,1.10313134521
 07/20  07:00:00,92.1062068705,3.43812271605,39.8953583577,0.0,16.0824960704,32.6817896323,1.10346156974,0.0,1.10346156974
 07/20  08:00:00,171.545284186,4.97864450065,47.9073989938,0.0,48.2474882111,70.4033123869,1.10400738568,0.0,1.10400738568
 07/20  09:00:00,169.416558958,5.4543809713,53.6515087237,0.0,48.2474882111,62.0547409583,2.18829587097,0.0,2.18829587097
 07/20  10:00:00,175.458268253,6.11617263812,60.9580197578,0.0,48.2474882111,60.1281475517,2.18828771442,0.0,2.18828771442
 07/20  11:00:00,181.320573908,6.04372754712,64.9661770979,0.0,48.2474882111,62.0547409583,2.18883921662,0.0,2.18883921662
 07/20  12:00:00,181.620284668,5.93257879125,65.9213851205,0.0,48.2474882111,61.5103924513,2.1898885524,0.0,2.1898885524
 07/20  13:00:00,189.504461321,6.82269772821,70.7655998242,0.0,48.2474882111,63.6602354638,2.18950190515,0.0,2.18950190515
 07/20  14:00:00,187.307192545,6.83075639245,72.0923602955,0.0,48.2474882111,60.1281475517,2.18814499349,0.0,2.18814499349
 07/20  15:00:00,192.253830651,7.20428915074,76.6654656431,0.0,48.2474882111,60.1281475517,1.10397844073,0.0,1.10397844073
 07/20  16:00:00,202.185942735,7.87966887167,83.0323078961,0.0,48.2474882111,63.0180376616,2.1887219926,0.0,2.1887219926
 07/20  17:00:00,186.678912793,7.1554172496,79.1944432295,0.0,37.5258241642,62.7947880557,1.10371485141,0.0,1.10371485141
 07/20  18:00:00,136.808500225,4.9980583853,68.9796626743,0.0,26.8041601173,36.0181789539,1.10351441922,0.0,1.10351441922
 07/20  19:00:00,134.544463038,4.81294615669,69.4695289252,0.0,26.8041601173,33.4493877451,1.10334670624,0.0,1.10334670624
 07/20  20:00:00,111.713006478,3.94859069013,61.1175905688,0.0,16.0824960704,28.0885557216,1.10339147966,0.0,1.10339147966
 07/20  21:00:00,112.283118457,3.66425405078,50.9197681242,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302434664,0.0,1.10302434664
 07/20  23:00:00,47.2183261566,0.597269820381,7.6848721366,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296275019,0.0,1.10296275019
 07/21  01:00:00,47.3777350222,0.597269820381,7.8442810022,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295957435,0.0,1.10295957435
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307254503,0.0,1.10307254503
 07/21  06:00:00,78.4129742754,4.2852485057,42.3804588917,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,92.7350066788,3.43292532258,40.5293555595,0.0,16.0824960704,32.6817896323,1.10344160569,0.0,1.10344160569
 07/21  08:00:00,175.312466059,5.11118117971,51.542044187,0.0,48.2474882111,70.4033123869,2.1881131928,0.0,2.1881131928
 07/21  09:00:00,174.43498886,5.58724665542,58.5370729407,0.0,48.2474882111,62.0547409583,1.10424882357,0.0,1.10424882357
 07/21  10:00:00,175.839835657,6.13708301818,61.3186767823,0.0,48.2474882111,60.1281475517,2.18833976351,0.0,2.18833976351
 07/21  11:00:00,187.509056953,6.76091929992,70.4374683897,0.0,48.2474882111,62.0547409583,2.18879666143,0.0,2.18879666143
 07/21  12:00:00,192.748506178,6.5389573097,76.4432281119,0.0,48.2474882111,61.5103924513,2.18972292198,0.0,2.18972292198
 07/21  13:00:00,206.894991184,7.63657815125,87.3422492639,0.0,48.2474882111,63.6602354638,2.18943783754,0.0,2.18943783754
 07/21  14:00:00,211.302615177,7.9791164447,94.9394228751,0.0,48.2474882111,60.1281475517,2.18850755889,0.0,2.18850755889
 07/21  15:00:00,219.000142696,8.74118945947,101.87487738,0.0,48.2474882111,60.1281475517,1.10402734749,0.0,1.10402734749
 07/21  16:00:00,228.544389681,9.87874951693,107.391674198,0.0,48.2474882111,63.0180376616,2.1885588003,0.0,2.1885588003
 07/21  17:00:00,213.243681797,9.54200091629,103.372628566,0.0,37.5258241642,62.7947880557,1.10382999256,0.0,1.10382999256
 07/21  18:00:00,153.348154413,6.44721482638,84.0701604216,0.0,26.8041601173,36.0181789539,1.1036688632,0.0,1.1036688632
 07/21  19:00:00,135.253688201,5.39902429819,69.592675946,0.0,26.8041601173,33.4493877451,1.10346457896,0.0,1.10346457896
 07/21  20:00:00,103.858272161,4.09496814002,53.1164788016,0.0,16.0824960704,28.0885557216,1.10339118771,0.0,1.10339118771
 07/21  21:00:00,106.834605632,3.77263556732,45.3628737825,0.0,16.0824960704,26.8041601173,1.10306616849,0.0,1.10306616849
 07/21  22:00:00,46.7008458142,0.398179880254,4.68606572259,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,53.5589012559,1.25761997259,13.3650970836,0.0,2.68041601173,21.4433280938,1.10299699684,0.0,1.10299699684
 07/21  24:00:00,45.696511775,0.597269820381,6.16305775498,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296138424,0.0,1.10296138424
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296141626,0.0,1.10296141626
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  06:00:00,69.9912484424,4.13226389318,34.1117176712,0.0,5.36083202345,21.4433280938,1.10303186536,0.0,1.10303186536
 07/22  07:00:00,71.3192319703,3.43385552519,35.9313199736,0.00387384254597,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/22  08:00:00,101.918765193,3.69855089942,40.1080693493,0.0,26.8041601173,31.2995447326,1.10334294979,0.0,1.10334294979
 07/22  09:00:00,109.576738629,3.94077757149,45.276123806,0.0,26.8041601173,33.5472370403,1.10357726994,0.0,1.10357726994
 07/22  10:00:00,115.893161737,4.25973480386,52.2368863844,0.0,26.8041601173,32.583940337,1.10348230834,0.0,1.10348230834
 07/22  11:00:00,121.352487943,4.20574705728,55.5025080301,0.0,26.8041601173,34.8316326447,1.10362893758,0.0,1.10362893758
 07/22  12:00:00,121.624997365,4.30932151976,56.9558385935,0.0,26.8041601173,33.5472370403,1.10353305151,0.0,1.10353305151
 07/22  13:00:00,118.216539912,4.32628586499,56.0992080041,0.0,26.8041601173,30.9784458315,1.1034638026,0.0,1.1034638026
 07/22  14:00:00,91.3126441727,4.02712226344,57.9041304891,0.0,8.04124803518,21.3317032909,1.10331313342,0.0,1.10331313342
 07/22  15:00:00,90.4208297691,4.08766787625,58.2361660771,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,84.1795558545,3.88535713435,51.8761040033,0.0,8.04124803518,20.3684065876,1.10324645802,0.0,1.10324645802
 07/22  17:00:00,69.7094410396,3.61349173052,45.3980037263,0.0,2.68041601173,18.0090894769,1.10303543072,0.0,1.10303543072
 07/22  18:00:00,23.9451085239,0.398179880254,4.77557646741,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,23.9151538922,0.398179880254,4.74562183573,0.0,2.68041601173,16.0824960704,1.10303486638,0.0,1.10303486638
 07/22  20:00:00,26.1881108798,0.398179880254,4.55124549006,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311039105,0.0,1.10311039105
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296126773,0.0,1.10296126773
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292228172,0.0,1.10292228172
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302628754,0.0,1.10302628754
 07/23  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029245653,0.0,1.1029245653
 07/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292383877,0.0,1.10292383877
 07/23  11:00:00,24.0282873823,0.580714176155,4.67622102991,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,25.3120222548,0.726317415082,5.81435266349,0.0,2.68041601173,16.0824960704,1.10299853442,0.0,1.10299853442
 07/23  13:00:00,26.0227740172,0.785322664358,6.46609917664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,27.4693120351,0.941283487614,7.75667637134,0.0,2.68041601173,16.0824960704,1.10303266413,0.0,1.10303266413
 07/23  15:00:00,24.6857720363,0.683018420256,5.23140143985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,23.5739494277,0.597269820381,4.20532743109,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292876823,0.0,1.10292876823
 07/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292725515,0.0,1.10292725515
 07/23  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297518443,0.0,1.10297518443
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292788215,0.0,1.10292788215
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296103147,0.0,1.10296103147
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307100683,0.0,1.10307100683
 07/24  06:00:00,44.8267751327,3.6856197029,6.35744535362,3.03644319811,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,66.335268057,3.42831069103,11.3385770295,2.79565453974,16.0824960704,32.6817896323,1.10350030423,0.0,1.10350030423
 07/24  08:00:00,145.265125965,4.22293512587,22.3198720317,0.0630781154875,48.2474882111,70.4033123869,2.1880773932,0.0,2.1880773932
 07/24  09:00:00,146.100275529,4.44667338428,31.3429328809,0.0,48.2474882111,62.0547409583,1.10415050274,0.0,1.10415050274
 07/24  10:00:00,149.935530421,4.63503134028,36.9164232238,0.0,48.2474882111,60.1281475517,2.18837689427,0.0,2.18837689427
 07/24  11:00:00,155.959704241,4.91118305079,40.7378519268,0.0,48.2474882111,62.0547409583,2.18913913082,0.0,2.18913913082
 07/24  12:00:00,155.142787802,4.6677403121,40.7087267332,0.0,48.2474882111,61.5103924513,2.18982800378,0.0,2.18982800378
 07/24  13:00:00,161.930570267,5.50872409691,44.505682401,0.0,48.2474882111,63.6602354638,2.18944748726,0.0,2.18944748726
 07/24  14:00:00,160.855552146,5.69010550551,46.7813707834,0.0,48.2474882111,60.1281475517,2.18823981107,0.0,2.18823981107
 07/24  15:00:00,161.125613368,5.84394928245,46.897588229,0.0,48.2474882111,60.1281475517,1.10389365566,0.0,1.10389365566
