Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/24  16:00:00,169.716616445,6.73562584406,51.7070246338,0.0,48.2474882111,63.0180376616,2.18852149889,0.0,2.18852149889
 07/24  17:00:00,158.44396151,6.66853420994,51.4463749864,0.0,37.5258241642,62.7947880557,1.10369871557,0.0,1.10369871557
 07/24  18:00:00,108.652049102,4.82259048482,40.9986794522,0.0,26.8041601173,36.0181789539,1.10358771672,0.0,1.10358771672
 07/24  19:00:00,103.007264987,4.1659781612,38.5792988691,0.0,26.8041601173,33.4493877451,1.10334865353,0.0,1.10334865353
 07/24  20:00:00,83.7861222535,3.57771306507,33.561583969,0.0,16.0824960704,28.0885557216,1.10336806075,0.0,1.10336806075
 07/24  21:00:00,89.1291488068,3.49887559127,27.9311769338,0.0,16.0824960704,26.8041601173,1.1030607631,0.0,1.1030607631
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295891158,0.0,1.10295891158
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296099649,0.0,1.10296099649
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306382463,0.0,1.10306382463
 07/25  06:00:00,39.4884068695,3.67089235114,1.82865033721,2.24159730308,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,62.2532543885,3.42831069103,7.69925663272,2.35296126805,16.0824960704,32.6817896323,1.10343257822,0.0,1.10343257822
 07/25  08:00:00,140.660335414,4.28879256431,17.6854208418,0.0268813158966,48.2474882111,70.4033123869,2.18782119191,0.0,2.18782119191
 07/25  09:00:00,141.616156332,4.5442067106,26.7612803582,0.0,48.2474882111,62.0547409583,1.10407364334,0.0,1.10407364334
 07/25  10:00:00,147.81760099,4.75782517376,34.6756999596,0.0,48.2474882111,60.1281475517,2.18842702197,0.0,2.18842702197
 07/25  11:00:00,156.241701386,4.83454399798,41.0964881246,0.0,48.2474882111,62.0547409583,2.18886093231,0.0,2.18886093231
 07/25  12:00:00,157.694066195,4.55137662497,43.3763688132,0.0,48.2474882111,61.5103924513,2.18976389815,0.0,2.18976389815
 07/25  13:00:00,163.529013895,5.33879728455,46.2740528416,0.0,48.2474882111,63.6602354638,2.18945461595,0.0,2.18945461595
 07/25  14:00:00,161.173828825,5.45530564126,47.3344473266,0.0,48.2474882111,60.1281475517,2.18851077125,0.0,2.18851077125
 07/25  15:00:00,161.199462445,5.67958185946,47.135804729,0.0,48.2474882111,60.1281475517,1.10402313656,0.0,1.10402313656
 07/25  16:00:00,169.327846408,6.75980341021,51.2940770311,0.0,48.2474882111,63.0180376616,2.18853258585,0.0,2.18853258585
 07/25  17:00:00,159.55579455,6.82361188538,52.4031303503,0.0,37.5258241642,62.7947880557,1.10381370339,0.0,1.10381370339
 07/25  18:00:00,110.545005788,4.96261455022,42.751612073,0.0,26.8041601173,36.0181789539,1.10365048812,0.0,1.10365048812
 07/25  19:00:00,104.491931718,4.52218887514,39.7077548861,0.0,26.8041601173,33.4493877451,1.10344656772,0.0,1.10344656772
 07/25  20:00:00,80.0774395113,3.64841515987,29.782199132,0.0,16.0824960704,28.0885557216,1.10337107059,0.0,1.10337107059
 07/25  21:00:00,84.8119711731,3.51268990471,23.6001849866,0.0,16.0824960704,26.8041601173,1.10307320164,0.0,1.10307320164
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296047431,0.0,1.10296047431
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296044606,0.0,1.10296044606
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295612872,0.0,1.10295612872
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,47.9033969928,3.6869767778,11.3826411884,1.08651214862,5.36083202345,21.4433280938,1.10303368631,0.0,1.10303368631
 07/26  07:00:00,67.1900071949,3.42831069103,13.7247931888,1.26417751835,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,146.485508259,4.6376286853,23.1886388819,0.0,48.2474882111,70.4033123869,2.18770974605,0.0,2.18770974605
 07/26  09:00:00,146.090970925,4.79810291286,30.9821987487,0.0,48.2474882111,62.0547409583,2.188238869,0.0,2.188238869
 07/26  10:00:00,153.052299924,4.96879948926,39.6994245775,0.0,48.2474882111,60.1281475517,1.10415521306,0.0,1.10415521306
 07/26  11:00:00,161.100605859,5.25370359493,45.5362330006,0.0,48.2474882111,62.0547409583,2.1891046957,0.0,2.1891046957
 07/26  12:00:00,159.557008067,4.96177521041,44.8289121003,0.0,48.2474882111,61.5103924513,2.18967227794,0.0,2.18967227794
 07/26  13:00:00,167.554132687,5.86199578116,49.7759731368,0.0,48.2474882111,63.6602354638,3.27432276022,0.0,3.27432276022
 07/26  14:00:00,166.280544793,6.01326361602,51.8832053203,0.0,48.2474882111,60.1281475517,1.10399557316,0.0,1.10399557316
 07/26  15:00:00,165.935123188,5.87594087102,51.6751064601,0.0,48.2474882111,60.1281475517,2.18784476321,0.0,2.18784476321
 07/26  16:00:00,168.271479285,6.12957684424,50.8679364736,0.0,48.2474882111,63.0180376616,1.10442877098,0.0,1.10442877098
 07/26  17:00:00,157.836626473,6.36716217954,51.1404119793,0.0,37.5258241642,62.7947880557,2.18770333613,0.0,2.18770333613
 07/26  18:00:00,109.946554913,4.74795784556,42.3678179023,0.0,26.8041601173,36.0181789539,1.10354219478,0.0,1.10354219478
 07/26  19:00:00,101.863548014,4.10794878854,37.4936112689,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/26  20:00:00,80.7888696622,3.53845940954,30.6035850332,0.0,16.0824960704,28.0885557216,1.10341870214,0.0,1.10341870214
 07/26  21:00:00,89.2255673841,3.47099775797,28.0554733444,0.0,16.0824960704,26.8041601173,1.1030679121,0.0,1.1030679121
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102957151,0.0,1.102957151
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296052299,0.0,1.10296052299
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029585068,0.0,1.1029585068
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,52.5572182299,3.77249466932,16.5255579977,0.511898684875,5.36083202345,21.4433280938,1.10302982513,0.0,1.10302982513
 07/27  07:00:00,68.7231642041,3.42831069103,15.8890887884,0.633038927932,16.0824960704,32.6817896323,1.10345465489,0.0,1.10345465489
 07/27  08:00:00,144.32079653,4.26483026574,21.3967255718,0.0,48.2474882111,70.4033123869,1.10394638328,0.0,1.10394638328
 07/27  09:00:00,140.438060218,4.24145496536,25.8859359896,0.0,48.2474882111,62.0547409583,2.18820014502,0.0,2.18820014502
 07/27  10:00:00,141.930693433,4.31505633196,29.2315612441,0.0,48.2474882111,60.1281475517,1.10425191287,0.0,1.10425191287
 07/27  11:00:00,147.632813781,4.61089089499,32.711253623,0.0,48.2474882111,62.0547409583,2.18864011389,0.0,2.18864011389
 07/27  12:00:00,154.772435831,4.71316382815,40.2929512464,0.0,48.2474882111,61.5103924513,2.18939218115,0.0,2.18939218115
 07/27  13:00:00,171.029149998,5.52788927502,53.5850969538,0.0,48.2474882111,63.6602354638,3.27428470138,0.0,3.27428470138
 07/27  14:00:00,168.112342145,5.64870569445,54.0795605932,0.0,48.2474882111,60.1281475517,1.10408052725,0.0,1.10408052725
 07/27  15:00:00,169.951355944,5.99294679883,55.574333288,0.0,48.2474882111,60.1281475517,2.188008568,0.0,2.188008568
 07/27  16:00:00,179.16375162,6.89434718177,60.9954384715,0.0,48.2474882111,63.0180376616,1.10425203178,0.0,1.10425203178
 07/27  17:00:00,166.883337148,6.59329924951,59.9609855843,0.0,37.5258241642,62.7947880557,2.18785326896,0.0,2.18785326896
 07/27  18:00:00,112.457176041,4.33683023632,45.2895666399,0.0,26.8041601173,36.0181789539,1.10349797505,0.0,1.10349797505
 07/27  19:00:00,105.144663302,3.94789734394,40.9347780017,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/27  20:00:00,91.1025295318,3.53172136019,40.9239829521,0.0,16.0824960704,28.0885557216,1.10338756451,0.0,1.10338756451
 07/27  21:00:00,103.993002815,3.46405550504,42.8298510286,0.0,16.0824960704,26.8041601173,1.10309084467,0.0,1.10309084467
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296052177,0.0,1.10296052177
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295843033,0.0,1.10295843033
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296005087,0.0,1.10296005087
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,60.2360866153,3.74798861733,24.0175158968,0.723315223109,5.36083202345,21.4433280938,1.10303280287,0.0,1.10303280287
 07/28  07:00:00,76.6995442346,3.42831069103,23.5961949218,0.902312825001,16.0824960704,32.6817896323,1.1034172803,0.0,1.1034172803
 07/28  08:00:00,154.445295102,4.300250163,31.4858042465,0.0,48.2474882111,70.4033123869,1.10402321976,0.0,1.10402321976
 07/28  09:00:00,144.158353015,4.18772304589,29.659960706,0.0,48.2474882111,62.0547409583,2.18834883534,0.0,2.18834883534
 07/28  10:00:00,142.633007319,4.39046500345,29.8584664586,0.0,48.2474882111,60.1281475517,1.10409679716,0.0,1.10409679716
 07/28  11:00:00,153.162022899,4.91037073809,37.9409828979,0.0,48.2474882111,62.0547409583,2.18878335196,0.0,2.18878335196
 07/28  12:00:00,156.562077141,4.77083073812,42.024925646,0.0,48.2474882111,61.5103924513,3.27425812492,0.0,3.27425812492
 07/28  13:00:00,168.800841585,5.51071024292,51.3739675727,0.0,48.2474882111,63.6602354638,2.18949859273,0.0,2.18949859273
 07/28  14:00:00,163.821651323,5.60361213211,49.8339633336,0.0,48.2474882111,60.1281475517,1.1039575865,0.0,1.1039575865
 07/28  15:00:00,164.695954012,5.83382214693,50.4780560084,0.0,48.2474882111,60.1281475517,2.18795297755,0.0,2.18795297755
 07/28  16:00:00,173.713572117,6.71531147801,55.7242946723,0.0,48.2474882111,63.0180376616,2.18856313188,0.0,2.18856313188
 07/28  17:00:00,161.973776034,6.68786276334,54.9568609571,0.0,37.5258241642,62.7947880557,1.10368345049,0.0,1.10368345049
 07/28  18:00:00,112.888185969,4.72928031237,45.328126491,0.0,26.8041601173,36.0181789539,1.10354446992,0.0,1.10354446992
 07/28  19:00:00,107.454523567,4.21281853645,42.9797170738,0.0,26.8041601173,33.4493877451,1.10331736265,0.0,1.10331736265
 07/28  20:00:00,85.8465203233,3.5582742263,33.1740875442,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/28  21:00:00,88.4407966365,3.48455490651,27.2571454483,0.0,16.0824960704,26.8041601173,1.10320509338,0.0,1.10320509338
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296028585,0.0,1.10296028585
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295807049,0.0,1.10295807049
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295983259,0.0,1.10295983259
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,43.0913081172,3.61794447517,1.98730566722,3.27145776345,5.36083202345,21.4433280938,1.10307476549,0.0,1.10307476549
 07/29  07:00:00,45.4743478394,3.42831069103,6.97462195527,3.12123256412,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,79.5044404772,3.42831069103,16.5499926755,1.41399216662,26.8041601173,31.2995447326,1.10326179218,0.0,1.10326179218
 07/29  09:00:00,89.4641164734,3.43473851695,25.2512371445,0.418303560212,26.8041601173,33.5472370403,1.10348541724,0.0,1.10348541724
 07/29  10:00:00,91.4935185774,3.50406993552,28.5929080935,0.0,26.8041601173,32.583940337,1.10342473403,0.0,1.10342473403
 07/29  11:00:00,94.7985026497,3.44478057736,29.7094892162,0.0,26.8041601173,34.8316326447,1.103640026,0.0,1.103640026
 07/29  12:00:00,94.9609662546,3.44154591649,31.1595830865,0.0,26.8041601173,33.5472370403,1.10345739118,0.0,1.10345739118
 07/29  13:00:00,93.4155787964,3.52315358683,32.1013791667,0.0,26.8041601173,30.9784458315,1.1034806262,0.0,1.1034806262
 07/29  14:00:00,66.2462462139,3.48395825152,33.3808965422,0.0,8.04124803518,21.3317032909,1.10333570522,0.0,1.10333570522
 07/29  15:00:00,66.4904196663,3.4670533777,34.9263704729,0.0,8.04124803518,20.0473076865,1.10328247692,0.0,1.10328247692
 07/29  16:00:00,69.1642063746,3.53520708424,37.2109045735,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,63.7820707799,3.63759725414,39.446527943,0.0,2.68041601173,18.0090894769,1.10303518026,0.0,1.10303518026
 07/29  18:00:00,40.9431625984,2.11088990912,20.0609205131,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,29.5179282893,0.890386182496,9.8561899306,0.0,2.68041601173,16.0824960704,1.10308579355,0.0,1.10308579355
 07/29  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309971456,0.0,1.10309971456
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296004335,0.0,1.10296004335
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292669012,0.0,1.10292669012
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292672945,0.0,1.10292672945
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291859413,0.0,1.10291859413
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291886436,0.0,1.10291886436
 07/30  10:00:00,19.5640165209,0.0967856960259,0.695878648646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,39.8695017123,2.18721475633,18.9109347798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,25.8757656628,0.688536968332,6.41587651823,0.0,2.68041601173,16.0824960704,1.10304841218,0.0,1.10304841218
 07/30  13:00:00,34.0307041109,1.37431466263,13.8850372721,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,42.2837218159,2.01865921674,21.493710423,0.0,2.68041601173,16.0824960704,1.10305459864,0.0,1.10305459864
 07/30  15:00:00,43.1871225344,2.06187952667,22.3538908316,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,48.554774526,2.49757993903,27.2858424108,0.0,2.68041601173,16.0824960704,1.10297698562,0.0,1.10297698562
 07/30  17:00:00,50.5263174847,2.70923015843,29.0457351501,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,49.333934796,2.60109757431,27.9614850455,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,49.2005819415,2.70494222919,27.7242875362,0.0,2.68041601173,16.0824960704,1.10297655874,0.0,1.10297655874
 07/30  20:00:00,48.2875843996,2.24685094105,22.3347146157,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,44.4601109685,0.918049291109,9.96670950115,0.0,2.68041601173,16.0824960704,1.10308794043,0.0,1.10308794043
 07/30  22:00:00,41.032814351,0.597269820381,6.86019235438,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,35.867081209,0.199089940127,2.09263909268,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,38.1973533203,0.398179880254,4.22382126387,0.0,2.68041601173,16.0824960704,1.10297360026,0.0,1.10297360026
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295901762,0.0,1.10295901762
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306888037,0.0,1.10306888037
 07/31  06:00:00,62.935927517,3.85886049515,24.8229726412,0.0394941692254,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,77.2225928563,3.42831069103,24.849104379,0.172451989475,16.0824960704,32.6817896323,1.10343083125,0.0,1.10343083125
 07/31  08:00:00,164.759570021,4.74891710521,41.3514122235,0.0,48.2474882111,70.4033123869,2.18804374186,0.0,2.18804374186
 07/31  09:00:00,170.863417539,5.25253350722,55.3002147681,0.0,48.2474882111,62.0547409583,1.10419394668,0.0,1.10419394668
 07/31  10:00:00,167.864842438,5.60506035833,53.8757062232,0.0,48.2474882111,60.1281475517,2.1882018733,0.0,2.1882018733
 07/31  11:00:00,173.16075484,5.81485776222,57.0352278147,0.0,48.2474882111,62.0547409583,2.1888766764,0.0,2.1888766764
 07/31  12:00:00,174.99435827,5.46135966011,59.7666778534,0.0,48.2474882111,61.5103924513,2.18946410963,0.0,2.18946410963
 07/31  13:00:00,186.807447122,6.50170419434,68.3895791583,0.0,48.2474882111,63.6602354638,2.18941479036,0.0,2.18941479036
 07/31  14:00:00,187.165727801,6.58657846569,72.1950734782,0.0,48.2474882111,60.1281475517,2.18819133661,0.0,2.18819133661
 07/31  15:00:00,188.570520528,6.99392343162,73.1925212391,0.0,48.2474882111,60.1281475517,1.10386212004,0.0,1.10386212004
 07/31  16:00:00,196.855296167,8.20509787508,77.3762323252,0.0,48.2474882111,63.0180376616,2.18882583918,0.0,2.18882583918
 07/31  17:00:00,184.354906041,8.12879418882,75.8970595385,0.0,37.5258241642,62.7947880557,1.10375054522,0.0,1.10375054522
 07/31  18:00:00,131.368903385,5.74585202435,62.7922721953,0.0,26.8041601173,36.0181789539,1.10354062037,0.0,1.10354062037
 07/31  19:00:00,122.29094369,5.08031382495,56.9486419091,0.0,26.8041601173,33.4493877451,1.10330745211,0.0,1.10330745211
 07/31  20:00:00,97.0781933692,3.86360624966,44.1004285667,0.0,16.0824960704,28.0885557216,1.10339977304,0.0,1.10339977304
 07/31  21:00:00,100.09934203,3.60131178461,38.7989339632,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303986541,0.0,1.10303986541
 07/31  23:00:00,44.8733718903,0.597269820381,5.33991787027,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295969019,0.0,1.10295969019
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295480694,0.0,1.10295480694
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306762987,0.0,1.10306762987
 08/01  06:00:00,44.74505144,3.70375405917,5.65340160833,1.17329556111,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,63.3854216896,3.43884068163,9.77033090336,1.40352430784,16.0824960704,32.6817896323,1.1034371612,0.0,1.1034371612
 08/01  08:00:00,145.883723603,4.90281210074,22.3216708102,0.0,48.2474882111,70.4033123869,2.18802583878,0.0,2.18802583878
 08/01  09:00:00,146.87971716,5.06744929491,31.5015986019,0.0,48.2474882111,62.0547409583,1.10418339628,0.0,1.10418339628
 08/01  10:00:00,153.178613598,5.11506593717,39.6794718038,0.0,48.2474882111,60.1281475517,2.18817901496,0.0,2.18817901496
 08/01  11:00:00,162.560484409,5.15272835641,47.0970867888,0.0,48.2474882111,62.0547409583,2.18914158843,0.0,2.18914158843
 08/01  12:00:00,158.946833854,4.87522816095,44.3052849365,0.0,48.2474882111,61.5103924513,2.18943239949,0.0,2.18943239949
 08/01  13:00:00,168.940812533,5.82456505786,51.2000837062,0.0,48.2474882111,63.6602354638,2.18937981885,0.0,2.18937981885
 08/01  14:00:00,168.277216279,5.85049564415,54.0426447777,0.0,48.2474882111,60.1281475517,2.18815492347,0.0,2.18815492347
 08/01  15:00:00,171.410866445,6.09483686106,56.9319537267,0.0,48.2474882111,60.1281475517,1.10405521436,0.0,1.10405521436
 08/01  16:00:00,183.019019033,7.22274728921,64.5223057771,0.0,48.2474882111,63.0180376616,2.18878259451,0.0,2.18878259451
 08/01  17:00:00,171.38105708,7.24045500139,63.8115497651,0.0,37.5258241642,62.7947880557,1.10373167454,0.0,1.10373167454
 08/01  18:00:00,120.83688948,5.09580690315,52.9103034116,0.0,26.8041601173,36.0181789539,1.10352286876,0.0,1.10352286876
 08/01  19:00:00,112.418943151,4.39001687004,47.7669383247,0.0,26.8041601173,33.4493877451,1.10309438288,0.0,1.10309438288
 08/01  20:00:00,94.8957784399,3.67243263028,42.1091872568,0.0,16.0824960704,28.0885557216,1.10338396873,0.0,1.10338396873
 08/01  21:00:00,100.266860473,3.5360760379,39.031688153,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301826578,0.0,1.10301826578
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295915341,0.0,1.10295915341
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295884849,0.0,1.10295884849
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306229389,0.0,1.10306229389
 08/02  06:00:00,63.0680442222,3.98524683426,24.7451584301,0.123038746461,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,77.6677132349,3.42831069103,25.147017527,0.31965922022,16.0824960704,32.6817896323,1.10340686883,0.0,1.10340686883
 08/02  08:00:00,159.407840002,4.5354185648,36.2131807451,0.0,48.2474882111,70.4033123869,2.18797171093,0.0,2.18797171093
 08/02  09:00:00,152.762963366,4.63115264867,37.8211414541,0.0,48.2474882111,62.0547409583,1.10415498569,0.0,1.10415498569
 08/02  10:00:00,153.896822986,4.93000306689,40.5827440623,0.0,48.2474882111,60.1281475517,2.18835845529,0.0,2.18835845529
 08/02  11:00:00,163.915950139,5.52105542692,48.0842254485,0.0,48.2474882111,62.0547409583,2.18907586599,0.0,2.18907586599
 08/02  12:00:00,164.200191907,5.43936177862,48.9945093716,0.0,48.2474882111,61.5103924513,2.18972033274,0.0,2.18972033274
 08/02  13:00:00,175.004611781,6.39772709917,56.6907209131,0.0,48.2474882111,63.6602354638,2.18961456655,0.0,2.18961456655
 08/02  14:00:00,174.943661073,6.50658711822,60.052998098,0.0,48.2474882111,60.1281475517,2.18821172402,0.0,2.18821172402
 08/02  15:00:00,181.147934258,6.98877351042,65.7750848909,0.0,48.2474882111,60.1281475517,1.10399491152,0.0,1.10399491152
 08/02  16:00:00,192.376453971,8.18798728892,72.9145007152,0.0,48.2474882111,63.0180376616,2.18870366321,0.0,2.18870366321
 08/02  17:00:00,180.18331643,8.03381252603,71.8204515901,0.0,37.5258241642,62.7947880557,1.10369750127,0.0,1.10369750127
 08/02  18:00:00,127.693766432,5.49804949669,59.3649377703,0.0,26.8041601173,36.0181789539,1.10349095488,0.0,1.10349095488
 08/02  19:00:00,114.933187372,4.68696713062,49.9842322846,0.0,26.8041601173,33.4493877451,1.10332127042,0.0,1.10332127042
 08/02  20:00:00,94.9750648816,3.76417059936,42.0967357294,0.0,16.0824960704,28.0885557216,1.10335528704,0.0,1.10335528704
 08/02  21:00:00,101.180720631,3.58700738766,39.8946169612,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300723888,0.0,1.10300723888
 08/02  23:00:00,44.8308115147,0.597269820381,5.29735749471,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295976209,0.0,1.10295976209
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295668509,0.0,1.10295668509
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306876398,0.0,1.10306876398
 08/03  06:00:00,52.4464899481,3.75994243519,13.813191768,0.658755533585,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,69.5772673748,3.43444325687,16.4003111587,0.969787162433,16.0824960704,32.6817896323,1.10352723275,0.0,1.10352723275
 08/03  08:00:00,164.286439585,5.08937917962,40.5378197138,0.0,48.2474882111,70.4033123869,2.18788592926,0.0,2.18788592926
 08/03  09:00:00,169.622911147,5.44246673437,53.8697751494,0.0,48.2474882111,62.0547409583,1.10410942911,0.0,1.10410942911
 08/03  10:00:00,170.278460706,5.76395880207,56.1304260468,0.0,48.2474882111,60.1281475517,2.18826727671,0.0,2.18826727671
 08/03  11:00:00,177.426724663,5.92927344143,61.1867819582,0.0,48.2474882111,62.0547409583,2.18897558421,0.0,2.18897558421
 08/03  12:00:00,178.377521698,5.58698695027,63.0242139913,0.0,48.2474882111,61.5103924513,2.18962011726,0.0,2.18962011726
 08/03  13:00:00,189.421407203,6.67092379646,70.8343196374,0.0,48.2474882111,63.6602354638,2.18950597651,0.0,2.18950597651
 08/03  14:00:00,186.461411047,6.77237720454,71.3049579859,0.0,48.2474882111,60.1281475517,2.18811324988,0.0,2.18811324988
 08/03  15:00:00,189.892810552,7.20309028024,74.3056444152,0.0,48.2474882111,60.1281475517,1.10394477267,0.0,1.10394477267
 08/03  16:00:00,201.574414929,8.55319402831,81.747254934,0.0,48.2474882111,63.0180376616,2.1885940358,0.0,2.1885940358
 08/03  17:00:00,188.958998985,8.56026212849,80.0696845429,0.0,37.5258241642,62.7947880557,1.10365002346,0.0,1.10365002346
 08/03  18:00:00,135.961404853,6.09244771752,67.0381779704,0.0,26.8041601173,36.0181789539,1.10354428255,0.0,1.10354428255
 08/03  19:00:00,125.939723269,5.46717707354,60.210558239,0.0,26.8041601173,33.4493877451,1.10328650128,0.0,1.10328650128
 08/03  20:00:00,98.5575849513,4.06007615919,45.3833502393,0.0,16.0824960704,28.0885557216,1.10342614309,0.0,1.10342614309
 08/03  21:00:00,102.011777639,3.63775823221,40.6749231255,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,46.8208389964,0.398179880254,4.80605890476,0.0,5.36083202345,21.4433280938,1.10299301728,0.0,1.10299301728
 08/03  23:00:00,41.5296188711,0.199089940127,2.39434473131,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,43.2687792323,0.398179880254,3.9344151524,0.0,2.68041601173,21.4433280938,1.10300457044,0.0,1.10300457044
 08/04  01:00:00,41.0663349822,0.199089940127,1.93106084239,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295651583,0.0,1.10295651583
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305490786,0.0,1.10305490786
 08/04  06:00:00,71.2596600809,4.20822284784,32.8368370217,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,85.2717106699,3.43283536082,33.0661495123,0.0,16.0824960704,32.6817896323,1.10345163904,0.0,1.10345163904
 08/04  08:00:00,175.907983094,5.23794493517,52.0107974663,0.0,48.2474882111,70.4033123869,1.10410450822,0.0,1.10410450822
 08/04  09:00:00,170.73905247,5.95226761893,54.476115588,0.0,48.2474882111,62.0547409583,2.18821556311,0.0,2.18821556311
 08/04  10:00:00,178.882680975,6.56428721662,63.9343179016,0.0,48.2474882111,60.1281475517,2.1883677055,0.0,2.1883677055
 08/04  11:00:00,190.056887847,6.99752693128,72.7486916524,0.0,48.2474882111,62.0547409583,2.18884801639,0.0,2.18884801639
 08/04  12:00:00,192.647102764,6.66405040899,76.2167315985,0.0,48.2474882111,61.5103924513,2.18981256429,0.0,2.18981256429
 08/04  13:00:00,206.018125991,7.87465621855,86.2273060037,0.0,48.2474882111,63.6602354638,2.18936811558,0.0,2.18936811558
 08/04  14:00:00,207.697868708,8.06276997404,91.2510228772,0.0,48.2474882111,60.1281475517,2.1879866096,0.0,2.1879866096
 08/04  15:00:00,211.702143161,8.7157195179,94.6023477863,0.0,48.2474882111,60.1281475517,1.10388059451,0.0,1.10388059451
 08/04  16:00:00,220.752600051,9.92995567938,99.5486784049,0.0,48.2474882111,63.0180376616,2.18870781775,0.0,2.18870781775
 08/04  17:00:00,204.650095346,9.43559598466,94.8854470476,0.0,37.5258241642,62.7947880557,1.10372302197,0.0,1.10372302197
 08/04  18:00:00,144.891119155,6.27257534206,75.7877646476,0.0,26.8041601173,36.0181789539,1.1034895323,0.0,1.1034895323
 08/04  19:00:00,129.519149282,5.2919918284,63.9651694972,0.0,26.8041601173,33.4493877451,1.10330757118,0.0,1.10330757118
 08/04  20:00:00,99.7035450361,3.99920344159,46.5901830417,0.0,16.0824960704,28.0885557216,1.10334797874,0.0,1.10334797874
 08/04  21:00:00,99.7575690319,3.6847113206,38.3737614295,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/04  22:00:00,43.9599175718,0.199089940127,2.14422742035,0.0,5.36083202345,21.4433280938,1.10295712503,0.0,1.10295712503
 08/04  23:00:00,43.5849466965,0.398179880254,4.25058261663,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,45.7407719384,0.597269820381,6.20731791834,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301737519,0.0,1.10301737519
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295835329,0.0,1.10295835329
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305475159,0.0,1.10305475159
 08/05  06:00:00,66.5137693367,4.0396144524,28.2538666909,0.00568798199999,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,65.435052393,3.46338261927,29.8650888396,0.156398305187,5.36083202345,26.5809105114,1.10321843786,0.0,1.10321843786
 08/05  08:00:00,102.770093987,3.97545175575,40.6824972876,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,107.053148236,4.21310431975,42.4802066644,0.0,26.8041601173,33.5472370403,1.10343362488,0.0,1.10343362488
 08/05  10:00:00,109.962712554,4.21106746556,46.3551045396,0.0,26.8041601173,32.583940337,1.10348201557,0.0,1.10348201557
 08/05  11:00:00,114.129548729,4.11364756651,48.3716683065,0.0,26.8041601173,34.8316326447,1.10347338091,0.0,1.10347338091
 08/05  12:00:00,115.982135813,4.13978710132,51.4825114601,0.0,26.8041601173,33.5472370403,1.1035169919,0.0,1.1035169919
 08/05  13:00:00,119.075062323,4.35686365481,56.9271526257,0.0,26.8041601173,30.9784458315,1.10342151171,0.0,1.10342151171
 08/05  14:00:00,94.7190271318,4.0421555898,61.2954801219,0.0,8.04124803518,21.3317032909,1.1033081818,0.0,1.1033081818
 08/05  15:00:00,98.1187662173,4.09529765775,65.9264727437,0.0,8.04124803518,20.0473076865,1.10322464675,0.0,1.10322464675
 08/05  16:00:00,100.189892871,4.48767133601,67.2841268178,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,90.0936200366,4.65888489249,64.7367895613,0.0,2.68041601173,18.0090894769,1.10315798763,0.0,1.10315798763
 08/05  18:00:00,52.6167431167,2.6282295144,31.2171614261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,47.2897023492,2.31137441055,26.2069757625,0.0,2.68041601173,16.0824960704,1.10303220926,0.0,1.10303220926
 08/05  20:00:00,52.755276244,2.51109224084,26.5381651603,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,45.8251082447,1.05077591786,11.1989801506,0.0,2.68041601173,16.0824960704,1.10312438969,0.0,1.10312438969
 08/05  22:00:00,43.7626465898,0.884867634421,9.30242677922,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,41.9703905619,0.597269820381,7.7977685653,0.0,2.68041601173,16.0824960704,1.10295837078,0.0,1.10295837078
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029193569,0.0,1.1029193569
 08/06  02:00:00,40.8685030972,0.597269820381,6.69588110058,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292036633,0.0,1.10292036633
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292424281,0.0,1.10292424281
 08/06  07:00:00,34.2453520187,1.38069000497,14.0933098375,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,49.0901810421,2.8251213136,27.4937075523,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,43.0278834161,2.31967528122,21.9368559586,0.0,2.68041601173,16.0824960704,1.10298033068,0.0,1.10298033068
 08/06  10:00:00,50.3180289855,2.90310052031,28.643576289,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,45.4423779567,2.31144529269,24.3595804878,0.0,2.68041601173,16.0824960704,1.10305297977,0.0,1.10305297977
 08/06  12:00:00,52.8449299956,2.83045552541,31.243122294,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,46.5932186297,2.24012588531,25.5817405682,0.0,2.68041601173,16.0824960704,1.10316770373,0.0,1.10316770373
 08/06  14:00:00,55.9129902692,2.8975478459,34.2440902471,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  15:00:00,49.7708056493,2.34346883083,28.6559846423,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,57.6907394658,2.93499964106,35.9843876485,0.0,2.68041601173,16.0824960704,1.10298109605,0.0,1.10298109605
 08/06  17:00:00,51.0705022299,2.45926322516,29.8398868285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,58.0451744433,3.04050057046,36.2333216967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,47.8989176413,2.37006046698,26.7575049981,0.0,2.68041601173,16.0824960704,1.10297913067,0.0,1.10297913067
 08/06  20:00:00,55.7569993695,2.83090371746,29.2200768092,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,49.0956988113,1.43791870196,14.0824279331,0.0,2.68041601173,16.0824960704,1.10309386473,0.0,1.10309386473
 08/06  22:00:00,43.428856983,0.796359760508,9.05714504628,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,46.3855586604,1.17798399654,11.6322224877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,35.8226087044,0.199089940127,2.04816658811,0.0,2.68041601173,16.0824960704,1.10295816086,0.0,1.10295816086
 08/07  01:00:00,45.9925382526,0.597269820381,6.45908423262,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,43.1175001194,0.398179880254,3.78313603954,0.0,2.68041601173,21.4433280938,1.10295779367,0.0,1.10295779367
 08/07  03:00:00,40.9968891406,0.199089940127,1.8616150008,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301267872,0.0,1.10301267872
 08/07  06:00:00,66.4962248972,4.12273535032,28.1588893355,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,82.3997075454,3.46228364232,30.1646981064,0.0,16.0824960704,32.6817896323,1.10333401903,0.0,1.10333401903
 08/07  08:00:00,175.591464425,5.64774397917,51.2844797534,0.0,48.2474882111,70.4033123869,2.18789163948,0.0,2.18789163948
 08/07  09:00:00,172.817151231,6.31855730995,56.1879246576,0.0,48.2474882111,62.0547409583,1.10405548601,0.0,1.10405548601
 08/07  10:00:00,178.254996691,6.62806182859,63.2428590057,0.0,48.2474882111,60.1281475517,2.18835472748,0.0,2.18835472748
 08/07  11:00:00,187.430439767,6.83669707431,70.2830734294,0.0,48.2474882111,62.0547409583,2.1887394513,0.0,2.1887394513
 08/07  12:00:00,189.738346471,6.41625600045,73.5557697144,0.0,48.2474882111,61.5103924513,2.18957901103,0.0,2.18957901103
 08/07  13:00:00,205.894940667,7.63258483725,86.3461920604,0.0,48.2474882111,63.6602354638,2.18912792146,0.0,2.18912792146
 08/07  14:00:00,207.525563986,7.78814069994,91.3533474289,0.0,48.2474882111,60.1281475517,2.18827020204,0.0,2.18827020204
 08/07  15:00:00,211.156445015,8.44263355145,94.3297356071,0.0,48.2474882111,60.1281475517,1.10389523952,0.0,1.10389523952
 08/07  16:00:00,222.443120058,9.81579347114,101.35336062,0.0,48.2474882111,63.0180376616,2.1884797919,0.0,2.1884797919
 08/07  17:00:00,210.367773028,9.70152001839,100.337200696,0.0,37.5258241642,62.7947880557,1.1037688396,0.0,1.1037688396
 08/07  18:00:00,152.094832763,6.74192860056,82.5221249975,0.0,26.8041601173,36.0181789539,1.1035549772,0.0,1.1035549772
 08/07  19:00:00,139.074237764,5.90266782417,72.909581983,0.0,26.8041601173,33.4493877451,1.10331739668,0.0,1.10331739668
 08/07  20:00:00,110.477076163,4.24132076061,54.6542635159,0.0,16.0824960704,28.0885557216,1.10340687939,0.0,1.10340687939
 08/07  21:00:00,107.240595672,3.77289835653,45.7686010337,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,49.6773987595,0.691296242369,7.36950230575,0.0,5.36083202345,21.4433280938,1.10304935783,0.0,1.10304935783
 08/07  23:00:00,50.2303272814,0.984412604485,10.3097304773,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102957115,0.0,1.102957115
 08/08  01:00:00,45.8810876274,0.597269820381,6.34763360737,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295811358,0.0,1.10295811358
 08/08  03:00:00,45.4598311458,0.597269820381,5.92637712576,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306687011,0.0,1.10306687011
 08/08  06:00:00,70.8197695614,4.31284126008,32.29232809,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,84.6368702993,3.4384701829,32.4256743196,0.0,16.0824960704,32.6817896323,1.10342447842,0.0,1.10342447842
 08/08  08:00:00,177.633850228,5.52444822101,53.4501613146,0.0,48.2474882111,70.4033123869,2.18800783545,0.0,2.18800783545
 08/08  09:00:00,171.073709618,6.22758698693,54.5354533678,0.0,48.2474882111,62.0547409583,1.10416730895,0.0,1.10416730895
 08/08  10:00:00,175.955769841,6.66027890779,60.911415076,0.0,48.2474882111,60.1281475517,2.18837205025,0.0,2.18837205025
 08/08  11:00:00,186.530994934,7.04748882094,69.17283685,0.0,48.2474882111,62.0547409583,2.18907350113,0.0,2.18907350113
 08/08  12:00:00,188.292478282,6.5923543638,71.9338031617,0.0,48.2474882111,61.5103924513,2.18970001458,0.0,2.18970001458
 08/08  13:00:00,202.119829829,7.73594263345,82.4677234269,0.0,48.2474882111,63.6602354638,2.18958001924,0.0,2.18958001924
 08/08  14:00:00,205.109554473,7.83632350106,88.8891551155,0.0,48.2474882111,60.1281475517,2.1881724149,0.0,2.1881724149
 08/08  15:00:00,210.435866315,8.4270175958,93.624772862,0.0,48.2474882111,60.1281475517,1.10397120164,0.0,1.10397120164
 08/08  16:00:00,219.699730223,9.65349974357,98.7722645128,0.0,48.2474882111,63.0180376616,2.18864022894,0.0,2.18864022894
 08/08  17:00:00,206.848147864,9.42423174112,97.0948638089,0.0,37.5258241642,62.7947880557,1.10366809583,0.0,1.10366809583
 08/08  18:00:00,149.008551884,6.55610100759,79.6216717114,0.0,26.8041601173,36.0181789539,1.10355837054,0.0,1.10355837054
 08/08  19:00:00,134.361733211,5.80367574859,68.2960695056,0.0,26.8041601173,33.4493877451,1.10329711798,0.0,1.10329711798
 08/08  20:00:00,107.621417305,4.22690321288,51.8130222061,0.0,16.0824960704,28.0885557216,1.10340577267,0.0,1.10340577267
 08/08  21:00:00,104.919016314,3.7568082359,43.4631117966,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,51.3753301994,0.855365009783,8.90336497822,0.0,5.36083202345,21.4433280938,1.10299635608,0.0,1.10299635608
 08/08  23:00:00,46.0228792145,0.591751272306,6.49494374258,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,41.141269178,0.199089940127,2.0059950382,0.0,2.68041601173,21.4433280938,1.10295780354,0.0,1.10295780354
 08/09  01:00:00,46.273036139,0.597269820381,6.73958211895,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,45.8169303403,0.597269820381,6.28347632025,0.0,2.68041601173,21.4433280938,1.1029575632,0.0,1.1029575632
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305752876,0.0,1.10305752876
 08/09  06:00:00,78.236945503,4.43735497455,37.1176569837,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,86.0387306155,3.47780827177,33.788196547,0.0,16.0824960704,32.6817896323,1.10348289197,0.0,1.10348289197
 08/09  08:00:00,172.259772133,5.76174793054,47.8387835107,0.0,48.2474882111,70.4033123869,1.10410551051,0.0,1.10410551051
 08/09  09:00:00,171.632525036,6.06499189215,55.2568638803,0.0,48.2474882111,62.0547409583,2.18821410694,0.0,2.18821410694
 08/09  10:00:00,172.561121213,6.12810324803,58.0489421082,0.0,48.2474882111,60.1281475517,2.18835660256,0.0,2.18835660256
 08/09  11:00:00,177.709246929,6.77482063435,60.623757031,0.0,48.2474882111,62.0547409583,2.18882529017,0.0,2.18882529017
 08/09  12:00:00,173.544278295,6.33411866058,57.4438388783,0.0,48.2474882111,61.5103924513,2.18977518839,0.0,2.18977518839
 08/09  13:00:00,179.719019981,7.22109568448,60.5817605279,0.0,48.2474882111,63.6602354638,2.18932365053,0.0,2.18932365053
 08/09  14:00:00,183.06572224,7.34594268165,67.3357037015,0.0,48.2474882111,60.1281475517,2.18793941155,0.0,2.18793941155
 08/09  15:00:00,188.372700863,7.4477347501,72.5408902562,0.0,48.2474882111,60.1281475517,1.10385406925,0.0,1.10385406925
 08/09  16:00:00,194.842686162,7.61744368822,75.9512765068,0.0,48.2474882111,63.0180376616,2.18863974697,0.0,2.18863974697
 08/09  17:00:00,181.87545382,6.98319989551,74.5632016102,0.0,37.5258241642,62.7947880557,1.10369314347,0.0,1.10369314347
 08/09  18:00:00,131.700067835,4.75903263374,64.1102560362,0.0,26.8041601173,36.0181789539,1.10356569283,0.0,1.10356569283
 08/09  19:00:00,119.892415753,4.37782051624,55.2526072803,0.0,26.8041601173,33.4493877451,1.10328362242,0.0,1.10328362242
 08/09  20:00:00,97.8297364621,3.70289715804,42.5453474179,0.0,16.0824960704,28.0885557216,1.10339984292,0.0,1.10339984292
 08/09  21:00:00,101.479121335,3.53329458634,40.2467304666,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295856362,0.0,1.10295856362
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295810607,0.0,1.10295810607
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295569877,0.0,1.10295569877
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306208848,0.0,1.10306208848
 08/10  06:00:00,57.1674785212,3.92002939182,16.272550238,0.292965346637,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,67.3151957386,3.42831069103,14.5838425016,0.530316749294,16.0824960704,32.6817896323,1.10345997265,0.0,1.10345997265
 08/10  08:00:00,144.962897695,4.53142384508,21.7722331578,0.0,48.2474882111,70.4033123869,1.10398114891,0.0,1.10398114891
 08/10  09:00:00,139.836540212,4.45056096065,25.0753099882,0.0,48.2474882111,62.0547409583,2.18818337896,0.0,2.18818337896
 08/10  10:00:00,141.096081705,4.77384059233,27.9381652554,0.0,48.2474882111,60.1281475517,2.18833162145,0.0,2.18833162145
 08/10  11:00:00,145.894609281,5.11539270337,30.4685473144,0.0,48.2474882111,62.0547409583,1.10457204937,0.0,1.10457204937
 08/10  12:00:00,146.793826867,5.07792341923,31.9495826914,0.0,48.2474882111,61.5103924513,3.27424489948,0.0,3.27424489948
 08/10  13:00:00,153.316135189,5.68240177734,35.7175696422,0.0,48.2474882111,63.6602354638,2.18936519669,0.0,2.18936519669
 08/10  14:00:00,150.423271856,5.64276567279,36.3964303259,0.0,48.2474882111,60.1281475517,1.10402913398,0.0,1.10402913398
 08/10  15:00:00,150.590965091,5.80322960996,36.4036596245,0.0,48.2474882111,60.1281475517,2.18789102273,0.0,2.18789102273
 08/10  16:00:00,152.381824861,5.90639166608,35.2014672278,0.0,48.2474882111,63.0180376616,2.18865629231,0.0,2.18865629231
 08/10  17:00:00,141.743925143,5.82577992802,35.5890929005,0.0,37.5258241642,62.7947880557,1.10371765877,0.0,1.10371765877
 08/10  18:00:00,98.1486837065,4.33672690308,30.9811776382,0.0,26.8041601173,36.0181789539,1.10356890941,0.0,1.10356890941
 08/10  19:00:00,93.3365204545,4.14003743611,28.9344950619,0.0,26.8041601173,33.4493877451,1.10333259403,0.0,1.10333259403
 08/10  20:00:00,76.0328983169,3.49431975955,20.9570866713,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/10  21:00:00,76.5612613041,3.43079807794,15.4104427787,0.0209241657748,16.0824960704,26.8041601173,1.10321644167,0.0,1.10321644167
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029560138,0.0,1.1029560138
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295791913,0.0,1.10295791913
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295801466,0.0,1.10295801466
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  06:00:00,46.0069754684,3.61775323792,0.0,5.70728868581,5.36083202345,21.4433280938,1.10306500495,0.0,1.10306500495
 08/11  07:00:00,57.9925298725,3.42831069103,1.83086448253,3.96062890218,16.0824960704,32.6817896323,1.10345531129,0.0,1.10345531129
