Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  08:00:00,139.079137623,4.17355490958,15.7047027746,0.54163924647,48.2474882111,70.4033123869,1.10406055512,0.0,1.10406055512
 08/11  09:00:00,140.068702012,4.36698055046,25.3842259341,0.00682626350194,48.2474882111,62.0547409583,2.18839486906,0.0,2.18839486906
 08/11  10:00:00,144.093134321,4.49316524702,31.2158932168,0.0,48.2474882111,60.1281475517,1.10410620657,0.0,1.10410620657
 08/11  11:00:00,151.519214477,4.6323628849,36.5761823286,0.0,48.2474882111,62.0547409583,2.18877325239,0.0,2.18877325239
 08/11  12:00:00,150.860138956,4.48625131132,36.6075668883,0.0,48.2474882111,61.5103924513,3.27416148152,0.0,3.27416148152
 08/11  13:00:00,158.76348157,5.33564280055,41.5116750009,0.0,48.2474882111,63.6602354638,2.18938623039,0.0,2.18938623039
 08/11  14:00:00,156.334144015,5.42322842759,42.526839731,0.0,48.2474882111,60.1281475517,1.10390302333,0.0,1.10390302333
 08/11  15:00:00,158.540382345,5.61022283263,44.5460836554,0.0,48.2474882111,60.1281475517,2.18799042465,0.0,2.18799042465
 08/11  16:00:00,165.273311271,6.37010949013,47.6292358142,0.0,48.2474882111,63.0180376616,1.10422563354,0.0,1.10422563354
 08/11  17:00:00,154.058751958,6.45740847132,47.2722911726,0.0,37.5258241642,62.7947880557,2.18778477808,0.0,2.18778477808
 08/11  18:00:00,105.412912121,4.56728025094,38.014852705,0.0,26.8041601173,36.0181789539,1.1035680558,0.0,1.1035680558
 08/11  19:00:00,98.8244657074,4.07104124992,34.491436501,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/11  20:00:00,82.6755185021,3.50003953609,27.5939870799,0.0,16.0824960704,28.0885557216,1.10335308213,0.0,1.10335308213
 08/11  21:00:00,84.4993956448,3.44385791773,23.3564414453,0.0,16.0824960704,26.8041601173,1.103070138,0.0,1.103070138
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295822036,0.0,1.10295822036
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295675467,0.0,1.10295675467
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295744308,0.0,1.10295744308
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,53.2881618044,3.62741902164,10.9995968992,1.97921233891,5.36083202345,21.4433280938,1.10302800268,0.0,1.10302800268
 08/12  07:00:00,50.6024978455,3.42831069103,12.8547827558,2.36922176967,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,79.7016905112,3.54609745747,16.8484661794,1.19498193029,26.8041601173,31.2995447326,1.10336628419,0.0,1.10336628419
 08/12  09:00:00,87.4669793783,3.76220941866,22.8036337906,0.541298917354,26.8041601173,33.5472370403,1.10348898184,0.0,1.10348898184
 08/12  10:00:00,89.8634610454,3.72532450814,26.7041764474,0.0374195414824,26.8041601173,32.583940337,1.10349116326,0.0,1.10349116326
 08/12  11:00:00,94.1979865647,3.55343947674,29.0003142319,0.0,26.8041601173,34.8316326447,1.10362663978,0.0,1.10362663978
 08/12  12:00:00,95.5739285994,3.54058978952,31.6735015582,0.0,26.8041601173,33.5472370403,1.10352081816,0.0,1.10352081816
 08/12  13:00:00,97.0625094296,3.7155381765,35.5559252102,0.0,26.8041601173,30.9784458315,1.10344328986,0.0,1.10344328986
 08/12  14:00:00,70.4039572877,3.68225871261,37.3403071549,0.0,8.04124803518,21.3317032909,1.10328862801,0.0,1.10328862801
 08/12  15:00:00,69.603263537,3.63892907425,37.867338647,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,71.4465950033,3.70441364971,39.3240866368,0.0,8.04124803518,20.3684065876,1.10328805696,0.0,1.10328805696
 08/12  17:00:00,64.3399545588,3.77810784875,39.8639011273,0.0,2.68041601173,18.0090894769,1.10302333536,0.0,1.10302333536
 08/12  18:00:00,44.5483240243,2.43963547175,23.3373363763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,40.9455132213,2.21405094749,19.9601100976,0.0,2.68041601173,16.0824960704,1.10308897786,0.0,1.10308897786
 08/12  20:00:00,36.1958877726,1.04525736979,8.97727822666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310577448,0.0,1.10310577448
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295581387,0.0,1.10295581387
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292514844,0.0,1.10292514844
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302782761,0.0,1.10302782761
 08/13  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295773729,0.0,1.10295773729
 08/13  08:00:00,25.9099344569,1.12463235684,6.01394992386,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,37.623940328,2.41490521738,16.4376829344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,27.8363973278,1.01760833482,8.04743681678,0.0,2.68041601173,16.0824960704,1.10297846885,0.0,1.10297846885
 08/13  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,29.4621080126,1.07843902647,9.61231680997,0.0,2.68041601173,16.0824960704,1.10305296805,0.0,1.10305296805
 08/13  13:00:00,25.4420724027,0.665868700281,6.00485152626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  14:00:00,36.633915647,1.83873100321,16.0238324676,0.0,2.68041601173,16.0824960704,1.10305200885,0.0,1.10305200885
 08/13  15:00:00,33.1661447957,1.49671728411,12.8980753354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,43.725814497,2.66411628639,22.2903460344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,39.6085848566,2.29232704022,18.5449056402,0.0,2.68041601173,16.0824960704,1.1029703901,0.0,1.1029703901
 08/13  18:00:00,42.7812001559,2.87160280806,21.1382451716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,34.3808805266,2.17836090302,13.4311674474,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,35.1079015254,1.41818501768,7.51636433155,0.0,2.68041601173,16.0824960704,1.10295880823,0.0,1.10295880823
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292348087,0.0,1.10292348087
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295520906,0.0,1.10295520906
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295528551,0.0,1.10295528551
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306197668,0.0,1.10306197668
 08/14  06:00:00,52.7599241654,3.5887082408,9.73419901478,2.75508336515,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,66.37284118,3.42831069103,9.45333385148,4.71847084075,16.0824960704,32.6817896323,1.10345942304,0.0,1.10345942304
 08/14  08:00:00,132.740397681,3.82478413954,10.1349682836,0.121404565633,48.2474882111,70.4033123869,1.10397949434,0.0,1.10397949434
 08/14  09:00:00,124.955306488,3.67489242859,10.9697447962,0.0,48.2474882111,62.0547409583,2.18817776099,0.0,2.18817776099
 08/14  10:00:00,121.041326923,3.67408621905,8.98316484663,0.0,48.2474882111,60.1281475517,2.1883231687,0.0,2.1883231687
 08/14  11:00:00,122.134592918,3.8059279463,8.01799570858,0.0,48.2474882111,62.0547409583,1.10456602937,0.0,1.10456602937
 08/14  12:00:00,121.87376746,3.84451772625,8.26292897717,0.0,48.2474882111,61.5103924513,3.27422244701,0.0,3.27422244701
 08/14  13:00:00,126.8628439,4.05539703168,10.8912830993,0.0,48.2474882111,63.6602354638,2.18934706546,0.0,2.18934706546
 08/14  14:00:00,127.494556766,4.0963389079,15.0141420013,0.0,48.2474882111,60.1281475517,1.10401987753,0.0,1.10401987753
 08/14  15:00:00,127.137061117,4.20093848938,14.5520467708,0.0,48.2474882111,60.1281475517,2.18787102415,0.0,2.18787102415
 08/14  16:00:00,127.647526048,4.25530619853,12.1182538831,0.0,48.2474882111,63.0180376616,2.18863153121,0.0,2.18863153121
 08/14  17:00:00,114.391574701,4.14117478814,9.92134759909,0.0,37.5258241642,62.7947880557,1.10370655543,0.0,1.10370655543
 08/14  18:00:00,73.2368633414,3.42831069103,6.95327249618,0.0245009889017,26.8041601173,36.0181789539,1.10355872265,0.0,1.10355872265
 08/14  19:00:00,70.5068389402,3.42831069103,6.39046068052,0.426079612153,26.8041601173,33.4493877451,1.10332455985,0.0,1.10332455985
 08/14  20:00:00,65.3952002533,3.42831069103,6.73146348401,3.65393419209,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/14  21:00:00,73.5458009207,3.42831069103,6.65525535371,5.76313859423,16.0824960704,26.8041601173,1.10320810792,0.0,1.10320810792
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295767829,0.0,1.10295767829
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295464851,0.0,1.10295464851
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295802084,0.0,1.10295802084
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,52.3749736105,3.50949407788,1.5891413801,10.5944046078,5.36083202345,21.4433280938,1.10307058827,0.0,1.10307058827
 08/15  07:00:00,65.8297354258,3.42831069103,1.62507895428,12.0036199838,16.0824960704,32.6817896323,1.10344373703,0.0,1.10344373703
 08/15  08:00:00,127.744212324,3.82792544626,1.79091846675,3.46612771852,48.2474882111,70.4033123869,1.10404087155,0.0,1.10404087155
 08/15  09:00:00,117.781696533,3.65964542779,2.6256627591,1.18571908277,48.2474882111,62.0547409583,2.18836052662,0.0,2.18836052662
 08/15  10:00:00,116.894703695,3.63051192829,4.40829769303,0.471818217,48.2474882111,60.1281475517,1.10408932298,0.0,1.10408932298
 08/15  11:00:00,122.33114757,3.73874417395,8.19272531962,0.0890088130995,48.2474882111,62.0547409583,2.18873498313,0.0,2.18873498313
 08/15  12:00:00,124.47043847,3.84318462777,10.8057609377,0.055172148384,48.2474882111,61.5103924513,3.27410011232,0.0,3.27410011232
 08/15  13:00:00,128.213967173,3.96345730236,12.334346102,0.0,48.2474882111,63.6602354638,2.18934126539,0.0,2.18934126539
 08/15  14:00:00,125.871647318,3.92280351919,13.5647679419,0.0,48.2474882111,60.1281475517,1.10406307794,0.0,1.10406307794
 08/15  15:00:00,126.964352017,3.980563008,14.5997131524,0.0,48.2474882111,60.1281475517,2.18794787649,0.0,2.18794787649
 08/15  16:00:00,130.933941915,4.16986879592,15.4901071526,0.0,48.2474882111,63.0180376616,1.10446155228,0.0,1.10446155228
 08/15  17:00:00,119.328374197,4.06587401361,14.9334478695,0.0,37.5258241642,62.7947880557,2.18774081186,0.0,2.18774081186
 08/15  18:00:00,77.9854952003,3.42831069103,11.7264053441,0.0,26.8041601173,36.0181789539,1.10354929347,0.0,1.10354929347
 08/15  19:00:00,74.0595583727,3.42831069103,10.0766278399,0.2926318853,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/15  20:00:00,70.3007261508,3.42831069103,8.94571062729,3.87787961303,16.0824960704,28.0885557216,1.10333710523,0.0,1.10333710523
 08/15  21:00:00,75.6461629704,3.42831069103,8.56209155764,5.95666444004,16.0824960704,26.8041601173,1.10306509177,0.0,1.10306509177
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295415317,0.0,1.10295415317
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295807608,0.0,1.10295807608
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295740995,0.0,1.10295740995
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,54.2408821972,3.49445546188,2.87892366176,11.1855695288,5.36083202345,21.4433280938,1.10302282819,0.0,1.10302282819
 08/16  07:00:00,68.376835092,3.42831069103,3.66933316756,12.5064654366,16.0824960704,32.6817896323,1.10342672383,0.0,1.10342672383
 08/16  08:00:00,133.161709358,3.82133356717,6.70158222481,3.97955287417,48.2474882111,70.4033123869,1.10409704284,0.0,1.10409704284
 08/16  09:00:00,124.780083844,3.65338245912,9.39797511969,1.41805700126,48.2474882111,62.0547409583,2.18828959805,0.0,2.18828959805
 08/16  10:00:00,124.04192042,3.62488984413,11.554978861,0.477975858358,48.2474882111,60.1281475517,1.10416543718,0.0,1.10416543718
 08/16  11:00:00,130.41619899,3.72961926058,16.3126065051,0.0633039610695,48.2474882111,62.0547409583,2.18907870482,0.0,2.18907870482
 08/16  12:00:00,133.758475267,3.83994654999,20.1334098104,0.0187981496266,48.2474882111,61.5103924513,2.1895897239,0.0,2.1895897239
 08/16  13:00:00,139.874639437,3.95995286428,23.9985228037,0.0,48.2474882111,63.6602354638,3.27411491332,0.0,3.27411491332
 08/16  14:00:00,138.903352687,3.94140920702,26.5778676233,0.0,48.2474882111,60.1281475517,1.1039187957,0.0,1.1039187957
 08/16  15:00:00,141.419226722,4.01591554638,29.0192353189,0.0,48.2474882111,60.1281475517,1.10385555612,0.0,1.10385555612
 08/16  16:00:00,148.259328698,4.21615062215,32.7692121092,0.0,48.2474882111,63.0180376616,2.18852346311,0.0,2.18852346311
 08/16  17:00:00,140.078187028,4.17933155392,35.5698031601,0.0,37.5258241642,62.7947880557,1.10379833821,0.0,1.10379833821
 08/16  18:00:00,100.437776798,3.4294764545,34.1775211783,0.0,26.8041601173,36.0181789539,1.10362853114,0.0,1.10362853114
 08/16  19:00:00,98.467452276,3.42831069103,34.7771536285,0.0,26.8041601173,33.4493877451,1.10342168897,0.0,1.10342168897
 08/16  20:00:00,90.5162219229,3.42831069103,32.9951527119,0.0439333005257,16.0824960704,28.0885557216,1.10334207884,0.0,1.10334207884
 08/16  21:00:00,94.9178832578,3.42831069103,32.9810299622,0.809446322851,16.0824960704,26.8041601173,1.10306076929,0.0,1.10306076929
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295810492,0.0,1.10295810492
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295724909,0.0,1.10295724909
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301320033,0.0,1.10301320033
 08/17  06:00:00,70.5344166889,3.61641031548,28.8593714096,1.37670141913,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,81.701107977,3.42831069103,27.7470532023,1.75301828697,16.0824960704,32.6817896323,1.10318507579,0.0,1.10318507579
 08/17  08:00:00,158.128626512,3.98653849221,35.4828473274,0.0,48.2474882111,70.4033123869,2.18794746745,0.0,2.18794746745
 08/17  09:00:00,154.421049561,4.17306517012,39.9373151277,0.0,48.2474882111,62.0547409583,1.10407854357,0.0,1.10407854357
 08/17  10:00:00,156.273218668,4.49545295386,43.3936898572,0.0,48.2474882111,60.1281475517,2.18839510039,0.0,2.18839510039
 08/17  11:00:00,165.357085801,4.95295799053,50.093458547,0.0,48.2474882111,62.0547409583,2.1887715522,0.0,2.1887715522
 08/17  12:00:00,168.369061613,4.9243950975,53.6783457585,0.0,48.2474882111,61.5103924513,2.18960379431,0.0,2.18960379431
 08/17  13:00:00,180.402215539,5.95340694045,62.5326448297,0.0,48.2474882111,63.6602354638,2.18925374152,0.0,2.18925374152
 08/17  14:00:00,180.749840752,6.06306842487,66.3026964707,0.0,48.2474882111,60.1281475517,2.18828146965,0.0,2.18828146965
 08/17  15:00:00,184.109800511,6.28243990618,69.4432847483,0.0,48.2474882111,60.1281475517,1.10389873225,0.0,1.10389873225
 08/17  16:00:00,190.719656764,6.8864222517,72.5592685456,0.0,48.2474882111,63.0180376616,2.1884806327,0.0,2.1884806327
 08/17  17:00:00,177.509608106,6.55785900693,70.6226967851,0.0,37.5258241642,62.7947880557,1.10376747009,0.0,1.10376747009
 08/17  18:00:00,119.553179727,4.33075604145,52.3916445201,0.0,26.8041601173,36.0181789539,1.10355281917,0.0,1.10355281917
 08/17  19:00:00,109.898119203,3.92361047493,45.7125207718,0.0,26.8041601173,33.4493877451,1.10331492394,0.0,1.10331492394
 08/17  20:00:00,98.7874196021,3.51825806805,41.2203363146,0.0,16.0824960704,28.0885557216,1.10340316203,0.0,1.10340316203
 08/17  21:00:00,99.1294144347,3.44620362737,37.9841145256,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304512872,0.0,1.10304512872
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295688113,0.0,1.10295688113
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.46180629736,0.0,0.46180629736
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.660932232544,0.0,0.660932232544
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306542238,0.0,1.10306542238
 08/18  06:00:00,74.3563612047,3.82333036802,33.6678812293,0.183216062621,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,89.3410477203,3.42831069103,36.7846323518,0.355378880757,16.0824960704,32.6817896323,1.10341806609,0.0,1.10341806609
 08/18  08:00:00,169.616037457,4.31575430617,46.6410424583,0.0,48.2474882111,70.4033123869,2.18798187668,0.0,2.18798187668
 08/18  09:00:00,163.125913518,4.45925724191,48.3559870124,0.0,48.2474882111,62.0547409583,1.10415417387,0.0,1.10415417387
 08/18  10:00:00,164.721013317,4.86406609981,51.4728713603,0.0,48.2474882111,60.1281475517,2.18834274287,0.0,2.18834274287
 08/18  11:00:00,166.617823117,5.17697138037,51.1301824735,0.0,48.2474882111,62.0547409583,2.18903648634,0.0,2.18903648634
 08/18  12:00:00,168.051819267,5.25057974588,53.0349187651,0.0,48.2474882111,61.5103924513,2.18965812161,0.0,2.18965812161
 08/18  13:00:00,178.500455437,6.32864840309,60.2556432646,0.0,48.2474882111,63.6602354638,2.18953117321,0.0,2.18953117321
 08/18  14:00:00,178.780203303,6.51230482791,63.8838226182,0.0,48.2474882111,60.1281475517,2.18812596249,0.0,2.18812596249
 08/18  15:00:00,183.512309576,6.76218378086,68.3660499381,0.0,48.2474882111,60.1281475517,1.10394652945,0.0,1.10394652945
 08/18  16:00:00,192.998126921,7.54810981217,74.1760511418,0.0,48.2474882111,63.0180376616,2.18858309929,0.0,2.18858309929
 08/18  17:00:00,180.47750454,7.50714100229,72.6413112232,0.0,37.5258241642,62.7947880557,1.10364278558,0.0,1.10364278558
 08/18  18:00:00,124.974145758,5.00578522237,57.1375813702,0.0,26.8041601173,36.0181789539,1.10353505306,0.0,1.10353505306
 08/18  19:00:00,114.733361299,4.39998888313,50.0713844595,0.0,26.8041601173,33.4493877451,1.10327748333,0.0,1.10327748333
 08/18  20:00:00,98.9943510512,3.65658931535,41.2889365164,0.0,16.0824960704,28.0885557216,1.10338534656,0.0,1.10338534656
 08/18  21:00:00,99.3342110655,3.50241327534,38.1327015084,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295764381,0.0,1.10295764381
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295781823,0.0,1.10295781823
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295804388,0.0,1.10295804388
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306632283,0.0,1.10306632283
 08/19  06:00:00,63.0134457717,3.69318756901,19.4995043563,0.671486968391,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,56.252622551,3.42831069103,19.8358383462,1.0382908848,5.36083202345,26.5809105114,1.10316341709,0.0,1.10316341709
 08/19  08:00:00,87.1854961418,3.53380755878,25.1674600408,0.372083598178,26.8041601173,31.2995447326,1.10327776393,0.0,1.10327776393
 08/19  09:00:00,95.6745970844,3.79405602484,31.4479526363,0.0727511715662,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/19  10:00:00,99.8931941976,3.79006450615,36.7065891431,0.0,26.8041601173,32.583940337,1.1035131204,0.0,1.1035131204
 08/19  11:00:00,102.63157029,3.58891221912,37.3984252147,0.0,26.8041601173,34.8316326447,1.10350481576,0.0,1.10350481576
 08/19  12:00:00,101.908916984,3.64534753102,37.9037322016,0.0,26.8041601173,33.5472370403,1.10354635592,0.0,1.10354635592
 08/19  13:00:00,103.656580652,3.86661502044,41.9989195889,0.0,26.8041601173,30.9784458315,1.10344824564,0.0,1.10344824564
 08/19  14:00:00,75.8249650373,3.8215079602,42.622065657,0.0,8.04124803518,21.3317032909,1.10332887815,0.0,1.10332887815
 08/19  15:00:00,74.8924113154,3.74482572836,43.0505897713,0.0,8.04124803518,20.0473076865,1.10324146985,0.0,1.10324146985
 08/19  16:00:00,75.1790975468,3.67735652368,43.0836463063,0.0,8.04124803518,20.3684065876,1.10325750222,0.0,1.10325750222
 08/19  17:00:00,66.4074616339,3.80323469785,41.9062813532,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,44.6810418767,2.48166532227,23.4280243782,0.0,2.68041601173,16.0824960704,1.10308135695,0.0,1.10308135695
 08/19  19:00:00,42.015205819,2.28984188907,20.9540117538,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,45.8428718594,1.64266583232,15.5595205175,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306948309,0.0,1.10306948309
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295815734,0.0,1.10295815734
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292482727,0.0,1.10292482727
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292519331,0.0,1.10292519331
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291659941,0.0,1.10291659941
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,29.366888259,1.11694305711,9.47859302575,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,42.1287501391,2.23024239076,21.1271555721,0.0,2.68041601173,16.0824960704,1.10297512897,0.0,1.10297512897
 08/20  10:00:00,43.6712149676,2.15532602858,22.7445367628,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  11:00:00,39.071795458,1.80264914578,18.497794136,0.0,2.68041601173,16.0824960704,1.10305136121,0.0,1.10305136121
 08/20  12:00:00,30.7568683513,1.17688028692,10.8086358882,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  13:00:00,33.4962774224,1.38752251043,13.3374027357,0.0,2.68041601173,16.0824960704,1.10315908953,0.0,1.10315908953
 08/20  14:00:00,47.2740530399,2.70285587533,25.7998449884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,39.4574562869,1.96484372521,18.7212603855,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,48.0188060388,2.78246654085,26.4649873217,0.0,2.68041601173,16.0824960704,1.10298111373,0.0,1.10298111373
 08/20  17:00:00,43.0856104428,2.28818689697,22.0260713697,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,47.5328427896,2.78585044238,25.975640171,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,32.2429864952,1.3168897915,12.1547445275,0.0,2.68041601173,16.0824960704,1.10297878459,0.0,1.10297878459
 08/20  20:00:00,36.8365708285,0.790841212433,7.40504410653,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302917772,0.0,1.10302917772
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292288125,0.0,1.10292288125
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102958337,0.0,1.102958337
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301372992,0.0,1.10301372992
 08/21  06:00:00,61.5517907385,3.66622104872,17.790511213,0.945791598707,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,71.1192492758,3.42831069103,17.0873583286,1.83085445943,16.0824960704,32.6817896323,1.10317492951,0.0,1.10317492951
 08/21  08:00:00,143.697762643,3.92705219926,21.1072203694,0.00424938272396,48.2474882111,70.4033123869,2.18792000984,0.0,2.18792000984
 08/21  09:00:00,137.88357523,3.86171427298,23.7111916935,0.0,48.2474882111,62.0547409583,1.10406864532,0.0,1.10406864532
 08/21  10:00:00,141.077106329,3.94429776077,28.7487327112,0.0,48.2474882111,60.1281475517,2.18837822556,0.0,2.18837822556
 08/21  11:00:00,151.668651782,4.48195970887,36.8760228096,0.0,48.2474882111,62.0547409583,2.18875879881,0.0,2.18875879881
 08/21  12:00:00,154.430660577,4.73392869015,39.9304111307,0.0,48.2474882111,61.5103924513,2.18959489028,0.0,2.18959489028
 08/21  13:00:00,164.178159658,5.61551396096,46.6464819284,0.0,48.2474882111,63.6602354638,2.18924909603,0.0,2.18924909603
 08/21  14:00:00,161.60213964,5.6781864153,47.5398773678,0.0,48.2474882111,60.1281475517,2.18827913055,0.0,2.18827913055
 08/21  15:00:00,164.160761696,5.78281730172,49.9938685373,0.0,48.2474882111,60.1281475517,1.10389857571,0.0,1.10389857571
 08/21  16:00:00,170.057106482,6.28573776883,52.4974027463,0.0,48.2474882111,63.0180376616,2.18848362836,0.0,2.18848362836
 08/21  17:00:00,159.188972595,6.26116580692,52.598754474,0.0,37.5258241642,62.7947880557,1.10376957384,0.0,1.10376957384
 08/21  18:00:00,109.298145451,4.24207327548,42.2252930102,0.0,26.8041601173,36.0181789539,1.10355519206,0.0,1.10355519206
 08/21  19:00:00,103.05791344,3.83975278656,38.9561726969,0.0,26.8041601173,33.4493877451,1.10331721621,0.0,1.10331721621
 08/21  20:00:00,92.4849638265,3.51486225708,34.92127635,0.0,16.0824960704,28.0885557216,1.10340715991,0.0,1.10340715991
 08/21  21:00:00,95.8665835545,3.45820348384,34.7092837889,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304857805,0.0,1.10304857805
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295641873,0.0,1.10295641873
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295802034,0.0,1.10295802034
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306667166,0.0,1.10306667166
 08/22  06:00:00,61.153164961,3.69640406728,17.1792720633,1.12822195234,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,70.1681867573,3.42831069103,16.4291218595,1.53802840995,16.0824960704,32.6817896323,1.10343584409,0.0,1.10343584409
 08/22  08:00:00,149.57871204,4.65274608862,26.2631126532,0.00361260573633,48.2474882111,70.4033123869,2.18800511493,0.0,2.18800511493
 08/22  09:00:00,149.656315256,4.75338320257,34.5922627899,0.0,48.2474882111,62.0547409583,1.10416562418,0.0,1.10416562418
 08/22  10:00:00,157.111780123,5.01353970614,43.7141645596,0.0,48.2474882111,60.1281475517,2.18836848469,0.0,2.18836848469
 08/22  11:00:00,160.33404915,5.31878813987,44.7045917464,0.0,48.2474882111,62.0547409583,2.18906926956,0.0,2.18906926956
 08/22  12:00:00,158.72413073,4.99454600612,43.9632639669,0.0,48.2474882111,61.5103924513,2.18969547125,0.0,2.18969547125
 08/22  13:00:00,169.021551012,6.0527233363,51.052663907,0.0,48.2474882111,63.6602354638,2.18957487295,0.0,2.18957487295
 08/22  14:00:00,165.796085369,6.0885562026,51.3234533092,0.0,48.2474882111,60.1281475517,2.18816761181,0.0,2.18816761181
 08/22  15:00:00,167.060729382,6.18911526281,52.4875382626,0.0,48.2474882111,60.1281475517,1.10396869025,0.0,1.10396869025
 08/22  16:00:00,172.1257977,6.60655743462,54.2452742987,0.0,48.2474882111,63.0180376616,2.18863453074,0.0,2.18863453074
 08/22  17:00:00,157.335236125,6.13992989492,50.8662539158,0.0,37.5258241642,62.7947880557,1.10366559361,0.0,1.10366559361
 08/22  18:00:00,108.560899046,4.59049471716,41.1396251633,0.0,26.8041601173,36.0181789539,1.10355609212,0.0,1.10355609212
 08/22  19:00:00,100.910569011,4.12648576467,36.5220952895,0.0,26.8041601173,33.4493877451,1.10329522512,0.0,1.10329522512
 08/22  20:00:00,89.3232533592,3.49274319465,29.3143516117,0.0,16.0824960704,28.0885557216,1.10340486664,0.0,1.10340486664
 08/22  21:00:00,87.6687173165,3.43842704924,26.5311939855,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299545744,0.0,1.10299545744
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295752776,0.0,1.10295752776
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295349483,0.0,1.10295349483
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305708033,0.0,1.10305708033
 08/23  06:00:00,57.238458254,3.66432704232,12.2524748872,2.17238944643,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,70.3107842805,3.42831069103,16.0050359074,2.10471188527,16.0824960704,32.6817896323,1.10345575496,0.0,1.10345575496
 08/23  08:00:00,144.304589895,4.27898089155,21.3395180631,0.0268502482528,48.2474882111,70.4033123869,1.10410779201,0.0,1.10410779201
 08/23  09:00:00,136.174412405,4.17633396649,21.6874091753,0.0,48.2474882111,62.0547409583,2.18821617516,0.0,2.18821617516
 08/23  10:00:00,141.309886184,4.50336657761,28.42244375,0.0,48.2474882111,60.1281475517,2.18836150542,0.0,2.18836150542
 08/23  11:00:00,148.265974954,4.83138036968,33.1239253212,0.0,48.2474882111,62.0547409583,2.18883353954,0.0,2.18883353954
 08/23  12:00:00,148.138966057,4.76449035221,33.6081549483,0.0,48.2474882111,61.5103924513,2.18978776526,0.0,2.18978776526
 08/23  13:00:00,156.869630995,5.66334975206,39.290117474,0.0,48.2474882111,63.6602354638,2.18933813661,0.0,2.18933813661
 08/23  14:00:00,156.124547917,5.75778738257,41.9826846778,0.0,48.2474882111,60.1281475517,2.18795461279,0.0,2.18795461279
 08/23  15:00:00,157.11088371,5.79739236032,42.929415493,0.0,48.2474882111,60.1281475517,1.1039748985,0.0,1.1039748985
 08/23  16:00:00,163.348372349,6.55857692974,45.5158294527,0.0,48.2474882111,63.0180376616,2.18866108481,0.0,2.18866108481
 08/23  17:00:00,150.472349334,6.53882940912,43.6044676111,0.0,37.5258241642,62.7947880557,1.10370246507,0.0,1.10370246507
 08/23  18:00:00,101.624861021,4.59407416173,34.2000076938,0.0,26.8041601173,36.0181789539,1.10346974532,0.0,1.10346974532
 08/23  19:00:00,92.9524537038,4.03787900902,28.6525867383,0.0,26.8041601173,33.4493877451,1.103291173,0.0,1.103291173
 08/23  20:00:00,80.7743339564,3.47510247132,20.7830729323,0.0,16.0824960704,28.0885557216,1.10340846232,0.0,1.10340846232
 08/23  21:00:00,76.7768147624,3.43037364333,15.6159459298,0.031398907471,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295908584,0.0,1.10295908584
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029573032,0.0,1.1029573032
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029579506,0.0,1.1029579506
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030657463,0.0,1.1030657463
 08/24  06:00:00,51.7708002265,3.62151501064,4.76213202117,4.23788631671,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,66.8730695245,3.42831069103,10.7983144198,3.87371861691,16.0824960704,32.6817896323,1.10347241789,0.0,1.10347241789
 08/24  08:00:00,143.471910259,4.01564353199,20.5651494762,0.231876558494,48.2474882111,70.4033123869,1.10399992186,0.0,1.10399992186
 08/24  09:00:00,138.269476384,3.88304727736,24.0757598432,0.0,48.2474882111,62.0547409583,2.18824410007,0.0,2.18824410007
 08/24  10:00:00,141.763146356,4.0841351705,29.2949353281,0.0,48.2474882111,60.1281475517,2.18838132592,0.0,2.18838132592
 08/24  11:00:00,151.581270599,4.52374761442,36.7468537209,0.0,48.2474882111,62.0547409583,1.10432525977,0.0,1.10432525977
 08/24  12:00:00,154.53143639,4.64161626302,40.1234993704,0.0,48.2474882111,61.5103924513,3.27434105628,0.0,3.27434105628
 08/24  13:00:00,165.671822916,5.59787829094,48.1577808558,0.0,48.2474882111,63.6602354638,2.18943470777,0.0,2.18943470777
 08/24  14:00:00,163.136960432,5.68288982946,49.0699947457,0.0,48.2474882111,60.1281475517,1.10406390414,0.0,1.10406390414
 08/24  15:00:00,163.095171692,5.72593233215,48.9851635028,0.0,48.2474882111,60.1281475517,2.18796312938,0.0,2.18796312938
 08/24  16:00:00,168.487831537,6.0026014933,51.2112640768,0.0,48.2474882111,63.0180376616,2.18874048756,0.0,2.18874048756
 08/24  17:00:00,156.207856325,5.53115898602,50.3476450253,0.0,37.5258241642,62.7947880557,1.10375466007,0.0,1.10375466007
 08/24  18:00:00,110.668578628,3.90141131281,43.9363881502,0.0,26.8041601173,36.0181789539,1.10349716462,0.0,1.10349716462
 08/24  19:00:00,105.744671212,3.64694778559,41.8357354696,0.0,26.8041601173,33.4493877451,1.10329547715,0.0,1.10329547715
 08/24  20:00:00,92.9530852187,3.44006053317,32.9968661327,0.0,16.0824960704,28.0885557216,1.10334074761,0.0,1.10334074761
 08/24  21:00:00,89.9649321075,3.42831069103,28.8375251347,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295803912,0.0,1.10295803912
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295441043,0.0,1.10295441043
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295875727,0.0,1.10295875727
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,54.6577565312,3.65811907103,9.11764641004,2.73272417211,5.36083202345,21.4433280938,1.10309753239,0.0,1.10309753239
 08/25  07:00:00,68.1551057972,3.42831069103,13.1232862282,2.83078308127,16.0824960704,32.6817896323,1.10349370431,0.0,1.10349370431
 08/25  08:00:00,147.073557264,4.03820679597,24.325733293,0.0503764828932,48.2474882111,70.4033123869,1.10411264695,0.0,1.10411264695
 08/25  09:00:00,144.637635015,3.94489574506,30.382070006,0.0,48.2474882111,62.0547409583,2.18829403476,0.0,2.18829403476
 08/25  10:00:00,138.469756893,3.94194156557,26.1437394708,0.0,48.2474882111,60.1281475517,1.10416992865,0.0,1.10416992865
 08/25  11:00:00,134.786201281,4.06626040287,20.4092716145,0.0,48.2474882111,62.0547409583,2.1889116733,0.0,2.1889116733
 08/25  12:00:00,132.810231288,3.99886774674,19.0450427847,0.0,48.2474882111,61.5103924513,3.27438855023,0.0,3.27438855023
 08/25  13:00:00,138.052610709,4.34679580408,21.7896511364,0.0,48.2474882111,63.6602354638,2.18955528755,0.0,2.18955528755
 08/25  14:00:00,145.620649982,4.70861134286,32.5279627826,0.0,48.2474882111,60.1281475517,1.10397812331,0.0,1.10397812331
 08/25  15:00:00,155.90280067,4.97533879447,42.5433860187,0.0,48.2474882111,60.1281475517,2.18779137906,0.0,2.18779137906
 08/25  16:00:00,162.802325405,5.43595363213,46.0924058056,0.0,48.2474882111,63.0180376616,2.1885601058,0.0,2.1885601058
 08/25  17:00:00,151.782807206,5.39481861769,46.0589362741,0.0,37.5258241642,62.7947880557,1.10367780063,0.0,1.10367780063
 08/25  18:00:00,100.173409221,3.59040100788,33.7522290476,0.0,26.8041601173,36.0181789539,1.10353616885,0.0,1.10353616885
 08/25  19:00:00,92.1483650607,3.48472130171,28.4016558025,0.0,26.8041601173,33.4493877451,1.1033073941,0.0,1.1033073941
 08/25  20:00:00,86.4884257137,3.42831069103,26.5439564699,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,85.8159042038,3.42831069103,24.5555628248,0.1329344062,16.0824960704,26.8041601173,1.10319388742,0.0,1.10319388742
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029580505,0.0,1.1029580505
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295884394,0.0,1.10295884394
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295674648,0.0,1.10295674648
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,58.6165752807,3.5932252461,12.607221128,3.26686202865,5.36083202345,21.4433280938,1.10303300685,0.0,1.10303300685
 08/26  07:00:00,54.7356604151,3.42831069103,14.3916252791,4.96554181605,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,79.822301612,3.42831069103,16.4145737905,1.86727218645,26.8041601173,31.2995447326,1.10333090176,0.0,1.10333090176
 08/26  09:00:00,86.1658210297,3.44621891161,21.3418115594,1.01795330704,26.8041601173,33.5472370403,1.10354120722,0.0,1.10354120722
 08/26  10:00:00,89.7956858316,3.48716807917,26.682989561,0.22898764304,26.8041601173,32.583940337,1.10348170169,0.0,1.10348170169
 08/26  11:00:00,93.3836392399,3.43344261793,28.3059637659,0.0,26.8041601173,34.8316326447,1.1035998616,0.0,1.1035998616
 08/26  12:00:00,95.2711278726,3.57079578538,31.3404948355,0.0,26.8041601173,33.5472370403,1.10351158247,0.0,1.10351158247
 08/26  13:00:00,95.3240850066,3.67420283621,33.8588361275,0.0,26.8041601173,30.9784458315,1.10343882468,0.0,1.10343882468
 08/26  14:00:00,66.3344706394,3.64008296131,33.3129962579,0.0,8.04124803518,21.3317032909,1.10329878904,0.0,1.10329878904
 08/26  15:00:00,64.552104587,3.59503098139,32.8600777899,0.0,8.04124803518,20.0473076865,1.10327123378,0.0,1.10327123378
 08/26  16:00:00,64.5142993606,3.52853702299,32.5676676208,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,57.370913644,3.5996944512,33.0732736101,0.0,2.68041601173,18.0090894769,1.1030241079,0.0,1.1030241079
 08/26  18:00:00,42.3712772196,2.44517470659,21.1547503368,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,40.6241750697,2.28782803797,19.5649948555,0.0,2.68041601173,16.0824960704,1.10308481366,0.0,1.10308481366
 08/26  20:00:00,41.8696735451,1.10055543972,9.66109926257,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310076244,0.0,1.10310076244
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295834648,0.0,1.10295834648
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292045273,0.0,1.10292045273
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297801641,0.0,1.10297801641
 08/27  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292478469,0.0,1.10292478469
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292508934,0.0,1.10292508934
 08/27  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029926669,0.0,1.1029926669
 08/27  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299248008,0.0,1.10299248008
 08/27  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292235838,0.0,1.10292235838
 08/27  18:00:00,23.2531247277,0.353947053768,4.12782549773,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,45.7101330199,2.26740258719,24.6713782565,0.0,2.68041601173,16.0824960704,1.10297206077,0.0,1.10297206077
 08/27  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297318532,0.0,1.10297318532
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292566931,0.0,1.10292566931
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295898558,0.0,1.10295898558
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306593317,0.0,1.10306593317
 08/28  06:00:00,63.419075684,3.61383287901,18.1732336089,2.48274231805,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,73.288682066,3.42831069103,17.1272473424,3.96039823583,16.0824960704,32.6817896323,1.1034817908,0.0,1.1034817908
 08/28  08:00:00,146.378520713,3.88247529586,23.736836746,0.0999679795284,48.2474882111,70.4033123869,2.18785499294,0.0,2.18785499294
 08/28  09:00:00,141.246196031,3.75755324572,27.1779735222,0.0,48.2474882111,62.0547409583,1.10409503425,0.0,1.10409503425
 08/28  10:00:00,141.434575048,3.76854189617,29.2819572952,0.0,48.2474882111,60.1281475517,2.18846438055,0.0,2.18846438055
 08/28  11:00:00,148.418622844,3.99142461235,34.1165289685,0.0,48.2474882111,62.0547409583,2.18895014188,0.0,2.18895014188
 08/28  12:00:00,158.528904303,4.38226845371,44.3803150927,0.0,48.2474882111,61.5103924513,2.18959806682,0.0,2.18959806682
 08/28  13:00:00,170.234400936,5.2920725372,53.0261646299,0.0,48.2474882111,63.6602354638,2.18948477882,0.0,2.18948477882
 08/28  14:00:00,164.103400621,5.08981505423,50.6295097097,0.0,48.2474882111,60.1281475517,2.18809570104,0.0,2.18809570104
 08/28  15:00:00,167.779969201,5.39415151248,54.0017418315,0.0,48.2474882111,60.1281475517,1.10393663056,0.0,1.10393663056
 08/28  16:00:00,175.427244276,6.06987407381,58.0834042352,0.0,48.2474882111,63.0180376616,2.18857873289,0.0,2.18857873289
 08/28  17:00:00,164.576554403,5.93476645994,58.3127356288,0.0,37.5258241642,62.7947880557,1.10364378941,0.0,1.10364378941
 08/28  18:00:00,114.826742577,4.03590282304,47.9600605889,0.0,26.8041601173,36.0181789539,1.10353912128,0.0,1.10353912128
 08/28  19:00:00,106.343862051,3.66231574744,42.4195583475,0.0,26.8041601173,33.4493877451,1.10328242179,0.0,1.10328242179
 08/28  20:00:00,104.295601342,3.43884728607,41.8732621697,0.0,16.0824960704,28.0885557216,1.10339285267,0.0,1.10339285267
 08/28  21:00:00,97.9510927851,3.42831069103,36.8236858123,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295661399,0.0,1.10295661399
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295921285,0.0,1.10295921285
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295788654,0.0,1.10295788654
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305426666,0.0,1.10305426666
