Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/29  06:00:00,64.2348330277,3.69846379599,17.8245414841,1.09522753625,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,70.8139301362,3.42831069103,17.1048992567,1.50799439172,16.0824960704,32.6817896323,1.10345157715,0.0,1.10345157715
 08/29  08:00:00,150.827079811,4.39422759413,27.7715806983,0.00203082670791,48.2474882111,70.4033123869,1.10410765959,0.0,1.10410765959
 08/29  09:00:00,153.571887517,4.54863467333,38.7125835802,0.0,48.2474882111,62.0547409583,2.18822683674,0.0,2.18822683674
 08/29  10:00:00,160.86919939,4.88892718498,47.596196348,0.0,48.2474882111,60.1281475517,2.18838726248,0.0,2.18838726248
 08/29  11:00:00,165.115390904,5.48120696525,49.3235146748,0.0,48.2474882111,62.0547409583,2.18887687386,0.0,2.18887687386
 08/29  12:00:00,164.57322572,5.42444567142,49.3824592917,0.0,48.2474882111,61.5103924513,2.1898538206,0.0,2.1898538206
 08/29  13:00:00,173.894276856,6.52132770202,55.4567853846,0.0,48.2474882111,63.6602354638,2.189414234,0.0,2.189414234
 08/29  14:00:00,171.619748585,6.580279816,56.6553929119,0.0,48.2474882111,60.1281475517,2.18803445015,0.0,2.18803445015
 08/29  15:00:00,174.685119446,6.73789976331,59.5631438253,0.0,48.2474882111,60.1281475517,1.10390907427,0.0,1.10390907427
 08/29  16:00:00,183.429012747,7.48134572291,64.6737010571,0.0,48.2474882111,63.0180376616,2.18851820621,0.0,2.18851820621
 08/29  17:00:00,171.830718085,7.27405678863,64.2276089824,0.0,37.5258241642,62.7947880557,1.10375186778,0.0,1.10375186778
 08/29  18:00:00,117.982004995,4.91987722052,50.2313486094,0.0,26.8041601173,36.0181789539,1.10351672639,0.0,1.10351672639
 08/29  19:00:00,108.936539661,4.16133490705,44.513216797,0.0,26.8041601173,33.4493877451,1.10332937166,0.0,1.10332937166
 08/29  20:00:00,101.222553439,3.56968617255,38.6693753804,0.0,16.0824960704,28.0885557216,1.10337411379,0.0,1.10337411379
 08/29  21:00:00,93.443012218,3.48975241714,32.2541635192,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296078059,0.0,1.10296078059
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295668672,0.0,1.10295668672
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295948613,0.0,1.10295948613
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306694012,0.0,1.10306694012
 08/30  06:00:00,85.1894949878,3.80637238451,39.4968322505,0.269690141442,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,90.2424956181,3.42831069103,37.5084847873,0.532974343009,16.0824960704,32.6817896323,1.10343297853,0.0,1.10343297853
 08/30  08:00:00,168.622761479,4.28902742186,45.6744933654,0.0,48.2474882111,70.4033123869,1.10408178351,0.0,1.10408178351
 08/30  09:00:00,165.480052328,4.82796700727,50.3414160576,0.0,48.2474882111,62.0547409583,2.18818821728,0.0,2.18818821728
 08/30  10:00:00,167.133818738,5.38021447072,53.3695284105,0.0,48.2474882111,60.1281475517,2.18834494601,0.0,2.18834494601
 08/30  11:00:00,177.23283749,5.91802733281,61.0041408934,0.0,48.2474882111,62.0547409583,2.18883855904,0.0,2.18883855904
 08/30  12:00:00,179.521646022,5.84053489687,63.914790369,0.0,48.2474882111,61.5103924513,2.18981761182,0.0,2.18981761182
 08/30  13:00:00,190.419790264,7.01030373539,71.4933227593,0.0,48.2474882111,63.6602354638,2.18938399773,0.0,2.18938399773
 08/30  14:00:00,191.136587492,7.10918309119,75.6433285436,0.0,48.2474882111,60.1281475517,2.18800714313,0.0,2.18800714313
 08/30  15:00:00,196.260745847,7.4227848584,80.4538851322,0.0,48.2474882111,60.1281475517,1.10389415738,0.0,1.10389415738
 08/30  16:00:00,207.234558456,8.40990665649,87.5506858328,0.0,48.2474882111,63.0180376616,2.18849423433,0.0,2.18849423433
 08/30  17:00:00,194.409501305,8.23493818665,85.8455108042,0.0,37.5258241642,62.7947880557,1.10374232591,0.0,1.10374232591
 08/30  18:00:00,138.796705851,5.76428072903,70.2016459567,0.0,26.8041601173,36.0181789539,1.10350852681,0.0,1.10350852681
 08/30  19:00:00,123.073627691,4.95657518675,57.8550645474,0.0,26.8041601173,33.4493877451,1.10332357964,0.0,1.10332357964
 08/30  20:00:00,105.259036187,3.68544218792,42.5901021132,0.0,16.0824960704,28.0885557216,1.10336797558,0.0,1.10336797558
 08/30  21:00:00,100.518932849,3.53339891984,39.2864376472,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296100943,0.0,1.10296100943
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295849447,0.0,1.10295849447
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295923572,0.0,1.10295923572
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306549084,0.0,1.10306549084
 08/31  06:00:00,79.4547965921,4.07701838363,33.7291222699,0.032055727174,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,84.8555958695,3.42831069103,32.5279078589,0.126651522828,16.0824960704,32.6817896323,1.10342811893,0.0,1.10342811893
 08/31  08:00:00,173.707783683,4.98388288064,50.0646601108,0.0,48.2474882111,70.4033123869,1.10407860228,0.0,1.10407860228
 08/31  09:00:00,168.617153602,5.73336013087,52.5731242081,0.0,48.2474882111,62.0547409583,2.18817617234,0.0,2.18817617234
 08/31  10:00:00,172.194259287,6.18581983855,57.6243635916,0.0,48.2474882111,60.1281475517,2.18834074,0.0,2.18834074
 08/31  11:00:00,180.656804646,6.62802788966,63.718107493,0.0,48.2474882111,62.0547409583,2.18883851106,0.0,2.18883851106
 08/31  12:00:00,182.535040467,6.38435537121,66.384364339,0.0,48.2474882111,61.5103924513,2.18982228354,0.0,2.18982228354
 08/31  13:00:00,195.705413776,7.60380726267,76.1854427445,0.0,48.2474882111,63.6602354638,2.18939183367,0.0,2.18939183367
 08/31  14:00:00,198.05264539,7.70965741129,81.9589121221,0.0,48.2474882111,60.1281475517,2.18801631242,0.0,2.18801631242
 08/31  15:00:00,200.496952188,8.00330577254,84.1095705586,0.0,48.2474882111,60.1281475517,1.10389977575,0.0,1.10389977575
 08/31  16:00:00,205.242370002,8.59039470819,85.3780093273,0.0,48.2474882111,63.0180376616,2.18850945019,0.0,2.18850945019
 08/31  17:00:00,189.29425624,8.1580040315,80.8071998941,0.0,37.5258241642,62.7947880557,1.10374960231,0.0,1.10374960231
 08/31  18:00:00,131.539085809,5.59618192219,63.1121247217,0.0,26.8041601173,36.0181789539,1.1035155217,0.0,1.1035155217
 08/31  19:00:00,117.150189035,4.74189067477,52.1463104038,0.0,26.8041601173,33.4493877451,1.10332932133,0.0,1.10332932133
 08/31  20:00:00,104.377647988,3.68020196985,41.7139541321,0.0,16.0824960704,28.0885557216,1.10337485988,0.0,1.10337485988
 08/31  21:00:00,101.549001923,3.52616014328,40.3237454975,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296117546,0.0,1.10296117546
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295689581,0.0,1.10295689581
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295994949,0.0,1.10295994949
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030682434,0.0,1.1030682434
 09/01  06:00:00,64.3702301365,3.95292459371,18.3300471894,0.470658141998,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,71.943564274,3.42831069103,19.1225870426,0.619940743708,16.0824960704,32.6817896323,1.10343766423,0.0,1.10343766423
 09/01  08:00:00,149.624877543,4.45402475803,26.5116120932,0.0,48.2474882111,70.4033123869,1.10409073029,0.0,1.10409073029
 09/01  09:00:00,147.119888709,4.60658342043,32.2026360254,0.0,48.2474882111,62.0547409583,2.18820613505,0.0,2.18820613505
 09/01  10:00:00,155.651452353,5.18453281687,42.0828436796,0.0,48.2474882111,60.1281475517,2.18837585267,0.0,2.18837585267
 09/01  11:00:00,161.006933007,5.48733049109,45.2089332523,0.0,48.2474882111,62.0547409583,2.1888779322,0.0,2.1888779322
 09/01  12:00:00,158.703596462,5.20706689334,43.7302088121,0.0,48.2474882111,61.5103924513,2.18950238071,0.0,2.18950238071
 09/01  13:00:00,168.254878427,6.15218261478,50.1865320432,0.0,48.2474882111,63.6602354638,2.18943925419,0.0,2.18943925419
 09/01  14:00:00,170.460877282,6.47775488542,55.5990465392,0.0,48.2474882111,60.1281475517,2.18806334638,0.0,2.18806334638
 09/01  15:00:00,171.827378045,6.51000293709,56.9332992515,0.0,48.2474882111,60.1281475517,1.10392440825,0.0,1.10392440825
 09/01  16:00:00,176.801287796,6.98646181867,58.5408600103,0.0,48.2474882111,63.0180376616,2.18856532103,0.0,2.18856532103
 09/01  17:00:00,164.557736644,6.56394849352,57.6647358363,0.0,37.5258241642,62.7947880557,1.10377429866,0.0,1.10377429866
 09/01  18:00:00,111.762988778,4.41792495835,44.5142846542,0.0,26.8041601173,36.0181789539,1.10353818316,0.0,1.10353818316
 09/01  19:00:00,103.83607754,3.94828980975,39.6257997733,0.0,26.8041601173,33.4493877451,1.10328280404,0.0,1.10328280404
 09/01  20:00:00,99.9936849976,3.52440005817,37.4857930533,0.0,16.0824960704,28.0885557216,1.10339558189,0.0,1.10339558189
 09/01  21:00:00,95.2982709781,3.46277020598,34.1364044904,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029568854,0.0,1.1029568854
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295997197,0.0,1.10295997197
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295779918,0.0,1.10295779918
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305804647,0.0,1.10305804647
 09/02  06:00:00,59.724631113,3.66119901526,12.5086944341,1.93813745226,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/02  07:00:00,50.1363627561,3.42831069103,12.3098340058,2.44803543037,5.36083202345,26.5809105114,1.10318094826,0.0,1.10318094826
 09/02  08:00:00,78.4280291699,3.42831069103,15.7362398914,1.15133364348,26.8041601173,31.2995447326,1.10330724339,0.0,1.10330724339
 09/02  09:00:00,86.5791680002,3.42831069103,22.3055664732,0.485453584248,26.8041601173,33.5472370403,1.10348946038,0.0,1.10348946038
 09/02  10:00:00,92.6796021996,3.44486913281,29.7447836325,0.0934088858836,26.8041601173,32.583940337,0.02,0.0,0.02
 09/02  11:00:00,100.205582182,3.49550413572,35.06584519,0.0,26.8041601173,34.8316326447,2.18709705069,0.0,2.18709705069
 09/02  12:00:00,102.79464902,3.7994388976,38.6353728708,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/02  13:00:00,103.244117447,4.05552716455,41.3975442398,0.0,26.8041601173,30.9784458315,1.1035065646,0.0,1.1035065646
 09/02  14:00:00,75.057919582,3.92307930783,41.753448854,0.0,8.04124803518,21.3317032909,1.10340890815,0.0,1.10340890815
 09/02  15:00:00,72.9288115981,3.76754265327,41.064273129,0.0,8.04124803518,20.0473076865,1.10323936884,0.0,1.10323936884
 09/02  16:00:00,72.287288057,3.64808382009,40.22110952,0.0,8.04124803518,20.3684065876,1.10325485437,0.0,1.10325485437
 09/02  17:00:00,63.2435351128,3.57782236019,38.9677671698,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,29.6257572417,1.04709688581,9.80730817968,0.0,2.68041601173,16.0824960704,1.10309656646,0.0,1.10309656646
 09/02  19:00:00,24.7840316258,0.497724850318,5.51495459931,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302688485,0.0,1.10302688485
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295962226,0.0,1.10295962226
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102928518,0.0,1.102928518
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102925812,0.0,1.102925812
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293462274,0.0,1.10293462274
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,23.4267244355,1.65769043818,2.9976818211,0.0,2.68041601173,16.0824960704,1.10298302279,0.0,1.10298302279
 09/03  09:00:00,31.7150185787,2.68173296711,10.2619334354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,33.4431029804,2.28592330532,12.3858274989,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,30.0464789365,1.60005869344,9.67506806688,0.0,2.68041601173,16.0824960704,1.10305660048,0.0,1.10305660048
 09/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  13:00:00,37.9595059004,2.42383647636,16.7643172479,0.0,2.68041601173,16.0824960704,1.10317176566,0.0,1.10317176566
 09/03  14:00:00,34.4837853733,2.00484852339,13.7075846737,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,32.4061926519,1.71758823726,11.9172522384,0.0,2.68041601173,16.0824960704,1.102977661,0.0,1.102977661
 09/03  16:00:00,34.3374538764,1.98549690142,13.5806047988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,32.3777461108,1.79720578398,11.8091881506,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,24.5688508441,0.785322664358,5.01217600359,0.0,2.68041601173,16.0824960704,1.10297475207,0.0,1.10297475207
 09/03  19:00:00,29.1072242188,1.58607917561,8.74979286696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030245991,0.0,1.1030245991
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292572404,0.0,1.10292572404
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292580926,0.0,1.10292580926
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292563866,0.0,1.10292563866
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295970584,0.0,1.10295970584
 09/04  08:00:00,20.0347379973,0.483928480129,0.779457341025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,29.6847514891,2.58779143919,8.32560787369,0.0,2.68041601173,16.0824960704,1.10297746148,0.0,1.10297746148
 09/04  10:00:00,33.5168611367,2.40354910812,12.3419598524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,29.3839009476,1.45172235505,9.16082641639,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,25.3001759049,0.779804116282,5.74901961244,0.0,2.68041601173,16.0824960704,1.10303431912,0.0,1.10303431912
 09/04  13:00:00,40.0029498717,2.52146797851,18.710129717,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,39.3782350183,2.44759367141,18.1592891707,0.0,2.68041601173,16.0824960704,1.10305559891,0.0,1.10305559891
 09/04  15:00:00,36.8817989321,2.12969813049,15.9807486254,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,36.4217160759,2.05290528161,15.5974586181,0.0,2.68041601173,16.0824960704,1.102980822,0.0,1.102980822
 09/04  17:00:00,41.6292403095,2.66907851237,20.1888096209,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,39.6817488012,2.48716132977,18.4232352952,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,36.6282046458,1.99360106036,13.395918076,0.0,2.68041601173,16.0824960704,1.10298158576,0.0,1.10298158576
 09/04  20:00:00,34.8158629682,0.199089940127,1.04142085185,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302865364,0.0,1.10302865364
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029245839,0.0,1.1029245839
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295937176,0.0,1.10295937176
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306865108,0.0,1.10306865108
 09/05  06:00:00,69.3925199812,3.45015152814,0.0,24.3257682417,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,72.8712531604,3.42831069103,0.0,20.6702166727,16.0824960704,32.6817896323,1.10342777986,0.0,1.10342777986
 09/05  08:00:00,126.918247988,3.65040397557,0.0,4.60860332016,48.2474882111,70.4033123869,2.18807463714,0.0,2.18807463714
 09/05  09:00:00,121.397343344,3.62896256976,4.98432806446,2.47338344656,48.2474882111,62.0547409583,1.10420988443,0.0,1.10420988443
 09/05  10:00:00,126.112801256,3.68743835002,13.0458122613,0.995474788176,48.2474882111,60.1281475517,2.1882500711,0.0,2.1882500711
 09/05  11:00:00,130.584542815,3.73661123716,16.2562865175,0.280975796686,48.2474882111,62.0547409583,2.18868040173,0.0,2.18868040173
 09/05  12:00:00,134.752080068,4.09571393091,20.74849887,0.141546511031,48.2474882111,61.5103924513,2.18957309104,0.0,2.18957309104
 09/05  13:00:00,141.510597336,4.48916170326,25.105271864,0.0,48.2474882111,63.6602354638,2.18954391896,0.0,2.18954391896
 09/05  14:00:00,140.569936044,4.46427319793,27.721586989,0.0,48.2474882111,60.1281475517,2.18833187369,0.0,2.18833187369
 09/05  15:00:00,142.652862837,4.43967486704,29.8291121131,0.0,48.2474882111,60.1281475517,1.10405583282,0.0,1.10405583282
 09/05  16:00:00,148.493253483,4.85491501437,32.3643725014,0.0,48.2474882111,63.0180376616,2.18860901343,0.0,2.18860901343
 09/05  17:00:00,136.341990939,4.83561558451,31.1773230409,0.0,37.5258241642,62.7947880557,1.10373266182,0.0,1.10373266182
 09/05  18:00:00,90.5933002291,3.79253220216,23.9699888617,0.0,26.8041601173,36.0181789539,1.10357384815,0.0,1.10357384815
 09/05  19:00:00,82.3463035413,3.46215414909,16.1548281024,0.0,26.8041601173,33.4493877451,1.10338097467,0.0,1.10338097467
 09/05  20:00:00,71.2763867293,3.42831069103,8.37128275398,0.493301398168,16.0824960704,28.0885557216,1.10339406347,0.0,1.10339406347
 09/05  21:00:00,66.4196532202,3.42831069103,3.46539279921,1.82685344828,16.0824960704,26.8041601173,1.10306998753,0.0,1.10306998753
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296085085,0.0,1.10296085085
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295745354,0.0,1.10295745354
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301633328,0.0,1.10301633328
 09/06  06:00:00,60.9581145054,3.48810063888,0.0,15.8534136552,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,64.1271125826,3.42831069103,0.0,11.9260760948,16.0824960704,32.6817896323,1.10334862009,0.0,1.10334862009
 09/06  08:00:00,128.17726128,3.80953272368,2.50101988083,3.2074679832,48.2474882111,70.4033123869,2.18801045511,0.0,2.18801045511
 09/06  09:00:00,124.340051342,3.90385500308,8.48438948519,1.64113758996,48.2474882111,62.0547409583,1.10411592514,0.0,1.10411592514
 09/06  10:00:00,127.78173498,3.87637992702,14.9516605549,0.569618641576,48.2474882111,60.1281475517,2.18828749552,0.0,2.18828749552
 09/06  11:00:00,134.166692573,3.93387063877,19.8757227634,0.0464299071266,48.2474882111,62.0547409583,2.18895418452,0.0,2.18895418452
 09/06  12:00:00,138.549516656,4.25899476368,24.5242011358,0.0,48.2474882111,61.5103924513,2.18986918196,0.0,2.18986918196
 09/06  13:00:00,146.148387582,4.74493022718,29.4872935854,0.0,48.2474882111,63.6602354638,2.1895543244,0.0,2.1895543244
 09/06  14:00:00,144.936665676,4.7693353245,31.7832544949,0.0,48.2474882111,60.1281475517,2.18841572819,0.0,2.18841572819
 09/06  15:00:00,147.758056875,4.79283413233,34.5811468857,0.0,48.2474882111,60.1281475517,1.10388539989,0.0,1.10388539989
 09/06  16:00:00,154.518174189,5.28492598733,37.9592822346,0.0,48.2474882111,63.0180376616,2.18864195914,0.0,2.18864195914
 09/06  17:00:00,142.298247562,5.25607863446,36.713116614,0.0,37.5258241642,62.7947880557,2.18761086505,0.0,2.18761086505
 09/06  18:00:00,96.1327560167,4.01994236432,29.2820344871,0.0,26.8041601173,36.0181789539,1.10350342937,0.0,1.10350342937
 09/06  19:00:00,88.248383587,3.56876937048,21.9502929267,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/06  20:00:00,78.0223400451,3.42831069103,15.4861483303,0.124389137629,16.0824960704,28.0885557216,1.10341152156,0.0,1.10341152156
 09/06  21:00:00,75.0514432237,3.42831069103,13.35084131,0.57319494098,16.0824960704,26.8041601173,1.10307136058,0.0,1.10307136058
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296065159,0.0,1.10296065159
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296120576,0.0,1.10296120576
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288033619,0.0,1.10288033619
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  06:00:00,55.2799592022,3.56310531726,3.13943641664,6.96081725692,5.36083202345,21.4433280938,1.10303466642,0.0,1.10303466642
 09/07  07:00:00,61.7687631349,3.42831069103,4.12952769101,5.43819895615,16.0824960704,32.6817896323,1.10350863762,0.0,1.10350863762
 09/07  08:00:00,132.412018981,3.87056912837,8.5945393784,1.28766978177,48.2474882111,70.4033123869,1.10412804686,0.0,1.10412804686
 09/07  09:00:00,128.286761215,4.03543682775,13.6061042654,0.334550858687,48.2474882111,62.0547409583,2.18816274523,0.0,2.18816274523
 09/07  10:00:00,131.790995428,4.04121843356,19.3657011372,0.0,48.2474882111,60.1281475517,1.10424007285,0.0,1.10424007285
 09/07  11:00:00,141.460309752,4.27857384852,26.8710666398,0.0,48.2474882111,62.0547409583,2.18863111348,0.0,2.18863111348
 09/07  12:00:00,147.385518665,4.4986383206,33.1205595878,0.0,48.2474882111,61.5103924513,2.18940475269,0.0,2.18940475269
 09/07  13:00:00,159.226204968,5.37317545114,41.9368657484,0.0,48.2474882111,63.6602354638,3.27434041011,0.0,3.27434041011
 09/07  14:00:00,160.841865372,5.57364310653,46.8841464083,0.0,48.2474882111,60.1281475517,1.1041029807,0.0,1.1041029807
 09/07  15:00:00,164.071007992,5.70801006715,49.978922068,0.0,48.2474882111,60.1281475517,2.1880657344,0.0,2.1880657344
 09/07  16:00:00,171.849760764,6.21320779697,54.3625870004,0.0,48.2474882111,63.0180376616,1.10428810642,0.0,1.10428810642
 09/07  17:00:00,156.318520578,5.44838667005,50.5410815941,0.0,37.5258241642,62.7947880557,2.18778661297,0.0,2.18778661297
 09/07  18:00:00,105.097809041,3.87823114798,38.3887987277,0.0,26.8041601173,36.0181789539,1.10353411376,0.0,1.10353411376
 09/07  19:00:00,98.2974972008,3.62018083448,31.9479950765,0.0,26.8041601173,33.4493877451,1.10331139365,0.0,1.10331139365
 09/07  20:00:00,88.179152034,3.42901761025,25.7666425376,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,82.0667111175,3.42831069103,20.8609602881,0.0783438566622,16.0824960704,26.8041601173,1.10320178205,0.0,1.10320178205
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296135737,0.0,1.10296135737
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296082032,0.0,1.10296082032
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296151041,0.0,1.10296151041
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,53.1505669213,3.59863184226,1.6060650215,6.32926984614,5.36083202345,21.4433280938,1.10308410194,0.0,1.10308410194
 09/08  07:00:00,65.683609755,3.42831069103,4.49300920217,6.52223073174,16.0824960704,32.6817896323,1.10347199076,0.0,1.10347199076
 09/08  08:00:00,137.15146153,3.81440477294,13.7241715145,0.953644550665,48.2474882111,70.4033123869,1.104126699,0.0,1.104126699
 09/08  09:00:00,135.586718575,3.80947131383,21.4377040059,0.0288739917603,48.2474882111,62.0547409583,2.18831752045,0.0,2.18831752045
 09/08  10:00:00,140.906466809,4.04032295102,28.4820680015,0.0,48.2474882111,60.1281475517,1.10419882611,0.0,1.10419882611
 09/08  11:00:00,150.470139957,4.52980412639,35.6296665667,0.0,48.2474882111,62.0547409583,2.18902151661,0.0,2.18902151661
 09/08  12:00:00,150.612463752,4.62924557586,36.2168974199,0.0,48.2474882111,61.5103924513,3.27434014553,0.0,3.27434014553
 09/08  13:00:00,154.637170747,5.59362348079,37.1273834975,0.0,48.2474882111,63.6602354638,2.18950357745,0.0,2.18950357745
 09/08  14:00:00,148.66173725,5.4643548787,34.813306514,0.0,48.2474882111,60.1281475517,1.10410568489,0.0,1.10410568489
 09/08  15:00:00,150.062976865,5.52354220072,36.1553588075,0.0,48.2474882111,60.1281475517,2.18808088785,0.0,2.18808088785
 09/08  16:00:00,158.018931464,5.9673623169,40.7776031801,0.0,48.2474882111,63.0180376616,2.18856439194,0.0,2.18856439194
 09/08  17:00:00,144.671901511,5.55940188753,38.7834473093,0.0,37.5258241642,62.7947880557,1.10370530953,0.0,1.10370530953
 09/08  18:00:00,93.7781674529,3.89611727025,27.0512710174,0.0,26.8041601173,36.0181789539,1.10358666805,0.0,1.10358666805
 09/08  19:00:00,83.7053501437,3.54898790143,17.4270409525,0.0,26.8041601173,33.4493877451,1.10330759303,0.0,1.10330759303
 09/08  20:00:00,72.6059078107,3.42833667789,10.0918801798,0.102199066898,16.0824960704,28.0885557216,1.10335235105,0.0,1.10335235105
 09/08  21:00:00,67.7352534895,3.42831069103,5.66910403789,0.938742478871,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029601546,0.0,1.1029601546
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296199385,0.0,1.10296199385
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296013496,0.0,1.10296013496
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030666989,0.0,1.1030666989
 09/09  06:00:00,62.9641278869,3.50466193846,0.0,17.8428657371,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,53.0273480307,3.42831069103,0.0,15.1815213774,5.36083202345,26.5809105114,1.10316404454,0.0,1.10316404454
 09/09  08:00:00,70.0931373043,3.43121629332,2.11990750906,6.42986855793,26.8041601173,31.2995447326,1.1032881667,0.0,1.1032881667
 09/09  09:00:00,77.3691651923,3.51414197897,9.29382104914,4.20136491244,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/09  10:00:00,80.9579975188,3.52690658306,15.0119029873,3.02264740011,26.8041601173,32.583940337,1.10353865985,0.0,1.10353865985
 09/09  11:00:00,88.1008992387,3.44420713754,21.2310938141,1.781365431,26.8041601173,34.8316326447,1.10354182861,0.0,1.10354182861
 09/09  12:00:00,91.946555404,3.60230337584,27.0666358805,0.917778895926,26.8041601173,33.5472370403,1.10359654907,0.0,1.10359654907
 09/09  13:00:00,93.8555393865,3.92200996874,31.999688362,0.142795012811,26.8041601173,30.9784458315,1.10350547695,0.0,1.10350547695
 09/09  14:00:00,67.1980337032,3.90073978882,33.7867459764,0.129156517768,8.04124803518,21.3317032909,1.10341105121,0.0,1.10341105121
 09/09  15:00:00,66.0421319109,3.75102786778,34.1941082274,0.0,8.04124803518,20.0473076865,1.1033074055,0.0,1.1033074055
 09/09  16:00:00,66.2502149051,3.61476830836,34.2173518798,0.0,8.04124803518,20.3684065876,1.10326486578,0.0,1.10326486578
 09/09  17:00:00,58.146960145,3.69952253883,33.7494920234,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,41.606564025,2.48587201081,20.349339838,0.0,2.68041601173,16.0824960704,1.10310011364,0.0,1.10310011364
 09/09  19:00:00,40.771938224,2.24979570409,17.2834570103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303324895,0.0,1.10303324895
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296201872,0.0,1.10296201872
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292321325,0.0,1.10292321325
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291797953,0.0,1.10291797953
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293042294,0.0,1.10293042294
 09/10  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,28.2988417418,1.24881924692,8.27867031872,0.0,2.68041601173,16.0824960704,1.10298286948,0.0,1.10298286948
 09/10  09:00:00,42.4295337648,2.68188346275,20.9762981259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,40.9346210283,2.46940290038,19.6938659517,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,43.8033803309,2.6209619742,22.4110661805,0.0,2.68041601173,16.0824960704,1.10304564415,0.0,1.10304564415
 09/10  12:00:00,41.65966339,2.2649315139,20.6233796999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,49.7667058243,2.9812249221,28.014128726,0.0,2.68041601173,16.0824960704,1.10317746316,0.0,1.10317746316
 09/10  14:00:00,44.8765221093,2.43726639381,23.6679035393,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,52.1015415625,2.99156099938,30.338628387,0.0,2.68041601173,16.0824960704,1.10298015558,0.0,1.10298015558
 09/10  16:00:00,45.129077966,2.32469567302,24.0330301168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,51.9330372076,2.91873861577,30.2429464157,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,44.1176177229,2.32176461294,23.0245009337,0.0,2.68041601173,16.0824960704,1.10298326471,0.0,1.10298326471
 09/10  19:00:00,53.3272543509,2.87005138978,26.7511841182,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,43.7169793615,0.98993115256,9.15169603279,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,35.6537558223,0.199089940127,1.87931370597,0.0,2.68041601173,16.0824960704,1.10299629312,0.0,1.10299629312
 09/10  22:00:00,37.5820283825,0.398179880254,3.60849632604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029246531,0.0,1.1029246531
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296278197,0.0,1.10296278197
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296079884,0.0,1.10296079884
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,69.0045724981,3.74766205127,22.6063016963,1.03400853911,5.36083202345,21.4433280938,1.10303380942,0.0,1.10303380942
 09/11  07:00:00,76.1692394328,3.42831069103,20.2668157218,1.23405388989,16.0824960704,32.6817896323,1.10342129064,0.0,1.10342129064
 09/11  08:00:00,147.49236835,3.89598936871,24.9247953652,0.0123429235568,48.2474882111,70.4033123869,1.10417477537,0.0,1.10417477537
 09/11  09:00:00,146.360419249,4.29501042648,31.7547395586,0.0,48.2474882111,62.0547409583,2.18842912982,0.0,2.18842912982
 09/11  10:00:00,153.972512408,4.87087024787,40.7175663034,0.0,48.2474882111,60.1281475517,1.10415065868,0.0,1.10415065868
 09/11  11:00:00,163.64890401,5.57489695098,47.7633377959,0.0,48.2474882111,62.0547409583,2.18893823229,0.0,2.18893823229
 09/11  12:00:00,166.2907462,5.6096151403,50.9148103027,0.0,48.2474882111,61.5103924513,3.27459089252,0.0,3.27459089252
 09/11  13:00:00,178.23172154,6.65058688997,59.6649708806,0.0,48.2474882111,63.6602354638,2.18946838743,0.0,2.18946838743
 09/11  14:00:00,179.940569197,6.77892073969,64.7775726,0.0,48.2474882111,60.1281475517,1.10409109101,0.0,1.10409109101
 09/11  15:00:00,185.650804027,7.35545696828,69.9112712017,0.0,48.2474882111,60.1281475517,2.18806331596,0.0,2.18806331596
 09/11  16:00:00,190.363450772,7.70545865441,71.3840261505,0.0,48.2474882111,63.0180376616,2.18893516877,0.0,2.18893516877
 09/11  17:00:00,172.95678996,6.73477760632,65.8929600393,0.0,37.5258241642,62.7947880557,1.10370807502,0.0,1.10370807502
 09/11  18:00:00,117.757026042,4.5165224814,50.4097243953,0.0,26.8041601173,36.0181789539,1.1035920229,0.0,1.1035920229
 09/11  19:00:00,111.889107807,4.02136859535,42.6710845884,0.0,26.8041601173,33.4493877451,1.10331121668,0.0,1.10331121668
 09/11  20:00:00,98.6647979754,3.59644823075,36.0848578585,0.0,16.0824960704,28.0885557216,1.10336099856,0.0,1.10336099856
 09/11  21:00:00,89.4848742776,3.46772507484,28.3180529211,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295870688,0.0,1.10295870688
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029628171,0.0,1.1029628171
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029623221,0.0,1.1029623221
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307269067,0.0,1.10307269067
 09/12  06:00:00,51.9272277434,3.64523474262,3.31489642699,3.35049636242,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,62.5554190218,3.42831069103,2.27743631057,5.60961289015,16.0824960704,32.6817896323,1.10345332838,0.0,1.10345332838
 09/12  08:00:00,126.255427551,3.88891959806,2.74605867032,0.961208591044,48.2474882111,70.4033123869,1.10413247472,0.0,1.10413247472
 09/12  09:00:00,117.61065377,3.81767456164,3.32120337858,0.161106565891,48.2474882111,62.0547409583,2.18832762743,0.0,2.18832762743
 09/12  10:00:00,117.413117257,3.81312501001,5.21460546356,0.00131092673983,48.2474882111,60.1281475517,2.18832757864,0.0,2.18832757864
 09/12  11:00:00,122.83000841,3.92606841237,8.59327073388,0.0,48.2474882111,62.0547409583,2.189126352,0.0,2.189126352
 09/12  12:00:00,124.292788256,3.85895994912,10.66750755,0.0,48.2474882111,61.5103924513,2.18985790201,0.0,2.18985790201
 09/12  13:00:00,126.161084471,4.12540877603,10.1195119259,0.0,48.2474882111,63.6602354638,2.18950521887,0.0,2.18950521887
 09/12  14:00:00,120.047381784,4.0143971556,7.64890877154,0.0,48.2474882111,60.1281475517,2.18831472321,0.0,2.18831472321
 09/12  15:00:00,119.301092166,4.06167713888,6.85533917062,0.0,48.2474882111,60.1281475517,1.10393879647,0.0,1.10393879647
 09/12  16:00:00,121.516674784,4.19966192884,6.04304688872,0.0,48.2474882111,63.0180376616,2.18864884148,0.0,2.18864884148
 09/12  17:00:00,109.578439985,4.10315303184,5.14623463943,0.0,37.5258241642,62.7947880557,1.10375745787,0.0,1.10375745787
 09/12  18:00:00,70.0107664394,3.42831069103,3.48254932696,0.269127256145,26.8041601173,36.0181789539,1.10365918442,0.0,1.10365918442
 09/12  19:00:00,72.5975945554,3.42831069103,1.97852609898,1.99410314227,26.8041601173,33.4493877451,1.10341126127,0.0,1.10341126127
 09/12  20:00:00,69.8606419599,3.42831069103,1.38566559066,6.0631737921,16.0824960704,28.0885557216,1.10342715248,0.0,1.10342715248
 09/12  21:00:00,69.2114180247,3.42831069103,0.193894424144,7.89011662779,16.0824960704,26.8041601173,1.10306701023,0.0,1.10306701023
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296319819,0.0,1.10296319819
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296049837,0.0,1.10296049837
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296353512,0.0,1.10296353512
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,60.0279062433,3.50493574979,1.44228831582,13.4640819663,5.36083202345,21.4433280938,1.10303505078,0.0,1.10303505078
 09/13  07:00:00,71.350536254,3.42831069103,2.34654944186,14.335616991,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/13  08:00:00,130.946791333,3.71293019117,4.11418714562,4.46043330396,48.2474882111,70.4033123869,2.18785692842,0.0,2.18785692842
 09/13  09:00:00,124.805707316,3.56688707862,9.3628649921,1.5652859815,48.2474882111,62.0547409583,2.18831123854,0.0,2.18831123854
 09/13  10:00:00,123.643795721,3.53978689568,10.8417284595,0.878204508671,48.2474882111,60.1281475517,1.10420999217,0.0,1.10420999217
 09/13  11:00:00,126.360236556,3.68833822069,12.0762862186,0.28494285289,48.2474882111,62.0547409583,2.18887971405,0.0,2.18887971405
 09/13  12:00:00,131.333500811,4.10390508642,17.2874477325,0.175827235527,48.2474882111,61.5103924513,2.1894143433,0.0,2.1894143433
 09/13  13:00:00,139.217451672,4.57596193133,22.7253259716,0.0,48.2474882111,63.6602354638,3.27442693501,0.0,3.27442693501
 09/13  14:00:00,139.261195287,4.60308346039,26.2740359694,0.0,48.2474882111,60.1281475517,1.10395218871,0.0,1.10395218871
 09/13  15:00:00,141.978329182,4.73078219521,28.8634711297,0.0,48.2474882111,60.1281475517,2.18798349446,0.0,2.18798349446
 09/13  16:00:00,147.8952558,5.08980834241,31.5314814903,0.0,48.2474882111,63.0180376616,2.18865649013,0.0,2.18865649013
 09/13  17:00:00,136.068595701,4.88815773792,30.8513856489,0.0,37.5258241642,62.7947880557,1.10373354158,0.0,1.10373354158
 09/13  18:00:00,90.3166125868,3.60460399163,23.88122943,0.0,26.8041601173,36.0181789539,1.10348757821,0.0,1.10348757821
 09/13  19:00:00,86.6095690755,3.44231424791,17.9614288923,0.00917131211253,26.8041601173,33.4493877451,1.10336132539,0.0,1.10336132539
 09/13  20:00:00,76.9540932683,3.42831069103,13.9084667179,0.633823973306,16.0824960704,28.0885557216,0.540512586927,0.0,0.540512586927
 09/13  21:00:00,75.790011155,3.42831069103,13.1207460918,1.5418580904,16.0824960704,26.8041601173,0.582564172909,0.0,0.582564172909
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296203403,0.0,1.10296203403
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296388737,0.0,1.10296388737
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296128968,0.0,1.10296128968
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,58.5474069811,3.53302082312,5.07656483512,8.32122111148,5.36083202345,21.4433280938,1.10312828119,0.0,1.10312828119
 09/14  07:00:00,68.7121539523,3.42831069103,3.18736838166,10.8564157495,16.0824960704,32.6817896323,1.10346541755,0.0,1.10346541755
 09/14  08:00:00,128.375945426,3.7266937508,1.93735481692,4.05265616629,48.2474882111,70.4033123869,1.10402219291,0.0,1.10402219291
 09/14  09:00:00,119.076360958,3.57264697583,3.09785732981,2.09518738906,48.2474882111,62.0547409583,2.18834072747,0.0,2.18834072747
 09/14  10:00:00,118.359448267,3.53886064514,5.34852048936,1.08799127602,48.2474882111,60.1281475517,2.18835433974,0.0,2.18835433974
 09/14  11:00:00,121.163414575,3.62395679913,6.70311494709,0.525673565731,48.2474882111,62.0547409583,2.1889345324,0.0,2.1889345324
 09/14  12:00:00,121.373358069,3.70116453988,6.77443457063,1.13143820216,48.2474882111,61.5103924513,2.1896841311,0.0,2.1896841311
 09/14  13:00:00,122.534667331,3.73844129982,6.70362188993,0.176440371978,48.2474882111,63.6602354638,2.1896537075,0.0,2.1896537075
 09/14  14:00:00,118.662557677,3.65114157303,6.58317103994,0.0441692076389,48.2474882111,60.1281475517,2.18829728894,0.0,2.18829728894
 09/14  15:00:00,119.945502223,3.66815705387,7.87644025163,0.016829060971,48.2474882111,60.1281475517,1.10406152688,0.0,1.10406152688
 09/14  16:00:00,125.300953493,3.79954746269,10.2274400635,0.0,48.2474882111,63.0180376616,2.18892090022,0.0,2.18892090022
 09/14  17:00:00,115.332822213,3.86431563523,11.1394542642,0.0,37.5258241642,62.7947880557,1.10380363124,0.0,1.10380363124
 09/14  18:00:00,79.1271551888,3.42831069103,11.4978007386,1.37026459382,26.8041601173,36.0181789539,1.10360102108,0.0,1.10360102108
 09/14  19:00:00,83.5418355568,3.42831069103,11.0997779356,3.81709230708,26.8041601173,33.4493877451,1.10336227851,0.0,1.10336227851
 09/14  20:00:00,78.9162029391,3.42831069103,9.03357736593,7.47082299602,16.0824960704,28.0885557216,1.10338789674,0.0,1.10338789674
 09/14  21:00:00,78.2001003404,3.42831069103,8.2369148197,8.83577854796,16.0824960704,26.8041601173,1.10307198036,0.0,1.10307198036
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296393863,0.0,1.10296393863
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296094151,0.0,1.10296094151
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302124052,0.0,1.10302124052
 09/15  06:00:00,66.222174839,3.47240193281,8.31608303774,12.817089657,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  07:00:00,76.4659767285,3.42831069103,8.24806686997,13.5495400375,16.0824960704,32.6817896323,1.10319062331,0.0,1.10319062331
 09/15  08:00:00,137.01805918,3.69320861669,10.3843476029,4.28126226823,48.2474882111,70.4033123869,2.18803315403,0.0,2.18803315403
 09/15  09:00:00,128.176872501,3.54772966909,12.6502363022,1.66823726629,48.2474882111,62.0547409583,1.10419101938,0.0,1.10419101938
 09/15  10:00:00,126.844363931,3.52276133344,14.4079021847,0.529624556321,48.2474882111,60.1281475517,2.18847399313,0.0,2.18847399313
 09/15  11:00:00,130.839955047,3.61029408376,16.7425944314,0.176397267908,48.2474882111,62.0547409583,2.1892145532,0.0,2.1892145532
 09/15  12:00:00,132.006120579,3.69423127169,18.1472404233,0.398328127594,48.2474882111,61.5103924513,2.1898550961,0.0,2.1898550961
 09/15  13:00:00,136.453168467,3.72440437989,20.8126003177,0.0,48.2474882111,63.6602354638,3.27439648191,0.0,3.27439648191
 09/15  14:00:00,135.277242089,3.64222174241,23.2509444899,0.0,48.2474882111,60.1281475517,1.10394576865,0.0,1.10394576865
 09/15  15:00:00,138.109985347,3.72709189574,25.998817594,0.0,48.2474882111,60.1281475517,2.18797501452,0.0,2.18797501452
 09/15  16:00:00,143.513674564,3.90397945749,28.3357291402,0.0,48.2474882111,63.0180376616,2.18866736846,0.0,2.18866736846
 09/15  17:00:00,132.321990611,3.89687208146,28.0960662158,0.0,37.5258241642,62.7947880557,1.10374051277,0.0,1.10374051277
 09/15  18:00:00,91.5420173417,3.42831069103,25.2829274854,0.0,26.8041601173,36.0181789539,1.10349580171,0.0,1.10349580171
 09/15  19:00:00,89.0967199724,3.42831069103,20.1844212446,0.287333413674,26.8041601173,33.4493877451,1.10330511332,0.0,1.10330511332
 09/15  20:00:00,81.0249984857,3.42831069103,14.6099428878,4.00325302076,16.0824960704,28.0885557216,1.10336527674,0.0,1.10336527674
 09/15  21:00:00,79.3235412952,3.42831069103,11.8244639048,6.37167041769,16.0824960704,26.8041601173,0.02,0.0,0.02
