Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295999298,0.0,1.10295999298
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296443488,0.0,1.10296443488
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296423991,0.0,1.10296423991
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306611804,0.0,1.10306611804
 09/16  06:00:00,63.219577702,3.4502618919,0.832942291405,17.3197733073,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,58.6768105664,3.42831069103,2.87572656127,17.9552573519,5.36083202345,26.5809105114,1.1031730722,0.0,1.1031730722
 09/16  08:00:00,77.409533172,3.42831069103,8.51105985932,7.35801767763,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/16  09:00:00,84.4497270513,3.42831069103,15.8646884621,4.79689064641,26.8041601173,33.5472370403,1.10343575645,0.0,1.10343575645
 09/16  10:00:00,89.120229694,3.42831069103,22.829114237,3.46626421752,26.8041601173,32.583940337,1.10350111285,0.0,1.10350111285
 09/16  11:00:00,95.3081252073,3.46085987952,28.0864098291,2.11662264257,26.8041601173,34.8316326447,1.10350918501,0.0,1.10350918501
 09/16  12:00:00,97.0645326409,3.74928224408,32.081829026,0.873584119112,26.8041601173,33.5472370403,1.10357297684,0.0,1.10357297684
 09/16  13:00:00,97.6047121715,3.99826472858,35.6624716904,0.152929709604,26.8041601173,30.9784458315,1.10348942848,0.0,1.10348942848
 09/16  14:00:00,71.122856128,3.97429616654,37.6978428092,0.0693257321064,8.04124803518,21.3317032909,1.10339817685,0.0,1.10339817685
 09/16  15:00:00,70.9877787113,3.84139435773,39.0493885378,0.0,8.04124803518,20.0473076865,1.1033019165,0.0,1.1033019165
 09/16  16:00:00,69.7704117104,3.63671513741,37.7156018561,0.0,8.04124803518,20.3684065876,1.10326576501,0.0,1.10326576501
 09/16  17:00:00,60.4523095331,3.53686834768,36.2174956026,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,37.3391178062,1.87566101302,16.692104617,0.0,2.68041601173,16.0824960704,1.10310086359,0.0,1.10310086359
 09/16  19:00:00,33.6715169736,0.785322664358,6.71284213302,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303742239,0.0,1.10303742239
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296390828,0.0,1.10296390828
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294668798,0.0,1.10294668798
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292964462,0.0,1.10292964462
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298003046,0.0,1.10298003046
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,30.2208984125,1.37392589502,10.0756203413,0.0,2.68041601173,16.0824960704,1.10298561204,0.0,1.10298561204
 09/17  09:00:00,47.4419743851,2.68379656808,25.9868256408,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,42.1337357795,2.469905331,20.8924782723,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,42.0956145855,2.38290685461,20.9413555547,0.0,2.68041601173,16.0824960704,1.10305424678,0.0,1.10305424678
 09/17  12:00:00,43.5714250551,2.48263085883,22.3174420201,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,47.7622871417,2.82491573238,26.1660192332,0.0,2.68041601173,16.0824960704,1.10317873873,0.0,1.10317873873
 09/17  14:00:00,46.622074691,2.64352372506,25.2071987898,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,50.2027271876,2.83126178559,28.6001132258,0.0,2.68041601173,16.0824960704,1.10276649886,0.0,1.10276649886
 09/17  16:00:00,47.2221927631,2.50424925176,25.9465913352,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,49.7150060541,2.72619300878,28.2174608691,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,45.7528042359,2.4953295706,24.4861224891,0.0,2.68041601173,16.0824960704,1.10298711395,0.0,1.10298711395
 09/17  19:00:00,52.2243756907,2.53336770019,23.5176558143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,37.4928099434,0.392661332179,3.52479643502,0.0,2.68041601173,16.0824960704,1.10292179212,0.0,1.10292179212
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292229895,0.0,1.10292229895
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296546722,0.0,1.10296546722
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296494154,0.0,1.10296494154
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,76.3204431299,3.67979984907,29.529635203,1.4944078665,5.36083202345,21.4433280938,1.10309441594,0.0,1.10309441594
 09/18  07:00:00,86.7187063123,3.42831069103,28.0257161951,1.55728696272,16.0824960704,32.6817896323,1.10350204341,0.0,1.10350204341
 09/18  08:00:00,155.04998678,3.77002901268,32.5694679618,0.0512491134726,48.2474882111,70.4033123869,1.10418873653,0.0,1.10418873653
 09/18  09:00:00,153.318547203,4.03910000325,38.9687779367,0.0,48.2474882111,62.0547409583,2.18821925654,0.0,2.18821925654
 09/18  10:00:00,158.934354865,4.29709501373,46.2531839939,0.0,48.2474882111,60.1281475517,2.1884933475,0.0,2.1884933475
 09/18  11:00:00,163.287411455,4.45476360345,48.5219785877,0.0,48.2474882111,62.0547409583,2.18886723018,0.0,2.18886723018
 09/18  12:00:00,163.594929724,4.75925014827,49.0693588193,0.0,48.2474882111,61.5103924513,2.18956537495,0.0,2.18956537495
 09/18  13:00:00,174.356633042,5.80650080505,56.6339684684,0.0,48.2474882111,63.6602354638,2.18964722423,0.0,2.18964722423
 09/18  14:00:00,172.286292729,5.89829329781,58.0039235746,0.0,48.2474882111,60.1281475517,2.1883092406,0.0,2.1883092406
 09/18  15:00:00,176.163198811,6.25268785386,61.5264350998,0.0,48.2474882111,60.1281475517,1.10407833797,0.0,1.10407833797
 09/18  16:00:00,183.867224236,6.92438059415,65.6688776754,0.0,48.2474882111,63.0180376616,2.18897764536,0.0,2.18897764536
 09/18  17:00:00,168.390301564,6.38748229015,61.6737669599,0.0,37.5258241642,62.7947880557,1.10373062735,0.0,1.10373062735
 09/18  18:00:00,116.073658395,4.43940198543,48.8034772443,0.0,26.8041601173,36.0181789539,1.10358129073,0.0,1.10358129073
 09/18  19:00:00,113.152316527,3.77694825768,41.7113803124,0.0,26.8041601173,33.4493877451,1.10339748448,0.0,1.10339748448
 09/18  20:00:00,101.869428323,3.44581025199,39.4401261844,0.0,16.0824960704,28.0885557216,1.10342196824,0.0,1.10342196824
 09/18  21:00:00,98.7419400141,3.42831069103,37.6145330414,0.0,16.0824960704,26.8041601173,1.10306622926,0.0,1.10306622926
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296520805,0.0,1.10296520805
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296400701,0.0,1.10296400701
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296598465,0.0,1.10296598465
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,51.6906397982,3.61969292722,1.61049935317,4.84384730644,5.36083202345,21.4433280938,1.10303979886,0.0,1.10303979886
 09/19  07:00:00,64.1760974589,3.42831069103,0.0535875741695,6.98680673032,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/19  08:00:00,124.282769747,3.80471475573,0.0,1.81881429903,48.2474882111,70.4033123869,2.18798562623,0.0,2.18798562623
 09/19  09:00:00,114.753662757,3.70051615404,0.0,0.742477339802,48.2474882111,62.0547409583,2.18842950808,0.0,2.18842950808
 09/19  10:00:00,112.759222133,3.69101300928,0.0,0.684133266368,48.2474882111,60.1281475517,1.10428657127,0.0,1.10428657127
 09/19  11:00:00,114.227824889,3.78943530303,0.0,0.12772032214,48.2474882111,62.0547409583,2.18878443944,0.0,2.18878443944
 09/19  12:00:00,113.932743875,3.7722040288,0.0,0.394219089486,48.2474882111,61.5103924513,3.27448372216,0.0,3.27448372216
 09/19  13:00:00,115.841966175,3.9258024064,0.0,0.0,48.2474882111,63.6602354638,2.1897825423,0.0,2.1897825423
 09/19  14:00:00,113.246905973,3.9570973733,0.905732742676,0.0,48.2474882111,60.1281475517,1.10409748803,0.0,1.10409748803
 09/19  15:00:00,119.497092529,4.20415232261,6.90886434984,0.0,48.2474882111,60.1281475517,2.1881103624,0.0,2.1881103624
 09/19  16:00:00,127.125669664,4.40862466287,11.4430790344,0.0,48.2474882111,63.0180376616,2.18875642836,0.0,2.18875642836
 09/19  17:00:00,118.415027013,4.42466282951,13.6613118691,0.0,37.5258241642,62.7947880557,1.10376497134,0.0,1.10376497134
 09/19  18:00:00,78.336792454,3.5774264114,11.8379937287,0.0905931487016,26.8041601173,36.0181789539,1.1035424524,0.0,1.1035424524
 09/19  19:00:00,78.8283946034,3.42831069103,6.89088172522,0.845214230629,26.8041601173,33.4493877451,1.10340198506,0.0,1.10340198506
 09/19  20:00:00,66.4022859799,3.42831069103,0.629508856407,3.36097454634,16.0824960704,28.0885557216,1.10342728369,0.0,1.10342728369
 09/19  21:00:00,67.3835753054,3.42831069103,0.0,6.25616833259,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300075352,0.0,1.10300075352
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296552277,0.0,1.10296552277
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029645689,0.0,1.1029645689
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306627203,0.0,1.10306627203
 09/20  06:00:00,74.4459341868,3.48312109011,0.0,29.3462128853,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,83.6556921264,3.42831069103,0.0,26.519988972,16.0824960704,32.6817896323,1.10342922961,0.0,1.10342922961
 09/20  08:00:00,129.418786571,3.71494500133,0.0,7.04460087754,48.2474882111,70.4033123869,2.18816472512,0.0,2.18816472512
 09/20  09:00:00,118.372718594,3.63593877754,0.6864851633,3.73962538942,48.2474882111,62.0547409583,1.10429598483,0.0,1.10429598483
 09/20  10:00:00,121.035405236,3.65744196405,6.79045409294,2.20343332222,48.2474882111,60.1281475517,2.18848228189,0.0,2.18848228189
 09/20  11:00:00,128.945081043,3.90161169418,13.798162408,0.934637677795,48.2474882111,62.0547409583,2.18902309363,0.0,2.18902309363
 09/20  12:00:00,135.311599489,4.38146801455,20.5172655859,0.646545132017,48.2474882111,61.5103924513,2.18971747158,0.0,2.18971747158
 09/20  13:00:00,143.218114464,4.86238291876,26.4251187285,0.0144490476281,48.2474882111,63.6602354638,3.27456469445,0.0,3.27456469445
 09/20  14:00:00,143.333922222,4.85365685531,30.0961895102,0.0,48.2474882111,60.1281475517,1.10409610048,0.0,1.10409610048
 09/20  15:00:00,146.186717812,4.80418923502,32.9984527199,0.0,48.2474882111,60.1281475517,2.18815293798,0.0,2.18815293798
 09/20  16:00:00,152.719259852,5.12478149598,36.3205123888,0.0,48.2474882111,63.0180376616,2.18865325767,0.0,2.18865325767
 09/20  17:00:00,140.077595237,4.92120741157,34.8273355116,0.0,37.5258241642,62.7947880557,1.10374040834,0.0,1.10374040834
 09/20  18:00:00,94.5450280552,3.72934698267,27.9849019073,0.0,26.8041601173,36.0181789539,1.10349962878,0.0,1.10349962878
 09/20  19:00:00,92.0158016566,3.43176798631,20.9200457138,0.0,26.8041601173,33.4493877451,1.10331492702,0.0,1.10331492702
 09/20  20:00:00,76.3284659289,3.42831069103,13.5567170764,0.359946275375,16.0824960704,28.0885557216,1.10337891227,0.0,1.10337891227
 09/20  21:00:00,74.7107054262,3.42831069103,12.1866013522,1.3966971012,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296636578,0.0,1.10296636578
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296417499,0.0,1.10296417499
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296669235,0.0,1.10296669235
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030779034,0.0,1.1030779034
 09/21  06:00:00,64.1770793729,3.53947819645,12.4709298536,6.55007111144,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,78.3274882911,3.42831069103,12.9949995038,8.19678563289,16.0824960704,32.6817896323,1.10351914974,0.0,1.10351914974
 09/21  08:00:00,141.773458162,3.73988689777,17.2703281622,2.10400241011,48.2474882111,70.4033123869,1.10411055567,0.0,1.10411055567
 09/21  09:00:00,134.945331658,3.58425759677,20.4219362018,0.628468596179,48.2474882111,62.0547409583,2.18832870908,0.0,2.18832870908
 09/21  10:00:00,138.237918329,3.56215593983,26.2732009619,0.0184855701444,48.2474882111,60.1281475517,2.18838685005,0.0,2.18838685005
 09/21  11:00:00,146.045130081,3.68518377369,32.0492770441,0.0,48.2474882111,62.0547409583,2.18926791527,0.0,2.18926791527
 09/21  12:00:00,156.933248894,4.06386212146,43.1030660161,0.0,48.2474882111,61.5103924513,2.18970864913,0.0,2.18970864913
 09/21  13:00:00,168.691591528,4.98258397223,51.7928437867,0.0,48.2474882111,63.6602354638,2.18950187887,0.0,2.18950187887
 09/21  14:00:00,171.135840752,5.29648451587,57.4552803793,0.0,48.2474882111,60.1281475517,2.18842247925,0.0,2.18842247925
 09/21  15:00:00,174.709015502,5.50905845197,60.8158811934,0.0,48.2474882111,60.1281475517,1.10391064464,0.0,1.10391064464
 09/21  16:00:00,181.192277511,5.90703053317,64.0112810112,0.0,48.2474882111,63.0180376616,2.18879071042,0.0,2.18879071042
 09/21  17:00:00,167.923149787,5.56168587857,62.032411594,0.0,37.5258241642,62.7947880557,2.18780569689,0.0,2.18780569689
 09/21  18:00:00,116.046237592,3.94455956915,49.2708988579,0.0,26.8041601173,36.0181789539,1.10360811291,0.0,1.10360811291
 09/21  19:00:00,112.076034162,3.52485016626,40.8871960395,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/21  20:00:00,100.332991985,3.42831069103,37.9211894076,0.0,16.0824960704,28.0885557216,1.10340187253,0.0,1.10340187253
 09/21  21:00:00,99.1136250128,3.42831069103,37.8618237634,0.124394276663,16.0824960704,26.8041601173,1.10310458679,0.0,1.10310458679
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296585898,0.0,1.10296585898
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296738804,0.0,1.10296738804
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029664273,0.0,1.1029664273
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,51.9579529502,3.6220051341,2.53473303945,4.18461456528,5.36083202345,21.4433280938,1.10309828677,0.0,1.10309828677
 09/22  07:00:00,65.4468432752,3.42831069103,1.67268996498,6.63845015578,16.0824960704,32.6817896323,1.10351405106,0.0,1.10351405106
 09/22  08:00:00,127.982547067,3.79698697741,4.38698774027,1.13933165682,48.2474882111,70.4033123869,1.10397347154,0.0,1.10397347154
 09/22  09:00:00,120.252887601,3.68248867978,6.04450281744,0.215226840729,48.2474882111,62.0547409583,2.18829336428,0.0,2.18829336428
 09/22  10:00:00,119.890851598,3.6829108062,7.82219270936,0.0016722253294,48.2474882111,60.1281475517,2.18836515203,0.0,2.18836515203
 09/22  11:00:00,120.258389317,3.79029774177,6.15742231193,0.0,48.2474882111,62.0547409583,2.18901356857,0.0,2.18901356857
 09/22  12:00:00,117.658961628,3.75069299397,3.8471069245,0.294840952838,48.2474882111,61.5103924513,2.18983699037,0.0,2.18983699037
 09/22  13:00:00,126.490515336,3.92260994308,10.6517416242,0.0,48.2474882111,63.6602354638,2.18954826101,0.0,2.18954826101
 09/22  14:00:00,131.101752038,3.99201449685,18.7256616845,0.0,48.2474882111,60.1281475517,2.18839776597,0.0,2.18839776597
 09/22  15:00:00,137.586579383,4.32573285303,24.8767706729,0.0,48.2474882111,60.1281475517,1.10399908578,0.0,1.10399908578
 09/22  16:00:00,143.409406625,4.81576741022,27.3196732479,0.0,48.2474882111,63.0180376616,2.18880052865,0.0,2.18880052865
 09/22  17:00:00,130.699712281,4.68243010634,25.6882298607,0.0,37.5258241642,62.7947880557,1.10385719303,0.0,1.10385719303
 09/22  18:00:00,87.8423968125,3.60920217493,21.4024154723,0.0,26.8041601173,36.0181789539,2.18723427381,0.0,2.18723427381
 09/22  19:00:00,87.5152456516,3.42896868044,13.7189668094,0.235988872002,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,69.0064702621,3.42831069103,4.60765794131,1.98700974359,16.0824960704,28.0885557216,1.10344563702,0.0,1.10344563702
 09/22  21:00:00,66.6851793309,3.42831069103,1.38920659909,4.16856575904,16.0824960704,26.8041601173,1.10307536551,0.0,1.10307536551
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296339192,0.0,1.10296339192
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296716151,0.0,1.10296716151
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296785779,0.0,1.10296785779
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,71.8766272008,3.46937409428,0.0,26.7906528952,5.36083202345,21.4433280938,1.10303761137,0.0,1.10303761137
 09/23  07:00:00,66.5039513257,3.42831069103,0.0,26.190791339,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,74.6025449432,3.42831069103,0.0,13.0620893082,26.8041601173,31.2995447326,1.10333340643,0.0,1.10333340643
 09/23  09:00:00,72.5388541325,3.42882464118,0.501172406259,8.24901983339,26.8041601173,33.5472370403,1.10357816536,0.0,1.10357816536
 09/23  10:00:00,75.8353162578,3.43362898014,8.00354554757,5.00160118168,26.8041601173,32.583940337,1.10344799783,0.0,1.10344799783
 09/23  11:00:00,82.4208730009,3.48542423002,13.7741752352,3.51704067961,26.8041601173,34.8316326447,1.10349554398,0.0,1.10349554398
 09/23  12:00:00,84.1999486993,3.8105104125,17.5289111886,2.50068984652,26.8041601173,33.5472370403,1.10352832815,0.0,1.10352832815
 09/23  13:00:00,83.7399884946,4.04910859131,20.2672858398,1.63254802063,26.8041601173,30.9784458315,1.10347617362,0.0,1.10347617362
 09/23  14:00:00,56.099681245,3.93069050656,21.2395537301,1.54804558816,8.04124803518,21.3317032909,1.1033618639,0.0,1.1033618639
 09/23  15:00:00,52.5376763803,3.72759109326,20.7130894713,0.0,8.04124803518,20.0473076865,1.10328963296,0.0,1.10328963296
 09/23  16:00:00,51.734749979,3.49249235792,19.8025385813,0.0216243228981,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/23  17:00:00,43.4155119462,3.42831069103,18.6854557284,0.603799943988,2.68041601173,18.0090894769,1.10318128096,0.0,1.10318128096
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303696587,0.0,1.10303696587
 09/23  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303496364,0.0,1.10303496364
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296687121,0.0,1.10296687121
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293068876,0.0,1.10293068876
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292561604,0.0,1.10292561604
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292436623,0.0,1.10292436623
 09/24  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296721742,0.0,1.10296721742
 09/24  09:00:00,20.490449208,0.626907506524,1.09218952527,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,22.6630460584,1.00268553949,2.88900834267,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,20.6553544844,0.387142784103,1.49685952406,0.0,2.68041601173,16.0824960704,1.10306284135,0.0,1.10306284135
 09/24  12:00:00,31.0109234671,2.09392997064,10.1456413203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,35.3821665325,2.6095979891,14.0012163672,0.0,2.68041601173,16.0824960704,1.10318103775,0.0,1.10318103775
 09/24  14:00:00,36.7168543198,2.51458568266,15.430916461,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,38.9299388203,2.68198563059,17.4766010135,0.0,2.68041601173,16.0824960704,1.10298901496,0.0,1.10298901496
 09/24  16:00:00,35.5615538706,2.17619168157,14.6140100128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,38.5737563503,2.57783694218,17.2245672319,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,33.7450073491,2.12085144295,12.85280373,0.0,2.68041601173,16.0824960704,1.10298493328,0.0,1.10298493328
 09/24  19:00:00,29.8472147289,0.193571392052,1.01295782737,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293252356,0.0,1.10293252356
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293201881,0.0,1.10293201881
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296826664,0.0,1.10296826664
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296617744,0.0,1.10296617744
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,66.8187980129,3.42886891821,0.0,21.7733288833,5.36083202345,21.4433280938,1.10309074893,0.0,1.10309074893
 09/25  07:00:00,78.1636184948,3.42831069103,0.0,21.0279153404,16.0824960704,32.6817896323,1.10351856286,0.0,1.10351856286
 09/25  08:00:00,131.342972427,3.62938412253,4.52062442453,4.53372318765,48.2474882111,70.4033123869,1.10411609253,0.0,1.10411609253
 09/25  09:00:00,130.387643298,3.59226957001,13.9494328138,2.53527165103,48.2474882111,62.0547409583,2.18834418864,0.0,2.18834418864
 09/25  10:00:00,135.696400127,3.69359200682,22.6057822789,1.01294998421,48.2474882111,60.1281475517,2.18843898189,0.0,2.18843898189
 09/25  11:00:00,146.848152702,4.09739764125,32.2810336603,0.159052136854,48.2474882111,62.0547409583,2.1891157454,0.0,2.1891157454
 09/25  12:00:00,152.034782553,4.42610402607,37.8248387888,0.0175189811839,48.2474882111,61.5103924513,2.1899703209,0.0,2.1899703209
 09/25  13:00:00,158.618447099,4.85724694628,41.845036384,0.0,48.2474882111,63.6602354638,2.18970254564,0.0,2.18970254564
 09/25  14:00:00,157.255487948,4.8906797982,43.9807322926,0.0,48.2474882111,60.1281475517,2.18856480299,0.0,2.18856480299
 09/25  15:00:00,158.230980288,4.95423476379,44.8926696673,0.0,48.2474882111,60.1281475517,1.10411225278,0.0,1.10411225278
 09/25  16:00:00,163.085044254,5.3560015252,46.4550767625,0.0,48.2474882111,63.0180376616,2.18877999817,0.0,2.18877999817
 09/25  17:00:00,147.486711092,5.01567504387,42.1419837342,0.0,37.5258241642,62.7947880557,2.18781617912,0.0,2.18781617912
 09/25  18:00:00,98.7142073223,3.70419654686,32.1792316102,0.0,26.8041601173,36.0181789539,1.10361966727,0.0,1.10361966727
 09/25  19:00:00,99.9445991155,3.44421427236,26.3690635534,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/25  20:00:00,86.0728002429,3.42831069103,23.6341897664,0.0268078993655,16.0824960704,28.0885557216,1.10341471813,0.0,1.10341471813
 09/25  21:00:00,84.3908867278,3.42831069103,22.8923889474,0.371090807674,16.0824960704,26.8041601173,1.10311260235,0.0,1.10311260235
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296781295,0.0,1.10296781295
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029676689,0.0,1.1029676689
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296917892,0.0,1.10296917892
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,59.467579898,3.55063365737,8.13151068862,6.16883534065,5.36083202345,21.4433280938,1.10310903407,0.0,1.10310903407
 09/26  07:00:00,70.1873124078,3.42831069103,6.43170272648,6.61990652689,16.0824960704,32.6817896323,1.10345114355,0.0,1.10345114355
 09/26  08:00:00,137.092667102,3.79541113203,13.1951031876,1.44291209078,48.2474882111,70.4033123869,1.10416729264,0.0,1.10416729264
 09/26  09:00:00,136.295880932,3.90969765943,21.7857110169,0.289802992502,48.2474882111,62.0547409583,2.18844326859,0.0,2.18844326859
 09/26  10:00:00,142.753601531,4.15244806503,30.2170776089,0.0,48.2474882111,60.1281475517,2.1885457136,0.0,2.1885457136
 09/26  11:00:00,155.938442151,4.6628907098,40.9648821781,0.0,48.2474882111,62.0547409583,2.189238581,0.0,2.189238581
 09/26  12:00:00,159.445409303,4.99075250842,44.6883360381,0.0,48.2474882111,61.5103924513,2.18973036598,0.0,2.18973036598
 09/26  13:00:00,167.061499251,5.66431917857,49.4810163034,0.0,48.2474882111,63.6602354638,2.18956108444,0.0,2.18956108444
 09/26  14:00:00,168.200800062,5.80860337726,54.008120828,0.0,48.2474882111,60.1281475517,2.18850461635,0.0,2.18850461635
 09/26  15:00:00,172.885111242,6.24643372463,58.2546016602,0.0,48.2474882111,60.1281475517,2.188036834,0.0,2.188036834
 09/26  16:00:00,179.314807617,7.01519399052,61.0256476593,0.0,48.2474882111,63.0180376616,1.10454577161,0.0,1.10454577161
 09/26  17:00:00,163.506602963,6.35484054051,56.8227101087,0.0,37.5258241642,62.7947880557,2.18781483606,0.0,2.18781483606
 09/26  18:00:00,108.927114089,4.20001619492,41.8963187293,0.0,26.8041601173,36.0181789539,1.10357240144,0.0,1.10357240144
 09/26  19:00:00,106.854830697,3.64017993305,33.0833294742,0.0,26.8041601173,33.4493877451,1.10335632982,0.0,1.10335632982
 09/26  20:00:00,88.8518085613,3.43151984104,26.4367968341,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/26  21:00:00,85.7269421757,3.42831069103,24.3883047851,0.211230417882,16.0824960704,26.8041601173,1.10325256014,0.0,1.10325256014
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296928867,0.0,1.10296928867
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296974386,0.0,1.10296974386
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296880784,0.0,1.10296880784
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307677206,0.0,1.10307677206
 09/27  06:00:00,57.5417685841,3.60139471022,7.12819235965,5.19558130291,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,69.8236166212,3.42831069103,6.55683076933,6.13108269746,16.0824960704,32.6817896323,1.10352258564,0.0,1.10352258564
 09/27  08:00:00,132.176881799,3.81153697555,8.66507839176,1.04102573956,48.2474882111,70.4033123869,1.10414436494,0.0,1.10414436494
 09/27  09:00:00,127.075190077,3.72026439991,12.9093469686,0.134909445242,48.2474882111,62.0547409583,2.18840777671,0.0,2.18840777671
 09/27  10:00:00,131.876888371,4.08831011174,19.4045024026,0.0,48.2474882111,60.1281475517,2.18851492304,0.0,2.18851492304
 09/27  11:00:00,141.736274208,4.69092968283,26.7346752619,0.0,48.2474882111,62.0547409583,2.18886296032,0.0,2.18886296032
 09/27  12:00:00,146.732992817,4.82614142766,32.1405306332,0.0,48.2474882111,61.5103924513,2.18996649027,0.0,2.18996649027
 09/27  13:00:00,160.301522473,5.60551697561,42.7798417281,0.0,48.2474882111,63.6602354638,3.2745452304,0.0,3.2745452304
 09/27  14:00:00,161.301109747,5.73464827912,47.1823856108,0.0,48.2474882111,60.1281475517,1.10410322465,0.0,1.10410322465
 09/27  15:00:00,163.048528403,5.23904526103,49.4254072848,0.0,48.2474882111,60.1281475517,2.18815789939,0.0,2.18815789939
 09/27  16:00:00,170.813943644,5.26290732021,54.2770703569,0.0,48.2474882111,63.0180376616,2.18877339168,0.0,2.18877339168
 09/27  17:00:00,153.498264954,4.75213052757,48.4170821124,0.0,37.5258241642,62.7947880557,1.10380286472,0.0,1.10380286472
 09/27  18:00:00,92.6338205743,3.51382300626,26.2892184028,0.0,26.8041601173,36.0181789539,1.10356367312,0.0,1.10356367312
 09/27  19:00:00,92.8970349669,3.44633932559,16.82201717,0.0300238481662,26.8041601173,33.4493877451,1.10336971201,0.0,1.10336971201
 09/27  20:00:00,78.6859609736,3.42831069103,15.1154345961,1.15872380035,16.0824960704,28.0885557216,1.10345032925,0.0,1.10345032925
 09/27  21:00:00,78.1147695683,3.42831069103,14.2451609428,2.74220165271,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029686966,0.0,1.1029686966
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296987812,0.0,1.10296987812
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297043509,0.0,1.10297043509
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307356611,0.0,1.10307356611
 09/28  06:00:00,61.0825505592,3.56927116099,9.81506188922,6.08161729758,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  07:00:00,76.1849529899,3.42831069103,8.44180438967,8.14011211243,16.0824960704,32.6817896323,1.10352495943,0.0,1.10352495943
 09/28  08:00:00,136.710854778,3.75419194025,12.1774807439,2.11994140154,48.2474882111,70.4033123869,2.18812509114,0.0,2.18812509114
 09/28  09:00:00,129.068988693,3.62278010198,14.0793229246,1.05621640338,48.2474882111,62.0547409583,1.10431412354,0.0,1.10431412354
 09/28  10:00:00,129.647226018,3.60629892784,17.1317315018,0.525119731604,48.2474882111,60.1281475517,2.18856409485,0.0,2.18856409485
 09/28  11:00:00,133.77106638,3.71189094002,19.7192771082,0.0292290684815,48.2474882111,62.0547409583,2.18918313842,0.0,2.18918313842
 09/28  12:00:00,136.134363225,3.94446439726,22.4235780708,0.0,48.2474882111,61.5103924513,2.18995633802,0.0,2.18995633802
 09/28  13:00:00,142.54835493,4.23103005766,26.4011611035,0.0,48.2474882111,63.6602354638,3.27473288323,0.0,3.27473288323
 09/28  14:00:00,140.839533703,4.30590260678,28.1495552397,0.0,48.2474882111,60.1281475517,1.10407135355,0.0,1.10407135355
 09/28  15:00:00,141.688357425,4.52820918095,28.7760723867,0.0,48.2474882111,60.1281475517,2.1881021878,0.0,2.1881021878
 09/28  16:00:00,140.174893409,4.41510234274,24.4858250999,0.0,48.2474882111,63.0180376616,2.18913629815,0.0,2.18913629815
 09/28  17:00:00,120.062438651,4.09619686008,15.6371894772,0.0,37.5258241642,62.7947880557,1.10381111609,0.0,1.10381111609
 09/28  18:00:00,74.5633306724,3.42831069103,8.11739799143,0.186842824679,26.8041601173,36.0181789539,1.10359523511,0.0,1.10359523511
 09/28  19:00:00,83.4040771991,3.42831069103,5.58474858204,1.79236330291,26.8041601173,33.4493877451,1.10334513669,0.0,1.10334513669
 09/28  20:00:00,71.8202437058,3.42831069103,3.86431821697,5.5441229117,16.0824960704,28.0885557216,1.10340689783,0.0,1.10340689783
 09/28  21:00:00,70.7394125742,3.42831069103,2.19878255853,7.41322304292,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302338877,0.0,1.10302338877
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296937191,0.0,1.10296937191
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297086589,0.0,1.10297086589
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307692201,0.0,1.10307692201
 09/29  06:00:00,61.2042630298,3.49192166907,0.0,16.0957411493,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,78.135503199,3.42831069103,0.0,18.5324667112,16.0824960704,32.6817896323,1.10347364914,0.0,1.10347364914
 09/29  08:00:00,130.698391505,3.70138823314,0.0,8.33776257946,48.2474882111,70.4033123869,2.18809663383,0.0,2.18809663383
 09/29  09:00:00,120.42656257,3.54818832106,0.0,6.56770498521,48.2474882111,62.0547409583,2.18842552355,0.0,2.18842552355
 09/29  10:00:00,117.382018226,3.51317652648,0.0,5.48476584214,48.2474882111,60.1281475517,1.10431549993,0.0,1.10431549993
 09/29  11:00:00,117.965738849,3.59035634287,0.0,4.0647132426,48.2474882111,62.0547409583,2.18891081267,0.0,2.18891081267
 09/29  12:00:00,118.445345403,3.66969765091,0.0,5.00932699523,48.2474882111,61.5103924513,3.27487029652,0.0,3.27487029652
 09/29  13:00:00,118.096197081,3.69267668129,0.0,2.48735663046,48.2474882111,63.6602354638,2.18981763585,0.0,2.18981763585
 09/29  14:00:00,112.983488593,3.59290415753,0.0,1.00650857896,48.2474882111,60.1281475517,2.18821504513,0.0,2.18821504513
 09/29  15:00:00,113.32390964,3.60075640255,0.0,1.33907738077,48.2474882111,60.1281475517,1.10405712594,0.0,1.10405712594
 09/29  16:00:00,116.734883872,3.70708834383,0.0,1.75382956148,48.2474882111,63.0180376616,2.18902526638,0.0,2.18902526638
 09/29  17:00:00,108.188954436,3.81113665377,0.0,4.0487654687,37.5258241642,62.7947880557,1.10376409741,0.0,1.10376409741
 09/29  18:00:00,73.9968302497,3.42831069103,0.0,7.73774039341,26.8041601173,36.0181789539,1.10368245808,0.0,1.10368245808
 09/29  19:00:00,85.5814880436,3.42831069103,0.0,9.55452272942,26.8041601173,33.4493877451,1.10344879976,0.0,1.10344879976
 09/29  20:00:00,76.3738718491,3.42831069103,0.0,13.9620692719,16.0824960704,28.0885557216,1.10339295849,0.0,1.10339295849
 09/29  21:00:00,77.4619748951,3.42831069103,0.0,16.3345679224,16.0824960704,26.8041601173,1.10307620321,0.0,1.10307620321
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029700123,0.0,1.1029700123
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297142162,0.0,1.10297142162
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297152192,0.0,1.10297152192
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,70.3593970697,3.42831069103,0.0,25.3144861673,5.36083202345,21.4433280938,1.1030464775,0.0,1.1030464775
 09/30  07:00:00,69.4917556142,3.42831069103,0.0,26.7112622942,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,80.3458987888,3.42831069103,0.0,18.8054431537,26.8041601173,31.2995447326,1.10335689721,0.0,1.10335689721
 09/30  09:00:00,78.3683935779,3.42831069103,0.0,14.5802456352,26.8041601173,33.5472370403,1.10361234788,0.0,1.10361234788
 09/30  10:00:00,75.7520869339,3.42831069103,2.94242175059,9.98481394388,26.8041601173,32.583940337,1.1035492522,0.0,1.1035492522
 09/30  11:00:00,81.426267859,3.42831069103,8.09957828995,8.25414602189,26.8041601173,34.8316326447,1.10353773435,0.0,1.10353773435
 09/30  12:00:00,79.3121437734,3.42831069103,9.82734997436,5.69664585634,26.8041601173,33.5472370403,1.10355381681,0.0,1.10355381681
 09/30  13:00:00,77.1310380953,3.42831069103,10.9936013997,4.91807996165,26.8041601173,30.9784458315,1.10351016299,0.0,1.10351016299
 09/30  14:00:00,51.407307377,3.42831069103,12.2960954976,6.30150976823,8.04124803518,21.3317032909,1.10333574954,0.0,1.10333574954
 09/30  15:00:00,48.9396197686,3.42831069103,11.9657411423,5.44857211943,8.04124803518,20.0473076865,1.10327239476,0.0,1.10327239476
 09/30  16:00:00,51.3166367039,3.42831069103,10.8858241848,8.58440711117,8.04124803518,20.3684065876,1.1033157408,0.0,1.1033157408
 09/30  17:00:00,46.3707037185,3.42831069103,10.4228863698,11.8215610748,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030427934,0.0,1.1030427934
 09/30  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304264487,0.0,1.10304264487
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297127464,0.0,1.10297127464
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295248378,0.0,1.10295248378
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029299614,0.0,1.1029299614
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298697407,0.0,1.10298697407
 10/01  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296786892,0.0,1.10296786892
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302221799,0.0,1.10302221799
 10/01  12:00:00,21.6618478852,0.387142784103,2.50335292488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,35.1154390306,2.17770935789,14.1663774965,0.0,2.68041601173,16.0824960704,1.10318831693,0.0,1.10318831693
 10/01  14:00:00,20.1380693224,0.178723782994,1.18799336322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294059303,0.0,1.10294059303
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,29.88561091,1.43355432721,9.68070440663,0.0,2.68041601173,16.0824960704,1.10298867714,0.0,1.10298867714
 10/01  18:00:00,29.3836730849,1.5652372755,9.04708363316,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293571848,0.0,1.10293571848
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293414849,0.0,1.10293414849
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296886417,0.0,1.10296886417
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296945583,0.0,1.10296945583
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030755704,0.0,1.1030755704
 10/02  06:00:00,77.0937817184,3.42831069103,0.0,32.048870816,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,88.0098100565,3.42831069103,0.0,28.4067735687,16.0824960704,32.6817896323,1.10347833631,0.0,1.10347833631
 10/02  08:00:00,130.024517237,3.492271301,0.0,7.87300524367,48.2474882111,70.4033123869,2.18836200562,0.0,2.18836200562
 10/02  09:00:00,120.113275381,3.43385380445,1.82603477517,4.54271753814,48.2474882111,62.0547409583,1.1042849812,0.0,1.1042849812
 10/02  10:00:00,120.94113879,3.44398910542,6.00933779364,3.1037360339,48.2474882111,60.1281475517,2.18853379173,0.0,2.18853379173
 10/02  11:00:00,124.693243418,3.70350188948,8.67800922522,2.00106304016,48.2474882111,62.0547409583,2.18919503705,0.0,2.18919503705
 10/02  12:00:00,126.898049409,3.96466442685,11.0567892814,2.11027494392,48.2474882111,61.5103924513,2.19001819056,0.0,2.19001819056
 10/02  13:00:00,128.695324552,4.25619949223,11.9783340068,0.544627284191,48.2474882111,63.6602354638,3.27488962947,0.0,3.27488962947
 10/02  14:00:00,125.210230825,4.27523170235,12.4706103875,0.0803128787022,48.2474882111,60.1281475517,1.10412782395,0.0,1.10412782395
 10/02  15:00:00,127.188966478,4.21915821029,14.585732411,0.0,48.2474882111,60.1281475517,2.18826639095,0.0,2.18826639095
 10/02  16:00:00,131.024306991,4.15440932305,15.5959317008,0.0,48.2474882111,63.0180376616,2.18874659594,0.0,2.18874659594
 10/02  17:00:00,118.619718396,4.0175775104,14.2730885712,0.0,37.5258241642,62.7947880557,1.10375439492,0.0,1.10375439492
 10/02  18:00:00,76.3833400892,3.46529731254,9.72332244215,0.36394116927,26.8041601173,36.0181789539,1.10357700085,0.0,1.10357700085
 10/02  19:00:00,83.0445424631,3.42831069103,5.21662457473,1.80095257424,26.8041601173,33.4493877451,1.10342609834,0.0,1.10342609834
 10/02  20:00:00,68.9268207025,3.42831069103,0.578280832489,5.93673729282,16.0824960704,28.0885557216,1.1034035187,0.0,1.1034035187
 10/02  21:00:00,71.9587179517,3.42831069103,0.0,10.8313109789,16.0824960704,26.8041601173,1.10308836821,0.0,1.10308836821
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297137826,0.0,1.10297137826
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297276759,0.0,1.10297276759
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297316156,0.0,1.10297316156
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,90.6107678921,3.42831069103,0.0,45.5658569897,5.36083202345,21.4433280938,1.10305353579,0.0,1.10305353579
 10/03  07:00:00,99.1019141687,3.42831069103,0.0,39.4988776809,16.0824960704,32.6817896323,3.28215462122,2.17869335199,1.10346126923
 10/03  08:00:00,137.154920048,3.53637158076,0.0,14.9593077755,48.2474882111,70.4033123869,1.16755823765,0.0635284264595,1.10402981119
 10/03  09:00:00,120.95015778,3.43056364175,0.0,7.20892487471,48.2474882111,62.0547409583,2.18855111887,0.0,2.18855111887
 10/03  10:00:00,117.851590197,3.43105121941,1.52088509764,4.51557802259,48.2474882111,60.1281475517,2.18872885322,0.0,2.18872885322
 10/03  11:00:00,124.926163268,3.72075033939,8.09721494767,2.7975287177,48.2474882111,62.0547409583,2.18895800329,0.0,2.18895800329
 10/03  12:00:00,130.204505385,4.16221914878,13.9344927616,2.34147271833,48.2474882111,61.5103924513,2.18990661286,0.0,2.18990661286
 10/03  13:00:00,134.470971958,4.5087806869,17.4038772603,0.64215024156,48.2474882111,63.6602354638,2.18970765808,0.0,2.18970765808
 10/03  14:00:00,132.687364236,4.4829160206,19.7663594106,0.0540129480359,48.2474882111,60.1281475517,2.18861375181,0.0,2.18861375181
 10/03  15:00:00,134.254834297,4.34208329284,21.5286751477,0.0,48.2474882111,60.1281475517,1.10413219639,0.0,1.10413219639
 10/03  16:00:00,138.624998929,4.16281193709,23.1882210252,0.0,48.2474882111,63.0180376616,2.18893860349,0.0,2.18893860349
