Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/03  17:00:00,125.381675539,3.97002032109,21.0826029039,0.0,37.5258241642,62.7947880557,2.18785170709,0.0,2.18785170709
 10/03  18:00:00,80.5180151308,3.43090913551,14.1071332229,0.149193607124,26.8041601173,36.0181789539,1.10360276164,0.0,1.10360276164
 10/03  19:00:00,89.5888052575,3.42831069103,10.0626471139,1.03185949612,26.8041601173,33.4493877451,1.10338593383,0.0,1.10338593383
 10/03  20:00:00,74.99561182,3.42831069103,7.89893620611,4.6848730367,16.0824960704,28.0885557216,1.10339541742,0.0,1.10339541742
 10/03  21:00:00,75.1477018362,3.42831069103,6.61524221126,7.40505265216,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297339479,0.0,1.10297339479
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297351594,0.0,1.10297351594
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297320451,0.0,1.10297320451
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308296697,0.0,1.10308296697
 10/04  06:00:00,68.8356846358,3.44827091975,4.81003880919,18.9607746954,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,82.8923021501,3.42831069103,3.28935618068,19.9999094816,16.0824960704,32.6817896323,1.10349792246,0.0,1.10349792246
 10/04  08:00:00,135.276066649,3.56721713487,5.27214387334,7.77746494921,48.2474882111,70.4033123869,2.1882511155,0.0,2.1882511155
 10/04  09:00:00,127.815556629,3.43990089422,8.97971222778,5.08527424379,48.2474882111,62.0547409583,1.10432797534,0.0,1.10432797534
 10/04  10:00:00,126.988896307,3.42831069103,11.9758538464,3.20065591289,48.2474882111,60.1281475517,2.1886320828,0.0,2.1886320828
 10/04  11:00:00,129.515087923,3.47540391562,14.2595019335,1.46951281067,48.2474882111,62.0547409583,2.18931866261,0.0,2.18931866261
 10/04  12:00:00,134.06105359,3.69249116276,19.9705618767,0.631679794137,48.2474882111,61.5103924513,3.27504228514,0.0,3.27504228514
 10/04  13:00:00,141.921024355,4.22571268383,25.7791479024,0.0,48.2474882111,63.6602354638,2.18965633528,0.0,2.18965633528
 10/04  14:00:00,139.188117993,4.22422667025,26.5798154661,0.0,48.2474882111,60.1281475517,2.18808152128,0.0,2.18808152128
 10/04  15:00:00,134.067569992,3.68148868912,22.002005446,0.0,48.2474882111,60.1281475517,1.10400568195,0.0,1.10400568195
 10/04  16:00:00,134.645544521,3.64374209382,19.7278364608,0.0,48.2474882111,63.0180376616,2.18896326019,0.0,2.18896326019
 10/04  17:00:00,123.737804526,3.72207071232,19.6619565602,0.024724939213,37.5258241642,62.7947880557,1.10385199968,0.0,1.10385199968
 10/04  18:00:00,85.6690806715,3.42831069103,17.4040442717,2.00594654354,26.8041601173,36.0181789539,1.10369030408,0.0,1.10369030408
 10/04  19:00:00,97.6666762383,3.42831069103,12.2693012353,6.90307635545,26.8041601173,33.4493877451,1.10347728421,0.0,1.10347728421
 10/04  20:00:00,80.5162763188,3.42831069103,7.9162350611,10.1882386806,16.0824960704,28.0885557216,1.10339533941,0.0,1.10339533941
 10/04  21:00:00,79.3324445847,3.42831069103,6.48999294365,11.7150446683,16.0824960704,26.8041601173,1.10308039645,0.0,1.10308039645
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297230127,0.0,1.10297230127
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297357236,0.0,1.10297357236
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297396788,0.0,1.10297396788
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,79.4079084506,3.43766070587,0.0,34.3536475333,5.36083202345,21.4433280938,1.1030550093,0.0,1.1030550093
 10/05  07:00:00,90.4928681556,3.42831069103,0.0,30.8898316679,16.0824960704,32.6817896323,1.10346336194,0.0,1.10346336194
 10/05  08:00:00,136.440724608,3.54219372997,0.0,14.2392901855,48.2474882111,70.4033123869,1.10417373735,0.0,1.10417373735
 10/05  09:00:00,124.237801448,3.42831069103,0.0,10.4988214931,48.2474882111,62.0547409583,2.18861630464,0.0,2.18861630464
 10/05  10:00:00,120.296802197,3.42831069103,0.0,8.48441564874,48.2474882111,60.1281475517,2.1885204272,0.0,2.1885204272
 10/05  11:00:00,120.475851033,3.44990493928,0.0,6.71527683036,48.2474882111,62.0547409583,2.18931380286,0.0,2.18931380286
 10/05  12:00:00,120.622378832,3.51723769126,0.0,7.33882038438,48.2474882111,61.5103924513,2.18990597487,0.0,2.18990597487
 10/05  13:00:00,120.31729934,3.53873048836,0.0,4.86240508247,48.2474882111,63.6602354638,3.27459197858,0.0,3.27459197858
 10/05  14:00:00,115.881598231,3.45443384776,0.0,4.0430885261,48.2474882111,60.1281475517,1.10413518485,0.0,1.10413518485
 10/05  15:00:00,115.631313833,3.46267771722,0.0,3.7845602585,48.2474882111,60.1281475517,2.18827239612,0.0,2.18827239612
 10/05  16:00:00,119.153922535,3.55489066487,0.0,4.32506590349,48.2474882111,63.0180376616,2.18897740157,0.0,2.18897740157
 10/05  17:00:00,111.520191012,3.64456903438,0.0,7.54656966311,37.5258241642,62.7947880557,1.1037521645,0.0,1.1037521645
 10/05  18:00:00,78.6094182066,3.42831069103,0.0,12.3503283503,26.8041601173,36.0181789539,1.10355025175,0.0,1.10355025175
 10/05  19:00:00,93.8862065039,3.42831069103,0.0,15.3919078564,26.8041601173,33.4493877451,1.10338799419,0.0,1.10338799419
 10/05  20:00:00,84.2321134952,3.42831069103,0.0,21.8203109181,16.0824960704,28.0885557216,1.10347376736,0.0,1.10347376736
 10/05  21:00:00,85.6849119797,3.42831069103,0.0,24.557505007,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301765039,0.0,1.10301765039
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297394892,0.0,1.10297394892
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297430261,0.0,1.10297430261
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308002819,0.0,1.10308002819
 10/06  06:00:00,89.781251643,3.42831069103,0.0,44.7363407406,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,99.1350174481,3.42831069103,0.0,39.5319809603,16.0824960704,32.6817896323,1.1034384656,0.0,1.1034384656
 10/06  08:00:00,142.294327781,3.51022080995,0.0,20.1248662791,48.2474882111,70.4033123869,2.18819302151,0.0,2.18819302151
 10/06  09:00:00,130.724831274,3.42831069103,0.0,16.9858513191,48.2474882111,62.0547409583,2.18859108772,0.0,2.18859108772
 10/06  10:00:00,125.753083677,3.42831069103,0.0,13.9406971289,48.2474882111,60.1281475517,1.10418082366,0.0,1.10418082366
 10/06  11:00:00,125.234757261,3.43124858544,0.0,11.492839412,48.2474882111,62.0547409583,2.1891889884,0.0,2.1891889884
 10/06  12:00:00,125.761391953,3.48905793297,0.0,12.506013264,48.2474882111,61.5103924513,3.2750960362,0.0,3.2750960362
 10/06  13:00:00,124.459037763,3.50731436473,0.0,9.03555962965,48.2474882111,63.6602354638,2.18995910278,0.0,2.18995910278
 10/06  14:00:00,119.928267494,3.42831069103,0.0,8.11588094591,48.2474882111,60.1281475517,2.18855125992,0.0,2.18855125992
 10/06  15:00:00,119.46327764,3.43369702638,0.0,7.64550475663,48.2474882111,60.1281475517,1.10410990997,0.0,1.10410990997
 10/06  16:00:00,122.804535831,3.52240603403,0.0,8.00816382972,48.2474882111,63.0180376616,2.18891899526,0.0,2.18891899526
 10/06  17:00:00,114.986020514,3.61119331556,0.0,11.0457748846,37.5258241642,62.7947880557,2.18776226452,0.0,2.18776226452
 10/06  18:00:00,83.1083527435,3.42831069103,0.0,16.8492628872,26.8041601173,36.0181789539,1.10360766353,0.0,1.10360766353
 10/06  19:00:00,98.9019189913,3.42831069103,0.0,20.4076203438,26.8041601173,33.4493877451,1.10339407035,0.0,1.10339407035
 10/06  20:00:00,89.7109695296,3.42831069103,0.0,27.2991669524,16.0824960704,28.0885557216,1.10340811848,0.0,1.10340811848
 10/06  21:00:00,92.784587533,3.42831069103,0.0,31.6571805602,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297491371,0.0,1.10297491371
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297558872,0.0,1.10297558872
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297568006,0.0,1.10297568006
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309348403,0.0,1.10309348403
 10/07  06:00:00,126.237006542,3.42831069103,0.0,81.1920956401,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,108.961782403,3.42831069103,0.0,66.1812890827,5.36083202345,26.5809105114,21.5560690173,20.4528497969,1.10321922045
 10/07  08:00:00,104.162866087,3.42831069103,0.0,42.6224104524,26.8041601173,31.2995447326,11.5471279552,10.4437389286,1.1033890266
 10/07  09:00:00,93.3877235516,3.42831069103,0.0,29.5995756089,26.8041601173,33.5472370403,1.61445011483,0.510807046639,1.10364306819
 10/07  10:00:00,83.2052731212,3.42831069103,0.0,20.3804218818,26.8041601173,32.583940337,1.10359275037,0.0,1.10359275037
 10/07  11:00:00,82.4249137888,3.43155920502,0.217770978473,17.1313507492,26.8041601173,34.8316326447,1.10366874668,0.0,1.10366874668
 10/07  12:00:00,83.3221390796,3.57959100977,3.22455235818,16.1581584599,26.8041601173,33.5472370403,1.10359367034,0.0,1.10359367034
 10/07  13:00:00,82.8753019346,3.79860531899,8.08244810946,13.2032024633,26.8041601173,30.9784458315,1.10355192824,0.0,1.10355192824
 10/07  14:00:00,62.1169767469,3.77346246464,10.9761305046,17.9859923575,8.04124803518,21.3317032909,1.10332481844,0.0,1.10332481844
 10/07  15:00:00,57.7819367863,3.65059599373,12.6515375936,13.3828073832,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/07  16:00:00,55.8119731299,3.45315767704,12.4949944503,11.4457262857,8.04124803518,20.3684065876,1.10328258912,0.0,1.10328258912
 10/07  17:00:00,50.1331364236,3.42831069103,11.3303894088,14.676490741,2.68041601173,18.0090894769,1.10305207881,0.0,1.10305207881
 10/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308929694,0.0,1.10308929694
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311830561,0.0,1.10311830561
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297572455,0.0,1.10297572455
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293079821,0.0,1.10293079821
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293753131,0.0,1.10293753131
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293153321,0.0,1.10293153321
 10/08  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293780286,0.0,1.10293780286
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301601217,0.0,1.10301601217
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312323162,0.0,1.10312323162
 10/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,22.1031775605,0.580714176155,2.7511112082,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297549629,0.0,1.10297549629
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293765182,0.0,1.10293765182
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299662336,0.0,1.10299662336
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293798051,0.0,1.10293798051
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293978571,0.0,1.10293978571
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293710547,0.0,1.10293710547
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293976234,0.0,1.10293976234
 10/09  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029731398,0.0,1.1029731398
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305139966,0.0,1.10305139966
 10/09  12:00:00,20.6334506056,0.387441443336,1.4746569861,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,27.7412782745,1.65092141445,7.31900468389,0.0,2.68041601173,16.0824960704,1.1032064783,0.0,1.1032064783
 10/09  14:00:00,34.7275952524,2.6650590768,13.2911839994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,31.1855123807,1.97653404833,10.4376261562,0.0,2.68041601173,16.0824960704,1.10299746695,0.0,1.10299746695
 10/09  16:00:00,21.9684660555,0.503285619335,2.69382825999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293537919,0.0,1.10293537919
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299880647,0.0,1.10299880647
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293534275,0.0,1.10293534275
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297628904,0.0,1.10297628904
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297589633,0.0,1.10297589633
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,106.248934511,3.42831069103,0.0,61.2040236089,5.36083202345,21.4433280938,1.10309971588,0.0,1.10309971588
 10/10  07:00:00,112.120755821,3.42831069103,0.0,50.0503859994,16.0824960704,32.6817896323,5.80844819624,4.70496524748,1.10348294876
 10/10  08:00:00,142.147881467,3.44674543638,0.0,20.0418953385,48.2474882111,70.4033123869,1.3020766439,0.197950695013,1.10412594889
 10/10  09:00:00,123.207047189,3.42831069103,0.202222958895,9.26584427529,48.2474882111,62.0547409583,2.18849098242,0.0,2.18849098242
 10/10  10:00:00,124.59569404,3.43664615925,7.06546149549,5.70951052838,48.2474882111,60.1281475517,2.18876689679,0.0,2.18876689679
 10/10  11:00:00,132.874437017,3.72243356912,15.4597362624,3.38159792235,48.2474882111,62.0547409583,2.18921774085,0.0,2.18921774085
 10/10  12:00:00,141.122161616,4.17131087415,24.4847645,2.699765485,48.2474882111,61.5103924513,3.27502787858,0.0,3.27502787858
 10/10  13:00:00,147.929061904,4.54714435524,30.7846226408,0.68113113854,48.2474882111,63.6602354638,2.18971646438,0.0,2.18971646438
 10/10  14:00:00,146.19422622,4.52570957523,33.1832020949,0.101238693181,48.2474882111,60.1281475517,2.18816765003,0.0,2.18816765003
 10/10  15:00:00,146.708414794,4.47848973232,33.8458492052,0.0,48.2474882111,60.1281475517,1.10420264197,0.0,1.10420264197
 10/10  16:00:00,148.362346473,4.36675129385,32.7216292129,0.0,48.2474882111,63.0180376616,2.18915813572,0.0,2.18915813572
 10/10  17:00:00,133.453134224,4.0673355131,29.0567463969,0.0,37.5258241642,62.7947880557,1.10383694452,0.0,1.10383694452
 10/10  18:00:00,90.5350664608,3.43538335681,21.6876215846,0.11394902077,26.8041601173,36.0181789539,2.18743053776,0.0,2.18743053776
 10/10  19:00:00,95.7089687272,3.42831069103,15.9554501299,1.25921994977,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,79.7777122642,3.42831069103,12.2751863648,5.0907233223,16.0824960704,28.0885557216,1.10337496543,0.0,1.10337496543
 10/10  21:00:00,79.0500846981,3.42831069103,9.93550706002,7.98717066531,16.0824960704,26.8041601173,1.10310548562,0.0,1.10310548562
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297672791,0.0,1.10297672791
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297760855,0.0,1.10297760855
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297789324,0.0,1.10297789324
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,67.3735925177,3.43013964946,1.90911424457,20.4177384123,5.36083202345,21.4433280938,1.10312720579,0.0,1.10312720579
 10/11  07:00:00,84.6280713843,3.42831069103,1.33651126216,21.221190301,16.0824960704,32.6817896323,1.10350796457,0.0,1.10350796457
 10/11  08:00:00,131.989033703,3.56373731432,5.02121071027,4.74484498667,48.2474882111,70.4033123869,1.10417259978,0.0,1.10417259978
 10/11  09:00:00,130.027904752,3.46793690307,13.4588212643,2.79047732112,48.2474882111,62.0547409583,2.1885723539,0.0,2.1885723539
 10/11  10:00:00,135.798643569,3.66352947954,22.614176597,1.13686163586,48.2474882111,60.1281475517,2.1887008992,0.0,2.1887008992
 10/11  11:00:00,145.135612257,4.20822693501,30.4943967418,0.122319316352,48.2474882111,62.0547409583,2.18932228107,0.0,2.18932228107
 10/11  12:00:00,149.650094338,4.67605913575,35.2020896017,0.0056248438675,48.2474882111,61.5103924513,3.27520410401,0.0,3.27520410401
 10/11  13:00:00,155.930057751,4.93883073113,39.0750632508,0.0,48.2474882111,63.6602354638,2.18984695168,0.0,2.18984695168
 10/11  14:00:00,155.924055296,4.87440983665,42.6655696028,0.0,48.2474882111,60.1281475517,2.18829792052,0.0,2.18829792052
 10/11  15:00:00,157.517753307,4.9688231421,44.1648543082,0.0,48.2474882111,60.1281475517,1.10416190708,0.0,1.10416190708
 10/11  16:00:00,160.786053021,5.3658057795,44.1462812749,0.0,48.2474882111,63.0180376616,2.18858462584,0.0,2.18858462584
 10/11  17:00:00,143.392538502,4.79246047359,38.2710257147,0.0,37.5258241642,62.7947880557,2.1876404292,0.0,2.1876404292
 10/11  18:00:00,98.0042634309,3.59894626467,29.1072046676,0.0,26.8041601173,36.0181789539,1.10370280152,0.0,1.10370280152
 10/11  19:00:00,102.847955852,3.43665586652,24.310830708,0.0344813205849,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/11  20:00:00,85.2836014864,3.42831069103,22.0365153245,0.835283584786,16.0824960704,28.0885557216,1.10343298224,0.0,1.10343298224
 10/11  21:00:00,82.5808263036,3.42831069103,19.2553933285,2.19802600236,16.0824960704,26.8041601173,1.10313269224,0.0,1.10313269224
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297827324,0.0,1.10297827324
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029787911,0.0,1.1029787911
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297843353,0.0,1.10297843353
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309097756,0.0,1.10309097756
 10/12  06:00:00,63.1908723724,3.51229526607,7.82534993418,10.2366269608,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,81.7674147639,3.42831069103,8.00819828026,11.6888466626,16.0824960704,32.6817896323,1.10357992957,0.0,1.10357992957
 10/12  08:00:00,135.759947135,3.61629090157,10.9048586359,2.57955690506,48.2474882111,70.4033123869,2.18839350884,0.0,2.18839350884
 10/12  09:00:00,131.217727445,3.50296322926,16.2393287392,1.16476621325,48.2474882111,62.0547409583,1.10436439508,0.0,1.10436439508
 10/12  10:00:00,135.833582896,3.78099246018,23.4637322781,0.204782300854,48.2474882111,60.1281475517,2.18866485525,0.0,2.18866485525
 10/12  11:00:00,144.640085278,4.32789414852,30.0015218659,0.0,48.2474882111,62.0547409583,2.18925118128,0.0,2.18925118128
 10/12  12:00:00,147.411673138,4.58339531395,33.0619570671,0.0,48.2474882111,61.5103924513,3.27505373732,0.0,3.27505373732
 10/12  13:00:00,154.443057211,5.1599629602,37.3669304818,0.0,48.2474882111,63.6602354638,2.18977231527,0.0,2.18977231527
 10/12  14:00:00,156.296860634,5.21278711558,42.6999976617,0.0,48.2474882111,60.1281475517,2.18833104009,0.0,2.18833104009
 10/12  15:00:00,160.043242704,5.39075800967,46.2684088372,0.0,48.2474882111,60.1281475517,1.10405413133,0.0,1.10405413133
 10/12  16:00:00,164.382279723,5.66037372003,47.4479400364,0.0,48.2474882111,63.0180376616,2.18886063234,0.0,2.18886063234
 10/12  17:00:00,145.6877285,4.77024432256,40.588431863,0.0,37.5258241642,62.7947880557,2.1879974051,0.0,2.1879974051
 10/12  18:00:00,96.6175202074,3.58136506642,27.7380426424,0.0,26.8041601173,36.0181789539,1.10361379331,0.0,1.10361379331
 10/12  19:00:00,100.492386283,3.4460329362,21.9803653907,0.0,26.8041601173,33.4493877451,1.10340685934,0.0,1.10340685934
 10/12  20:00:00,84.7584769262,3.42831069103,21.7709985384,0.575675810678,16.0824960704,28.0885557216,1.1034298439,0.0,1.1034298439
 10/12  21:00:00,84.5299315444,3.42831069103,22.0545714395,1.3479531322,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029763234,0.0,1.1029763234
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297755701,0.0,1.10297755701
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297859091,0.0,1.10297859091
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030900753,0.0,1.1030900753
 10/13  06:00:00,55.1279454409,3.57488067571,0.0,9.9364645538,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,74.5920373269,3.42831069103,0.0,12.5216675058,16.0824960704,32.6817896323,1.103450816,0.0,1.103450816
 10/13  08:00:00,126.822036571,3.62211645166,0.0,4.54067942717,48.2474882111,70.4033123869,2.18841214206,0.0,2.18841214206
 10/13  09:00:00,115.703580925,3.4902383185,0.0,1.90267334341,48.2474882111,62.0547409583,2.18846495971,0.0,2.18846495971
 10/13  10:00:00,113.008562135,3.50793279004,0.0,1.11655348846,48.2474882111,60.1281475517,1.10439032485,0.0,1.10439032485
 10/13  11:00:00,117.357700418,3.918215212,2.6215454035,0.507270539424,48.2474882111,62.0547409583,2.18917964594,0.0,2.18917964594
 10/13  12:00:00,122.339683664,4.26838279801,7.90067514284,0.404304966987,48.2474882111,61.5103924513,3.27525212278,0.0,3.27525212278
 10/13  13:00:00,125.332207242,4.48542808233,8.93061539086,0.0,48.2474882111,63.6602354638,2.18980772322,0.0,2.18980772322
 10/13  14:00:00,120.028905505,4.2152150234,7.42961462483,0.0,48.2474882111,60.1281475517,2.18877706871,0.0,2.18877706871
 10/13  15:00:00,117.07061054,3.87643611579,4.81009856732,0.0,48.2474882111,60.1281475517,2.18809574146,0.0,2.18809574146
 10/13  16:00:00,117.317333644,3.88166190252,2.02628913708,0.13541663743,48.2474882111,63.0180376616,2.18889359319,0.0,2.18889359319
 10/13  17:00:00,105.091607595,3.79890916879,0.310099957656,0.653546154467,37.5258241642,62.7947880557,1.10388430627,0.0,1.10388430627
 10/13  18:00:00,70.6086565999,3.42831069103,0.0,1.8822334103,26.8041601173,36.0181789539,1.10365792369,0.0,1.10365792369
 10/13  19:00:00,85.3753239979,3.42831069103,0.0,6.88102535038,26.8041601173,33.4493877451,1.10338935422,0.0,1.10338935422
 10/13  20:00:00,74.5453929499,3.42831069103,0.0,12.1335903728,16.0824960704,28.0885557216,1.10348769197,0.0,1.10348769197
 10/13  21:00:00,76.3467557587,3.42831069103,0.0,15.219348786,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302519732,0.0,1.10302519732
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297967012,0.0,1.10297967012
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298019768,0.0,1.10298019768
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309755249,0.0,1.10309755249
 10/14  06:00:00,96.3456294355,3.43171251922,0.0,51.2973167049,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,90.5776862514,3.42831069103,0.0,45.3298595981,5.36083202345,26.5809105114,9.56445247204,8.46130384108,1.10314863096
 10/14  08:00:00,89.1983587849,3.42831069103,0.0,27.6579031499,26.8041601173,31.2995447326,4.18926336209,3.0859060195,1.1033573426
 10/14  09:00:00,80.8321886394,3.42831069103,0.0,17.0440406966,26.8041601173,33.5472370403,1.10366037645,0.0,1.10366037645
 10/14  10:00:00,74.3545004219,3.42831069103,0.427956856318,11.1016923261,26.8041601173,32.583940337,1.10358274909,0.0,1.10358274909
 10/14  11:00:00,77.8860316311,3.47575139998,3.92174977657,8.8442975985,26.8041601173,34.8316326447,1.10369082336,0.0,1.10369082336
 10/14  12:00:00,79.8461884252,3.78379117341,7.70141318388,8.00114681624,26.8041601173,33.5472370403,1.10354869717,0.0,1.10354869717
 10/14  13:00:00,79.7151206854,3.95946494407,11.1263586619,6.8382510365,26.8041601173,30.9784458315,1.10352797745,0.0,1.10352797745
 10/14  14:00:00,55.7260885504,3.7468727827,13.2113018443,9.38652250321,8.04124803518,21.3317032909,1.10336719091,0.0,1.10336719091
 10/14  15:00:00,51.8823077217,3.74166671736,14.3096139457,5.73403124281,8.04124803518,20.0473076865,1.10331644858,0.0,1.10331644858
 10/14  16:00:00,50.8969791287,3.52330459172,13.5599608706,5.39561894953,8.04124803518,20.3684065876,1.1033103901,0.0,1.1033103901
 10/14  17:00:00,44.1850262493,3.42831069103,12.4328753974,7.62589457808,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305924344,0.0,1.10305924344
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306235822,0.0,1.10306235822
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298132795,0.0,1.10298132795
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297890264,0.0,1.10297890264
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293785169,0.0,1.10293785169
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305970021,0.0,1.10305970021
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298707256,0.0,1.10298707256
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297838971,0.0,1.10297838971
 10/15  11:00:00,21.8221921565,0.483928480129,2.56691150019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,33.7340833335,2.20840629416,12.7543248631,0.0,2.68041601173,16.0824960704,1.10286832515,0.0,1.10286832515
 10/15  13:00:00,36.6458547395,2.52832098081,15.3461815824,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,39.0724726882,2.76225962098,17.538860891,0.0,2.68041601173,16.0824960704,1.10308198826,0.0,1.10308198826
 10/15  15:00:00,38.0919907466,2.53038662985,16.7902519405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,39.6940616531,2.64457153867,18.2781379382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,33.7061017333,1.89261455887,13.0421349982,0.0,2.68041601173,16.0824960704,1.10299544495,0.0,1.10299544495
 10/15  18:00:00,22.5643763931,0.178723782994,1.14696710057,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294129405,0.0,1.10294129405
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306360074,0.0,1.10306360074
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293718173,0.0,1.10293718173
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298166958,0.0,1.10298166958
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304715087,0.0,1.10304715087
 10/16  06:00:00,97.344896,3.42831069103,0.0,52.2999850976,5.36083202345,21.4433280938,1.10306254233,0.0,1.10306254233
 10/16  07:00:00,105.746951605,3.42831069103,0.0,43.6765817837,16.0824960704,32.6817896323,1.10349226347,0.0,1.10349226347
 10/16  08:00:00,137.875197204,3.45780366034,0.0,15.7581528512,48.2474882111,70.4033123869,1.10425325008,0.0,1.10425325008
 10/16  09:00:00,121.910543571,3.42831069103,0.550667314984,7.62089630139,48.2474882111,62.0547409583,2.18874606886,0.0,2.18874606886
 10/16  10:00:00,125.362839704,3.46556875802,8.82108398296,4.69211110578,48.2474882111,60.1281475517,2.18889221083,0.0,2.18889221083
 10/16  11:00:00,133.830273187,3.81777108893,16.8320730886,2.86975974566,48.2474882111,62.0547409583,2.18954878295,0.0,2.18954878295
 10/16  12:00:00,139.922111383,4.23123340073,23.6176821036,2.30687512175,48.2474882111,61.5103924513,2.19028187106,0.0,2.19028187106
 10/16  13:00:00,148.548582956,4.596528112,31.6158273524,0.420063722773,48.2474882111,63.6602354638,3.27500994477,0.0,3.27500994477
 10/16  14:00:00,147.488260672,4.53101216355,34.5583758014,0.0147968502436,48.2474882111,60.1281475517,1.10420071665,0.0,1.10420071665
 10/16  15:00:00,148.972668312,4.52878732375,36.0598051314,0.0,48.2474882111,60.1281475517,2.18840068942,0.0,2.18840068942
 10/16  16:00:00,151.673207774,4.46606856274,35.9331732443,0.0,48.2474882111,63.0180376616,2.18916259511,0.0,2.18916259511
 10/16  17:00:00,138.366270559,4.25680935617,33.780408889,0.0,37.5258241642,62.7947880557,1.10384962476,0.0,1.10384962476
 10/16  18:00:00,98.5231036781,3.46268711405,27.2949707321,0.0,26.8041601173,36.0181789539,2.18748919922,0.0,2.18748919922
 10/16  19:00:00,104.116932817,3.42831069103,25.3477932651,0.274840904199,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,87.7738677087,3.42831069103,23.4531899511,1.90887518045,16.0824960704,28.0885557216,1.10340827987,0.0,1.10340827987
 10/16  21:00:00,86.7572665959,3.42831069103,21.505957604,4.1239020191,16.0824960704,26.8041601173,1.10312571445,0.0,1.10312571445
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297939508,0.0,1.10297939508
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029814103,0.0,1.1029814103
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298228821,0.0,1.10298228821
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309212273,0.0,1.10309212273
 10/17  06:00:00,60.632444357,3.44853731226,0.0,15.5673068334,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,83.9317190969,3.42831069103,0.0,19.3940159424,16.0824960704,32.6817896323,1.10359290193,0.0,1.10359290193
 10/17  08:00:00,127.347376878,3.57893838997,0.193390181984,4.91580761445,48.2474882111,70.4033123869,2.18845656398,0.0,2.18845656398
 10/17  09:00:00,121.22170983,3.45724740663,4.78209592061,2.67169723962,48.2474882111,62.0547409583,1.10442924789,0.0,1.10442924789
 10/17  10:00:00,123.943469569,3.478526684,10.741679363,1.33918766481,48.2474882111,60.1281475517,2.18867305517,0.0,2.18867305517
 10/17  11:00:00,131.887235143,4.00687945467,17.2402256396,0.329460785517,48.2474882111,62.0547409583,2.18905139139,0.0,2.18905139139
 10/17  12:00:00,136.136021551,4.42883864232,21.7129695316,0.227892621121,48.2474882111,61.5103924513,3.27516068382,0.0,3.27516068382
 10/17  13:00:00,143.10283358,4.7712053403,26.4154644702,0.0,48.2474882111,63.6602354638,2.189804591,0.0,2.189804591
 10/17  14:00:00,140.178263654,4.64057963541,27.1536081616,0.0,48.2474882111,60.1281475517,2.18879640721,0.0,2.18879640721
 10/17  15:00:00,138.989707703,4.53138017129,26.0742516749,0.0,48.2474882111,60.1281475517,2.18814620998,0.0,2.18814620998
 10/17  16:00:00,139.709220504,4.47597461857,23.9592799182,0.0,48.2474882111,63.0180376616,2.18899799593,0.0,2.18899799593
 10/17  17:00:00,124.582701137,4.0721770409,20.1814717816,0.0,37.5258241642,62.7947880557,1.10377679794,0.0,1.10377679794
 10/17  18:00:00,81.6755785128,3.43740611818,10.1980904629,0.274636099792,26.8041601173,36.0181789539,1.10368140725,0.0,1.10368140725
 10/17  19:00:00,83.2995700826,3.42831069103,3.25082966382,1.55444177128,26.8041601173,33.4493877451,1.10336205494,0.0,1.10336205494
 10/17  20:00:00,68.9324510856,3.42831069103,0.159936822287,6.36071168618,16.0824960704,28.0885557216,1.1034548996,0.0,1.1034548996
 10/17  21:00:00,71.0251289614,3.42831069103,0.0,9.89772198863,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310211536,0.0,1.10310211536
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298088205,0.0,1.10298088205
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029813986,0.0,1.1029813986
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298272394,0.0,1.10298272394
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,80.4231323345,3.44972743408,0.0,35.3568046891,5.36083202345,21.4433280938,1.10305524052,0.0,1.10305524052
 10/18  07:00:00,96.4431774799,3.42831069103,0.0,31.9054743255,16.0824960704,32.6817896323,1.10352994199,0.0,1.10352994199
 10/18  08:00:00,133.090621639,3.56421114236,0.0,10.8671698046,48.2474882111,70.4033123869,1.10417421603,0.0,1.10417421603
 10/18  09:00:00,120.130935533,3.44928446597,1.01625078091,5.35473102309,48.2474882111,62.0547409583,2.18872784382,0.0,2.18872784382
 10/18  10:00:00,121.513254843,3.47612296756,6.2207783159,3.43227770247,48.2474882111,60.1281475517,2.18891257864,0.0,2.18891257864
 10/18  11:00:00,128.923568242,3.94960682441,12.6576139593,2.00567819441,48.2474882111,62.0547409583,2.1894197835,0.0,2.1894197835
 10/18  12:00:00,136.336713136,4.44014101063,20.5071296729,1.62312169579,48.2474882111,61.5103924513,2.19012144436,0.0,2.19012144436
 10/18  13:00:00,143.534401771,4.78684340488,26.594586339,0.23680825794,48.2474882111,63.6602354638,3.27502091573,0.0,3.27502091573
 10/18  14:00:00,143.467368775,4.73299136751,30.3503015506,0.0,48.2474882111,60.1281475517,2.18830548238,0.0,2.18830548238
 10/18  15:00:00,144.515309656,4.60847723879,31.5227565602,0.0,48.2474882111,60.1281475517,1.1041671395,0.0,1.1041671395
 10/18  16:00:00,147.817507463,4.56506037109,31.978481125,0.0,48.2474882111,63.0180376616,2.18870710564,0.0,2.18870710564
 10/18  17:00:00,132.46818383,4.20770804026,27.9314234759,0.0,37.5258241642,62.7947880557,2.18789949495,0.0,2.18789949495
 10/18  18:00:00,91.8254284561,3.45243845031,20.519726498,0.087817675852,26.8041601173,36.0181789539,1.10367304234,0.0,1.10367304234
 10/18  19:00:00,93.973431965,3.42831069103,14.7958873983,0.68324591924,26.8041601173,33.4493877451,1.10339095871,0.0,1.10339095871
 10/18  20:00:00,74.8220739302,3.42831069103,8.05979617812,4.35047517497,16.0824960704,28.0885557216,1.10341957763,0.0,1.10341957763
 10/18  21:00:00,74.5518853594,3.42831069103,6.34211063495,7.08236775168,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298328247,0.0,1.10298328247
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298275474,0.0,1.10298275474
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298195079,0.0,1.10298195079
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309793916,0.0,1.10309793916
 10/19  06:00:00,65.1872356759,3.464740265,0.0,20.1058951995,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,86.2203870662,3.42831069103,0.0,21.6826839117,16.0824960704,32.6817896323,1.1034766197,0.0,1.1034766197
 10/19  08:00:00,131.796274657,3.57857512528,0.0,9.55845883997,48.2474882111,70.4033123869,2.1883171921,0.0,2.1883171921
 10/19  09:00:00,120.682081094,3.44717804334,0.0,6.92423378672,48.2474882111,62.0547409583,2.18866350051,0.0,2.18866350051
 10/19  10:00:00,115.563857126,3.42831069103,0.0,3.75147057766,48.2474882111,60.1281475517,1.10426142138,0.0,1.10426142138
 10/19  11:00:00,116.872121915,3.55632681383,0.492144275392,2.51298156186,48.2474882111,62.0547409583,3.27399530228,0.0,3.27399530228
 10/19  12:00:00,117.57683604,3.56921131036,0.469498153106,3.77180582012,48.2474882111,61.5103924513,2.19035199862,0.0,2.19035199862
 10/19  13:00:00,118.491979671,3.58317866164,0.0,2.99263724073,48.2474882111,63.6602354638,3.27491692603,0.0,3.27491692603
 10/19  14:00:00,114.727160036,3.4893075476,0.501290457071,2.35248617465,48.2474882111,60.1281475517,1.10406753251,0.0,1.10406753251
 10/19  15:00:00,114.235128026,3.50042894753,1.89744290384,0.453180317691,48.2474882111,60.1281475517,2.18823657225,0.0,2.18823657225
 10/19  16:00:00,117.521521167,3.60172108397,1.31572971007,1.33010440637,48.2474882111,63.0180376616,2.18894299945,0.0,2.18894299945
 10/19  17:00:00,108.990054007,3.69510748259,0.270948611841,4.69494559878,37.5258241642,62.7947880557,1.10387174782,0.0,1.10387174782
 10/19  18:00:00,80.1225549965,3.42831069103,0.0,8.92879847359,26.8041601173,36.0181789539,1.10371224641,0.0,1.10371224641
 10/19  19:00:00,90.1654551275,3.42831069103,0.0,11.67115648,26.8041601173,33.4493877451,1.10350106258,0.0,1.10350106258
 10/19  20:00:00,81.7987324799,3.42831069103,0.0,19.3869299028,16.0824960704,28.0885557216,1.10347144086,0.0,1.10347144086
 10/19  21:00:00,84.5507863247,3.42831069103,0.0,23.423379352,16.0824960704,26.8041601173,1.10310299078,0.0,1.10310299078
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298374202,0.0,1.10298374202
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298292079,0.0,1.10298292079
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298334854,0.0,1.10298334854
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,104.081990907,3.42831069103,0.0,59.0370800049,5.36083202345,21.4433280938,1.10313459601,0.0,1.10313459601
 10/20  07:00:00,115.555293427,3.42831069103,0.0,51.0175902729,16.0824960704,32.6817896323,18.796194971,17.6926428513,1.10355211975
 10/20  08:00:00,144.951004634,3.52414306861,0.0,22.7676208732,48.2474882111,70.4033123869,7.69571603356,5.50732632446,2.1883897091
 10/20  09:00:00,125.210851461,3.42860925103,0.0,11.471572946,48.2474882111,62.0547409583,1.16925334131,0.0648474089507,1.10440593236
 10/20  10:00:00,120.076951012,3.42831069103,0.0,8.2645644644,48.2474882111,60.1281475517,2.1886547434,0.0,2.1886547434
 10/20  11:00:00,120.712779661,3.6158460428,0.0,6.78626435475,48.2474882111,62.0547409583,2.18906437462,0.0,2.18906437462
 10/20  12:00:00,121.282921039,3.96882449463,0.0,7.54777578763,48.2474882111,61.5103924513,3.27526168266,0.0,3.27526168266
 10/20  13:00:00,121.106371652,4.3573335307,0.265539145095,4.56733520755,48.2474882111,63.6602354638,2.18990746086,0.0,2.18990746086
 10/20  14:00:00,117.348302434,4.34857647908,1.75033278882,2.86531730942,48.2474882111,60.1281475517,2.18870023242,0.0,2.18870023242
 10/20  15:00:00,115.197401236,4.2310846944,2.1673287973,0.414911887437,48.2474882111,60.1281475517,2.18829272296,0.0,2.18829272296
 10/20  16:00:00,117.34275571,4.048468646,1.46791279431,0.552408303103,48.2474882111,63.0180376616,2.18919064498,0.0,2.18919064498
 10/20  17:00:00,106.088229755,3.77162494252,0.138643286109,1.84890921196,37.5258241642,62.7947880557,1.10386721385,0.0,1.10386721385
 10/20  18:00:00,76.1707466119,3.42831069103,0.0,4.97699008893,26.8041601173,36.0181789539,1.10370802239,0.0,1.10370802239
 10/20  19:00:00,89.6931280252,3.42831069103,0.0,11.1988293777,26.8041601173,33.4493877451,1.10337234763,0.0,1.10337234763
 10/20  20:00:00,82.3506333374,3.42831069103,0.0,19.9388307602,16.0824960704,28.0885557216,1.36902526769,0.265580266176,1.10344500151
 10/20  21:00:00,87.6705698228,3.42831069103,0.0,26.54316285,16.0824960704,26.8041601173,7.67865559779,6.5755611746,1.10309442319
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298365973,0.0,1.10298365973
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298350825,0.0,1.10298350825
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029851403,0.0,1.1029851403
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,132.499600316,3.42831069103,0.0,87.4546894131,5.36083202345,21.4433280938,1.10307255428,0.0,1.10307255428
 10/21  07:00:00,120.097450822,3.42831069103,0.0,72.3822908353,5.36083202345,26.5809105114,43.6261829715,43.6061829715,0.02
 10/21  08:00:00,115.13877764,3.42831069103,0.0,53.5983220053,26.8041601173,31.2995447326,35.8864647925,34.783055094,1.10340969851
 10/21  09:00:00,100.811841866,3.42831069103,0.0,37.0236939237,26.8041601173,33.5472370403,18.3051517636,17.2015216138,1.10363014982
 10/21  10:00:00,88.3825456777,3.42831069103,0.0,25.5576944383,26.8041601173,32.583940337,3.81515081325,2.7116027564,1.10354805686
 10/21  11:00:00,88.1791225732,3.42831069103,0.0,23.1065790261,26.8041601173,34.8316326447,2.18729623479,0.0,2.18729623479
