Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/21  12:00:00,85.0860841859,3.54231133868,0.0,21.1839355955,26.8041601173,33.5472370403,1.10361771971,0.0,1.10361771971
 10/21  13:00:00,79.6954430384,3.75411817646,0.617157803628,17.5331210154,26.8041601173,30.9784458315,1.10359512835,0.0,1.10359512835
 10/21  14:00:00,58.7683669752,3.72611888603,3.94946703366,21.7113896353,8.04124803518,21.3317032909,1.10336005483,0.0,1.10336005483
 10/21  15:00:00,55.3920142889,3.58628122583,5.95166962087,17.7570676264,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/21  16:00:00,53.0385343539,3.44650823658,6.23673315209,14.9371982484,8.04124803518,20.3684065876,1.10334538168,0.0,1.10334538168
 10/21  17:00:00,46.7970792775,3.42831069103,4.83342905834,17.8373939453,2.68041601173,18.0090894769,1.10307013664,0.0,1.10307013664
 10/21  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306160747,0.0,1.10306160747
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313310961,0.0,1.10313310961
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298466846,0.0,1.10298466846
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294438367,0.0,1.10294438367
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294544518,0.0,1.10294544518
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294643569,0.0,1.10294643569
 10/22  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298079099,0.0,1.10298079099
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306301264,0.0,1.10306301264
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,21.5681120935,0.72369320255,2.07306671479,0.0,2.68041601173,16.0824960704,1.10319662077,0.0,1.10319662077
 10/22  14:00:00,23.9253292172,1.24593311984,3.90804392114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,23.0967822021,1.00268553949,3.32274448645,0.0,2.68041601173,16.0824960704,1.10299190895,0.0,1.10299190895
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294456639,0.0,1.10294456639
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294556453,0.0,1.10294556453
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294641546,0.0,1.10294641546
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298293808,0.0,1.10298293808
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298685519,0.0,1.10298685519
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311915576,0.0,1.10311915576
 10/23  06:00:00,130.633906122,3.42831069103,0.0,85.5889952195,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,131.971495829,3.42831069103,0.0,67.4337926747,16.0824960704,32.6817896323,7.53440375516,6.43093041993,1.10347333522
 10/23  08:00:00,162.454048792,3.42831069103,0.0,40.3664974092,48.2474882111,70.4033123869,7.80205967965,5.61370482918,2.18835485047
 10/23  09:00:00,149.711351284,3.42831069103,0.0,35.9723713292,48.2474882111,62.0547409583,10.3095449396,8.12079307303,2.18875186655
 10/23  10:00:00,145.624506368,3.42831069103,0.0,33.8121198196,48.2474882111,60.1281475517,15.5348613078,13.3462776303,2.18858367754
 10/23  11:00:00,145.582753932,3.42831069103,0.0,31.8437739774,48.2474882111,62.0547409583,18.3728438968,16.1834968231,2.18934707375
 10/23  12:00:00,149.471327157,3.42831069103,0.0,36.2766957099,48.2474882111,61.5103924513,18.0656703514,15.8754837979,2.19018655347
 10/23  13:00:00,143.441314118,3.42831069103,0.0,28.0968396578,48.2474882111,63.6602354638,17.4456291659,14.1706199338,3.27500923213
 10/23  14:00:00,133.789678186,3.42831069103,0.0,21.9772916383,48.2474882111,60.1281475517,10.7823511258,9.67813329325,1.10421783257
 10/23  15:00:00,135.689703445,3.42831069103,0.0,23.877316897,48.2474882111,60.1281475517,9.30171731147,7.1133640046,2.18835330688
 10/23  16:00:00,140.270127172,3.44227174308,0.0,25.553889462,48.2474882111,63.0180376616,8.56921606101,6.37986810858,2.18934795243
 10/23  17:00:00,133.903241617,3.52770826608,0.0,30.0464810368,37.5258241642,62.7947880557,5.80877348343,3.62104279682,2.18773068662
 10/23  18:00:00,112.988317831,3.42831069103,0.0,39.3272279744,26.8041601173,36.0181789539,7.10920235566,6.00551047147,1.10369188419
 10/23  19:00:00,120.36650072,3.42831069103,0.0,41.8722020721,26.8041601173,33.4493877451,7.88459543436,6.78121437219,1.10338106217
 10/23  20:00:00,111.933585651,3.42831069103,0.0,49.5217830742,16.0824960704,28.0885557216,9.81265957398,9.79265957398,0.02
 10/23  21:00:00,114.483389682,3.42831069103,0.0,53.3559827091,16.0824960704,26.8041601173,12.8562818734,11.7529762951,1.10330557828
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298686678,0.0,1.10298686678
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298702477,0.0,1.10298702477
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298587185,0.0,1.10298587185
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031077392,0.0,1.1031077392
 10/24  06:00:00,156.232540811,3.42831069103,0.0,111.187629909,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,150.460871184,3.42831069103,0.0,85.9231680291,16.0824960704,32.6817896323,35.3011384347,34.1976328443,1.10350559035
 10/24  08:00:00,167.196711768,3.43461218611,0.0,45.1028588899,48.2474882111,70.4033123869,28.7116861807,26.5232435677,2.18844261303
 10/24  09:00:00,139.951899689,3.42831069103,0.0,26.2129197349,48.2474882111,62.0547409583,15.9081189408,13.7192624855,2.18885645534
 10/24  10:00:00,129.510136358,3.42831069103,0.0,17.6977498098,48.2474882111,60.1281475517,3.49661677665,1.30777268387,2.18884409278
 10/24  11:00:00,128.159664995,3.45653382387,0.0,14.3924619078,48.2474882111,62.0547409583,2.18947864271,0.0,2.18947864271
 10/24  12:00:00,130.704025174,3.57140646313,0.0,17.3662979545,48.2474882111,61.5103924513,2.19033174873,0.0,2.19033174873
 10/24  13:00:00,126.503124074,3.92774178954,0.0,10.6592185157,48.2474882111,63.6602354638,3.27524371236,0.0,3.27524371236
 10/24  14:00:00,120.987947025,3.90563717871,0.317023603258,8.38121038605,48.2474882111,60.1281475517,2.18843588454,0.0,2.18843588454
 10/24  15:00:00,118.218994952,3.84170641313,2.38701243926,3.60620024297,48.2474882111,60.1281475517,1.10417073211,0.0,1.10417073211
 10/24  16:00:00,120.990725592,3.80280243347,3.24412803252,2.66982915936,48.2474882111,63.0180376616,2.18877078031,0.0,2.18877078031
 10/24  17:00:00,109.94309391,3.66034493736,1.82489564435,4.12880101445,37.5258241642,62.7947880557,2.18800452376,0.0,2.18800452376
 10/24  18:00:00,82.942856656,3.42831069103,0.0,9.28176679967,26.8041601173,36.0181789539,1.10364640157,0.0,1.10364640157
 10/24  19:00:00,96.1460278789,3.42831069103,0.0,17.6517292314,26.8041601173,33.4493877451,1.10336560824,0.0,1.10336560824
 10/24  20:00:00,90.2737303064,3.42831069103,0.0,27.8619277292,16.0824960704,28.0885557216,1.88922049385,0.785728288186,1.10349220566
 10/24  21:00:00,94.8976745222,3.42831069103,0.0,33.7702675495,16.0824960704,26.8041601173,2.76077865419,2.74077865419,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298574593,0.0,1.10298574593
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298736806,0.0,1.10298736806
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298776017,0.0,1.10298776017
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311547194,0.0,1.10311547194
 10/25  06:00:00,131.961498919,3.42831069103,0.0,86.916588017,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,134.417842473,3.42831069103,0.0,69.8801393182,16.0824960704,32.6817896323,32.0423258688,30.939025863,1.1033000058
 10/25  08:00:00,160.16754044,3.4607502712,0.0,38.047549477,48.2474882111,70.4033123869,20.500054957,18.3115854962,2.18846946078
 10/25  09:00:00,133.83055756,3.42831069103,0.0,20.0915776051,48.2474882111,62.0547409583,6.62619687577,4.43762254275,2.18857433302
 10/25  10:00:00,123.835938944,3.42831069103,0.0,12.0235523962,48.2474882111,60.1281475517,2.18898869511,0.0,2.18898869511
 10/25  11:00:00,122.984862354,3.55335909438,0.0,9.1208339958,48.2474882111,62.0547409583,2.18943784431,0.0,2.18943784431
 10/25  12:00:00,126.386925619,3.91824997801,3.22499760703,9.47735727708,48.2474882111,61.5103924513,2.19023326036,0.0,2.19023326036
 10/25  13:00:00,131.494397886,4.28201234194,10.0590717776,5.2371499979,48.2474882111,63.6602354638,3.27533376779,0.0,3.27533376779
 10/25  14:00:00,129.188200013,4.27167760816,13.7383118121,2.79413473578,48.2474882111,60.1281475517,2.18856209564,0.0,2.18856209564
 10/25  15:00:00,127.063574311,4.18252042226,14.0526741359,0.444303895987,48.2474882111,60.1281475517,1.1040992639,0.0,1.1040992639
 10/25  16:00:00,129.198812358,4.02373772016,13.6005191314,0.300589539509,48.2474882111,63.0180376616,2.18909217464,0.0,2.18909217464
 10/25  17:00:00,115.312219878,3.74738056504,9.85474312235,1.381043877,37.5258241642,62.7947880557,2.18814068205,0.0,2.18814068205
 10/25  18:00:00,81.5097935684,3.42831069103,2.85081062917,4.99789308294,26.8041601173,36.0181789539,1.10367670635,0.0,1.10367670635
 10/25  19:00:00,89.3866696483,3.42831069103,0.0,10.8923710008,26.8041601173,33.4493877451,1.1033978101,0.0,1.1033978101
 10/25  20:00:00,79.9402848221,3.42831069103,0.0,17.528482245,16.0824960704,28.0885557216,1.10351949834,0.0,1.10351949834
 10/25  21:00:00,82.2002170699,3.42831069103,0.0,21.0728100971,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304077203,0.0,1.10304077203
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298671118,0.0,1.10298671118
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298915722,0.0,1.10298915722
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298570691,0.0,1.10298570691
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,104.64548625,3.42831069103,0.0,59.6005753481,5.36083202345,21.4433280938,1.10291474652,0.0,1.10291474652
 10/26  07:00:00,116.512170128,3.42831069103,0.0,49.5071336407,16.0824960704,32.6817896323,1.28473726125,0.181175915656,1.10356134559
 10/26  08:00:00,145.659529454,3.49624991048,0.0,23.5040388514,48.2474882111,70.4033123869,1.10424890247,0.0,1.10424890247
 10/26  09:00:00,125.781349738,3.42831069103,0.0,12.0423697838,48.2474882111,62.0547409583,2.18865085108,0.0,2.18865085108
 10/26  10:00:00,122.719189543,3.42831069103,0.0,10.9068029956,48.2474882111,60.1281475517,2.18880814313,0.0,2.18880814313
 10/26  11:00:00,122.133895784,3.43384775008,0.0,8.38937877007,48.2474882111,62.0547409583,2.18950509543,0.0,2.18950509543
 10/26  12:00:00,123.423918066,3.49373166727,0.0,10.1638656426,48.2474882111,61.5103924513,3.27532940758,0.0,3.27532940758
 10/26  13:00:00,124.001838553,3.51163154318,1.79151523479,6.78252800637,48.2474882111,63.6602354638,2.19014084473,0.0,2.19014084473
 10/26  14:00:00,121.058131597,3.43144183217,3.73511965054,5.50749425785,48.2474882111,60.1281475517,2.18884583234,0.0,2.18884583234
 10/26  15:00:00,122.695020724,3.43943629604,5.74418693247,5.12732163833,48.2474882111,60.1281475517,2.18826346788,0.0,2.18826346788
 10/26  16:00:00,125.93787268,3.53416886732,9.07388199124,2.05585585516,48.2474882111,63.0180376616,2.18924473632,0.0,2.18924473632
 10/26  17:00:00,114.861865469,3.64127198192,8.38811919834,2.50342197502,37.5258241642,62.7947880557,1.1039008362,0.0,1.1039008362
 10/26  18:00:00,85.1225164053,3.42831069103,3.41376970213,8.04765684688,26.8041601173,36.0181789539,1.1037197358,0.0,1.1037197358
 10/26  19:00:00,92.7041981397,3.42831069103,0.0689097863128,14.1409897058,26.8041601173,33.4493877451,1.10341196779,0.0,1.10341196779
 10/26  20:00:00,84.8866511649,3.42831069103,0.0,22.4748485877,16.0824960704,28.0885557216,1.10349958874,0.0,1.10349958874
 10/26  21:00:00,87.4218057108,3.42831069103,0.0,26.294398738,16.0824960704,26.8041601173,1.10312244488,0.0,1.10312244488
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298639195,0.0,1.10298639195
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298976781,0.0,1.10298976781
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298865645,0.0,1.10298865645
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,104.41940438,3.42831069103,0.0,59.3744934771,5.36083202345,21.4433280938,1.10311800049,0.0,1.10311800049
 10/27  07:00:00,117.104060133,3.42831069103,0.0,50.0990236457,16.0824960704,32.6817896323,1.10352940267,0.0,1.10352940267
 10/27  08:00:00,144.65545641,3.49347356252,0.0,22.5027421552,48.2474882111,70.4033123869,2.18840968722,0.0,2.18840968722
 10/27  09:00:00,124.384453069,3.42831069103,0.0,10.645473114,48.2474882111,62.0547409583,1.10445152792,0.0,1.10445152792
 10/27  10:00:00,119.195354947,3.42831069103,0.0,7.38296839935,48.2474882111,60.1281475517,2.1887985259,0.0,2.1887985259
 10/27  11:00:00,119.767190168,3.50233986759,0.0,5.95418103643,48.2474882111,62.0547409583,2.18930056575,0.0,2.18930056575
 10/27  12:00:00,120.945959162,3.5942488214,0.986896748122,6.59849283614,48.2474882111,61.5103924513,3.27542914394,0.0,3.27542914394
 10/27  13:00:00,121.918140872,3.88648943895,1.40002118231,4.71546648214,48.2474882111,63.6602354638,3.27533836445,0.0,3.27533836445
 10/27  14:00:00,116.583665682,4.00997027278,1.01001324194,3.1796063105,48.2474882111,60.1281475517,1.10411994162,0.0,1.10411994162
 10/27  15:00:00,114.755930714,3.91198476607,1.58654351733,0.873326573363,48.2474882111,60.1281475517,2.18840892058,0.0,2.18840892058
 10/27  16:00:00,117.607284102,3.83391903639,1.39205874182,1.10734035708,48.2474882111,63.0180376616,2.18922794622,0.0,2.18922794622
 10/27  17:00:00,106.794343907,3.70711423708,0.272158517229,2.48601883847,37.5258241642,62.7947880557,1.10389787777,0.0,1.10389787777
 10/27  18:00:00,81.1170993507,3.42831069103,0.0,7.4560094944,26.8041601173,36.0181789539,2.18756577322,0.0,2.18756577322
 10/27  19:00:00,92.9063624746,3.42831069103,0.0,14.4120638271,26.8041601173,33.4493877451,1.10336212579,0.0,1.10336212579
 10/27  20:00:00,83.7329871392,3.42831069103,0.0,21.321184562,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/27  21:00:00,87.0531849099,3.42831069103,0.0,25.9257779371,16.0824960704,26.8041601173,1.10329667,0.0,1.10329667
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298737369,0.0,1.10298737369
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299057126,0.0,1.10299057126
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298885087,0.0,1.10298885087
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311092762,0.0,1.10311092762
 10/28  06:00:00,121.396971357,3.42831069103,0.0,76.3520604551,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,114.823030252,3.42831069103,0.0,64.6405369323,5.36083202345,26.5809105114,22.9110423007,21.8077899419,1.10325235878
 10/28  08:00:00,108.511013823,3.42831069103,0.0,46.9705581876,26.8041601173,31.2995447326,18.585446379,17.4820790557,1.10336732329
 10/28  09:00:00,95.1649592945,3.42831069103,0.0,31.3768113518,26.8041601173,33.5472370403,7.68497735117,6.58137011976,1.10360723141
 10/28  10:00:00,84.6646416905,3.42831069103,0.0,21.8397904511,26.8041601173,32.583940337,1.10358619954,0.0,1.10358619954
 10/28  11:00:00,85.6726435254,3.43579308666,0.0,20.5926175827,26.8041601173,34.8316326447,1.10369462447,0.0,1.10369462447
 10/28  12:00:00,83.4559148472,3.59885527594,0.0,19.4972223196,26.8041601173,33.5472370403,1.10357596793,0.0,1.10357596793
 10/28  13:00:00,79.7116575789,3.80901677896,1.03031732072,17.0812774363,26.8041601173,30.9784458315,1.10358222176,0.0,1.10358222176
 10/28  14:00:00,57.3507682982,3.75029042895,1.94420722829,22.2748792208,8.04124803518,21.3317032909,1.10343425946,0.0,1.10343425946
 10/28  15:00:00,53.5174407742,3.5730770376,2.53320208513,19.3141658357,8.04124803518,20.0473076865,1.10332999935,0.0,1.10332999935
 10/28  16:00:00,51.0735008084,3.45258995321,2.92785881878,16.2749573195,8.04124803518,20.3684065876,1.10333631338,0.0,1.10333631338
 10/28  17:00:00,46.4778863484,3.42831069103,1.10548387679,21.2461461978,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311654088,0.0,1.10311654088
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308008755,0.0,1.10308008755
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315382774,0.0,1.10315382774
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298940853,0.0,1.10298940853
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294542694,0.0,1.10294542694
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301599555,0.0,1.10301599555
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294555952,0.0,1.10294555952
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298804556,0.0,1.10298804556
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302912926,0.0,1.10302912926
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,19.5471482932,0.387142784103,0.388653332921,0.0,2.68041601173,16.0824960704,1.10321447664,0.0,1.10321447664
 10/29  14:00:00,19.1830579566,0.193571392052,0.218134388307,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295042378,0.0,1.10295042378
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298461673,0.0,1.10298461673
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295050583,0.0,1.10295050583
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295047178,0.0,1.10295047178
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299213837,0.0,1.10299213837
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298881069,0.0,1.10298881069
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312667916,0.0,1.10312667916
 10/30  06:00:00,152.297343913,3.42831069103,0.0,107.25243301,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,149.159165536,3.42831069103,0.0,82.1541290479,16.0824960704,32.6817896323,19.7697492463,18.6661683837,1.10358086263
 10/30  08:00:00,172.136789776,3.42831069103,0.0,50.049238393,48.2474882111,70.4033123869,17.0592376297,14.8707293128,2.18850831693
 10/30  09:00:00,156.205931914,3.42831069103,0.0,42.4669519599,48.2474882111,62.0547409583,14.1784109179,11.9895921452,2.18881877262
 10/30  10:00:00,147.973436783,3.42831069103,0.0,36.1610502349,48.2474882111,60.1281475517,10.9027362482,8.71401316345,2.18872308477
 10/30  11:00:00,147.366274314,3.42831069103,0.0,33.6272943596,48.2474882111,62.0547409583,9.11993592762,6.93034435096,2.18959157666
 10/30  12:00:00,150.863687407,3.42831069103,0.0,37.6690559597,48.2474882111,61.5103924513,8.59154561705,6.40139495799,2.19015065906
 10/30  13:00:00,145.011900092,3.42832499082,0.0,29.6674113318,48.2474882111,63.6602354638,10.8375868944,7.56227993024,3.27530696413
 10/30  14:00:00,140.141410811,3.42831069103,0.0,28.329024263,48.2474882111,60.1281475517,11.8994946446,9.71091017546,2.18858446919
 10/30  15:00:00,139.668536,3.42831069103,0.0,27.8561494521,48.2474882111,60.1281475517,11.479775191,10.3756478771,1.10412731386
 10/30  16:00:00,143.003901137,3.42904346313,0.0,28.300891707,48.2474882111,63.0180376616,12.20563205,10.0164247654,2.18920728467
 10/30  17:00:00,137.978799215,3.50963568368,0.0,34.1401112177,37.5258241642,62.7947880557,12.3134744189,10.1251897132,2.18828470568
 10/30  18:00:00,119.754516239,3.42831069103,0.0,43.6260930494,26.8041601173,36.0181789539,16.0464579437,14.9427308741,1.10372706963
 10/30  19:00:00,123.718059664,3.42831069103,0.0,45.2237610167,26.8041601173,33.4493877451,16.817347434,15.7139648876,1.10338254637
 10/30  20:00:00,115.655152072,3.42831069103,0.0,53.2433494948,16.0824960704,28.0885557216,18.1202777879,17.0167750966,1.10350269135
 10/30  21:00:00,118.450131729,3.42831069103,0.0,57.3227247565,16.0824960704,26.8041601173,18.7894346387,17.6863250727,1.10310956598
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299079513,0.0,1.10299079513
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299284954,0.0,1.10299284954
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298948355,0.0,1.10298948355
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  06:00:00,152.450845712,3.42831069103,0.0,107.405934809,5.36083202345,21.4433280938,1.10308388869,0.0,1.10308388869
 10/31  07:00:00,149.834130274,3.42831069103,0.0,82.8290937864,16.0824960704,32.6817896323,25.3712605646,24.2676842276,1.103576337
 10/31  08:00:00,173.512100886,3.42831069103,0.0,51.4245495028,48.2474882111,70.4033123869,21.4820686459,20.3778824971,1.10418614874
 10/31  09:00:00,158.165198686,3.42831069103,0.0,44.4262187314,48.2474882111,62.0547409583,19.6807252959,17.4919275352,2.1887977607
 10/31  10:00:00,151.914679129,3.42831069103,0.0,40.1022925807,48.2474882111,60.1281475517,18.1095837659,15.9208466739,2.18873709197
 10/31  11:00:00,149.645230293,3.42831069103,0.0,35.9062503383,48.2474882111,62.0547409583,14.4805129908,12.2912229036,2.18929008728
 10/31  12:00:00,151.470877711,3.42831069103,0.0,38.2762462632,48.2474882111,61.5103924513,12.8228004828,9.54727525745,3.27552522539
 10/31  13:00:00,144.190709576,3.42831069103,0.0,28.8462351164,48.2474882111,63.6602354638,10.5891344443,7.31391236734,3.27522207697
 10/31  14:00:00,138.475610263,3.42831069103,0.0,26.6632237149,48.2474882111,60.1281475517,6.64233466991,5.53814303095,1.10419163895
 10/31  15:00:00,137.773304025,3.42831069103,0.0,25.9609174771,48.2474882111,60.1281475517,7.22911842419,5.04075665736,2.18836176683
 10/31  16:00:00,140.908074633,3.43891352544,0.0,26.1951951408,48.2474882111,63.0180376616,6.41119359244,4.22172130844,2.189472284
 10/31  17:00:00,135.250278941,3.52368400876,0.0,31.397542618,37.5258241642,62.7947880557,5.30150089818,3.11361705287,2.18788384531
 10/31  18:00:00,117.031366306,3.42831069103,0.0,40.902943116,26.8041601173,36.0181789539,9.10211657722,7.99846488789,1.10365168934
 10/31  19:00:00,121.349418686,3.42831069103,0.0,42.8551200385,26.8041601173,33.4493877451,11.0443672333,9.94098672161,1.10338051167
 10/31  20:00:00,113.288748088,3.42831069103,0.0,50.8769455108,16.0824960704,28.0885557216,13.7694032372,12.6658799241,1.10352331314
 10/31  21:00:00,116.002414439,3.42831069103,0.0,54.8750074659,16.0824960704,26.8041601173,14.4143186519,14.3943186519,0.02
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299457902,0.0,1.10299457902
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299006193,0.0,1.10299006193
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299388572,0.0,1.10299388572
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310999159,0.0,1.10310999159
 11/01  06:00:00,150.11138195,3.42831069103,0.0,105.066471048,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,148.492749091,3.42831069103,0.0,81.4877126031,16.0824960704,32.6817896323,21.3022489009,20.19896102,1.1032878809
 11/01  08:00:00,171.694741162,3.42831069103,0.0,49.6071897791,48.2474882111,70.4033123869,19.731057634,17.5430716091,2.18798602485
 11/01  09:00:00,155.509942775,3.42831069103,0.0,41.7709628206,48.2474882111,62.0547409583,19.6199861965,17.4310490206,2.18893717588
 11/01  10:00:00,149.892423564,3.42831069103,0.0,38.0800370159,48.2474882111,60.1281475517,26.4811939501,24.2923413542,2.18885259585
 11/01  11:00:00,148.064068402,3.42831069103,0.0,34.3250884472,48.2474882111,62.0547409583,28.9139502505,26.7243166403,2.18963361021
 11/01  12:00:00,149.411875414,3.42831069103,0.0,36.2172439665,48.2474882111,61.5103924513,26.8653970411,23.5897195518,3.27567748929
 11/01  13:00:00,142.234994486,3.42831069103,0.0,26.8905200258,48.2474882111,63.6602354638,22.5298510626,20.3397597933,2.19009126926
 11/01  14:00:00,136.50770458,3.42831069103,0.0,24.6953180324,48.2474882111,60.1281475517,19.0677561018,16.8787979615,2.18895814035
 11/01  15:00:00,136.032674861,3.42831069103,0.0,24.2202883127,48.2474882111,60.1281475517,19.077185947,16.8887554831,2.1884304639
 11/01  16:00:00,140.150427487,3.43361413276,0.0,25.4428473876,48.2474882111,63.0180376616,21.3517368224,19.1626391314,2.18909769096
 11/01  17:00:00,134.535836984,3.51639400494,0.0,30.690390665,37.5258241642,62.7947880557,19.7712687896,18.6672996619,1.10396912767
 11/01  18:00:00,116.728857479,3.42831069103,0.0,40.600434289,26.8041601173,36.0181789539,22.9597591892,20.7722657793,2.18749340989
 11/01  19:00:00,121.394435986,3.42831069103,0.0,42.9001373385,26.8041601173,33.4493877451,18.7338429909,18.7138429909,0.02
 11/01  20:00:00,113.13510578,3.42831069103,0.0,50.7233032032,16.0824960704,28.0885557216,19.9980359945,18.8945568826,1.10347911188
 11/01  21:00:00,116.040058255,3.42831069103,0.0,54.9126512823,16.0824960704,26.8041601173,20.7941974981,19.6909078964,1.1032896017
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299368425,0.0,1.10299368425
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299364064,0.0,1.10299364064
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299368661,0.0,1.10299368661
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103118487,0.0,1.103118487
 11/02  06:00:00,152.900645773,3.42831069103,0.0,107.855734871,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  07:00:00,149.509017342,3.42831069103,0.0,82.5039808541,16.0824960704,32.6817896323,26.7747771349,25.6712337467,1.10354338815
 11/02  08:00:00,171.912268887,3.42831069103,0.0,49.8247175039,48.2474882111,70.4033123869,22.759008122,20.5704684854,2.1885396366
 11/02  09:00:00,153.264891583,3.42831069103,0.0,39.5259116287,48.2474882111,62.0547409583,16.7194397035,14.5308022402,2.18863746328
 11/02  10:00:00,145.594667779,3.42831069103,0.0,33.7822812308,48.2474882111,60.1281475517,9.68983831155,7.50073060345,2.1891077081
 11/02  11:00:00,140.091689758,3.42831069103,0.0,26.3527098031,48.2474882111,62.0547409583,5.49512638379,3.3054237191,2.18970266469
 11/02  12:00:00,139.430706474,3.42831069103,0.0,26.2360750266,48.2474882111,61.5103924513,3.90589089604,0.630059746304,3.27583114974
 11/02  13:00:00,132.84627895,3.42957125117,0.0,17.5005439303,48.2474882111,63.6602354638,2.19020870722,0.0,2.19020870722
 11/02  14:00:00,125.6686857,3.42848908965,0.0,13.8561207535,48.2474882111,60.1281475517,2.18896286973,0.0,2.18896286973
 11/02  15:00:00,120.984612693,3.44711793116,0.0,9.15341890528,48.2474882111,60.1281475517,2.18843376535,0.0,2.18843376535
 11/02  16:00:00,121.697544145,3.47488063185,0.0,6.94869754604,48.2474882111,63.0180376616,2.18952638081,0.0,2.18952638081
 11/02  17:00:00,114.72911683,3.55953926258,0.0,10.840525253,37.5258241642,62.7947880557,1.10387389416,0.0,1.10387389416
 11/02  18:00:00,99.1751351647,3.42831069103,0.0,23.046711975,26.8041601173,36.0181789539,1.10377428399,0.0,1.10377428399
 11/02  19:00:00,109.031685466,3.42831069103,0.0,30.5373868184,26.8041601173,33.4493877451,1.80173897737,0.698194100107,1.10354487726
 11/02  20:00:00,102.914346531,3.42831069103,0.0,40.5025439535,16.0824960704,28.0885557216,4.76447472849,3.66093681965,1.10353790883
 11/02  21:00:00,106.199478437,3.42831069103,0.0,45.0720714641,16.0824960704,26.8041601173,7.30340764132,6.20026789559,1.10313974573
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299257979,0.0,1.10299257979
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299531073,0.0,1.10299531073
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299471396,0.0,1.10299471396
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311458244,0.0,1.10311458244
 11/03  06:00:00,141.377465409,3.42831069103,0.0,96.3325545064,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,142.752087772,3.42831069103,0.0,75.7470512841,16.0824960704,32.6817896323,23.4483274311,22.3447050312,1.10362239987
 11/03  08:00:00,169.204695852,3.42973538909,0.0,44.6483864373,48.2474882111,70.4033123869,18.5167467787,16.3282669052,2.18847987351
 11/03  09:00:00,146.854752625,3.42831069103,0.0,33.115772671,48.2474882111,62.0547409583,10.3361200792,8.14709991906,2.18902016018
 11/03  10:00:00,135.330110773,3.42831069103,0.0,23.5177242247,48.2474882111,60.1281475517,4.6070879468,2.41812371592,2.18896423088
 11/03  11:00:00,131.988443154,3.42831069103,0.0,18.2494631993,48.2474882111,62.0547409583,2.29271097689,0.103135199006,2.18957577788
 11/03  12:00:00,131.260412213,3.43071191463,0.0,18.0633795421,48.2474882111,61.5103924513,3.27565877991,0.0,3.27565877991
 11/03  13:00:00,126.964320882,3.48725811448,1.17673776566,10.3841612327,48.2474882111,63.6602354638,2.19046397046,0.0,2.19046397046
 11/03  14:00:00,125.828559296,3.72103833902,6.64932072249,7.07412437751,48.2474882111,60.1281475517,2.18887093268,0.0,2.18887093268
 11/03  15:00:00,123.682552378,3.80749468761,8.49900663296,2.99197520006,48.2474882111,60.1281475517,2.18835358408,0.0,2.18835358408
 11/03  16:00:00,123.1025681,3.65130441125,5.64199293325,2.53530478898,48.2474882111,63.0180376616,2.18945660774,0.0,2.18945660774
 11/03  17:00:00,110.744698823,3.60125833751,2.45940593369,4.35498223827,37.5258241642,62.7947880557,1.10384511098,0.0,1.10384511098
 11/03  18:00:00,88.0460293229,3.42831069103,0.0,11.9176061332,26.8041601173,36.0181789539,1.10374437052,0.0,1.10374437052
 11/03  19:00:00,96.4288936628,3.42831069103,0.0,17.9345950153,26.8041601173,33.4493877451,1.10352259271,0.0,1.10352259271
 11/03  20:00:00,88.0678837606,3.42831069103,0.0,25.6560811835,16.0824960704,28.0885557216,1.10351870115,0.0,1.10351870115
 11/03  21:00:00,90.9522273256,3.42831069103,0.0,29.8248203529,16.0824960704,26.8041601173,1.10313587821,0.0,1.10313587821
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299530062,0.0,1.10299530062
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299553371,0.0,1.10299553371
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299237897,0.0,1.10299237897
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313566308,0.0,1.10313566308
 11/04  06:00:00,127.464969145,3.42831069103,0.0,82.4200582425,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/04  07:00:00,119.514393044,3.42831069103,0.0,69.3318997243,5.36083202345,26.5809105114,16.5379203962,15.4346531918,1.10326720443
 11/04  08:00:00,118.537430641,3.42831069103,0.0,54.5296416728,26.8041601173,31.2995447326,14.3168758376,13.2134637846,1.10341205301
 11/04  09:00:00,112.436723764,3.42831069103,0.0,48.648575821,26.8041601173,33.5472370403,11.8237338055,10.7200231125,1.103710693
 11/04  10:00:00,106.30756606,3.42831069103,0.0,43.4827148201,26.8041601173,32.583940337,8.84249212614,7.73892592767,1.10356619847
 11/04  11:00:00,105.1770129,3.42831069103,0.0,40.1044693533,26.8041601173,34.8316326447,5.84242965787,4.73873891186,1.10369074601
 11/04  12:00:00,100.515901972,3.42831069103,0.0,36.7277540292,26.8041601173,33.5472370403,3.59409197254,2.49050655052,1.10358542201
 11/04  13:00:00,95.0348988998,3.42831069103,0.0,33.8155421659,26.8041601173,30.9784458315,1.5036887493,0.400081929019,1.10360682028
 11/04  14:00:00,78.9816757813,3.42831069103,0.0,46.1719736701,8.04124803518,21.3317032909,1.10346661779,0.0,1.10346661779
 11/04  15:00:00,76.0348710046,3.42831069103,0.0,44.5095644978,8.04124803518,20.0473076865,1.10336745846,0.0,1.10336745846
 11/04  16:00:00,77.9545684809,3.42831069103,0.0,46.108163073,8.04124803518,20.3684065876,1.10338667747,0.0,1.10338667747
 11/04  17:00:00,78.3227843795,3.42831069103,0.0,54.1965281057,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/04  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315064222,0.0,1.10315064222
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306954577,0.0,1.10306954577
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316581229,0.0,1.10316581229
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299555631,0.0,1.10299555631
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295019855,0.0,1.10295019855
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,37.4747699768,0.597269820381,0.0,3.30214798019,2.68041601173,16.0824960704,1.21708520576,0.114075165014,1.10301004075
 11/05  05:00:00,37.7573163365,0.597269820381,0.0,3.58469433996,2.68041601173,16.0824960704,0.113320776452,0.0933207764522,0.02
 11/05  06:00:00,39.4109745184,0.796359760508,0.0,5.03926258167,2.68041601173,16.0824960704,1.10300267972,0.0,1.10300267972
 11/05  07:00:00,41.2617335941,0.995449700635,0.0,6.69093171726,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,26.5180943064,0.796359760508,0.0,4.48304903635,2.68041601173,16.0824960704,0.0577680267685,0.0377680267685,0.02
 11/05  09:00:00,20.4352289434,0.398179880254,0.0,1.26569688695,2.68041601173,16.0824960704,1.10299324206,0.0,1.10299324206
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308258088,0.0,1.10308258088
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,22.3525951023,1.11720085119,2.46404207493,0.0,2.68041601173,16.0824960704,1.10323400337,0.0,1.10323400337
 11/05  14:00:00,24.2263358538,1.41345164009,4.04153203748,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,24.5753621317,1.3650823085,4.43892764698,0.0,2.68041601173,16.0824960704,1.10300964126,0.0,1.10300964126
 11/05  16:00:00,20.4044375337,0.372295175045,1.26079018241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299299439,0.0,1.10299299439
 11/05  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295303368,0.0,1.10295303368
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295118866,0.0,1.10295118866
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295425645,0.0,1.10295425645
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299794629,0.0,1.10299794629
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299675578,0.0,1.10299675578
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,165.680940329,3.42831069103,0.0,120.636029427,5.36083202345,21.4433280938,1.10311974912,0.0,1.10311974912
 11/06  08:00:00,140.802674728,3.42831069103,0.0,86.1343049069,16.0824960704,32.6817896323,10.2503591571,9.14679966471,1.10355949238
 11/06  09:00:00,159.126001643,3.42831069103,0.0,37.0384502602,48.2474882111,70.4033123869,2.81511991172,0.62651717747,2.18860273425
 11/06  10:00:00,136.402336566,3.42831069103,0.0,22.6633566117,48.2474882111,62.0547409583,1.10433236561,0.0,1.10433236561
 11/06  11:00:00,131.93846578,3.46330843006,2.61535630856,17.4757251848,48.2474882111,60.1281475517,2.18919495744,0.0,2.18919495744
 11/06  12:00:00,135.235650239,3.64960541804,7.46775624579,13.8076193122,48.2474882111,62.0547409583,3.27433916754,0.0,3.27433916754
 11/06  13:00:00,140.247290818,3.88513647107,11.668455304,14.9273782868,48.2474882111,61.5103924513,2.19062525548,0.0,2.19062525548
 11/06  14:00:00,137.182255585,4.07601927445,13.7986921867,7.39138035515,48.2474882111,63.6602354638,3.27557808212,0.0,3.27557808212
 11/06  15:00:00,129.354090246,4.04903774309,13.730630114,3.19034653218,48.2474882111,60.1281475517,2.18857876623,0.0,2.18857876623
 11/06  16:00:00,126.231062504,3.78455379327,11.4770311763,2.58540167754,48.2474882111,60.1281475517,2.1884061296,0.0,2.1884061296
 11/06  17:00:00,125.862365352,3.54047878139,7.90601170333,3.14190890063,48.2474882111,63.0180376616,2.18931583122,0.0,2.18931583122
 11/06  18:00:00,123.335801108,3.55404721617,1.52901960439,8.05434864006,37.5258241642,62.7947880557,1.10395587488,0.0,1.10395587488
 11/06  19:00:00,97.7358443903,3.42831069103,0.0,16.672754534,26.8041601173,36.0181789539,1.10375255199,0.0,1.10375255199
 11/06  20:00:00,98.4633010703,3.42831069103,0.0,19.9690024228,26.8041601173,33.4493877451,1.10348099242,0.0,1.10348099242
 11/06  21:00:00,91.7565117148,3.42831069103,0.0,29.3447091377,16.0824960704,28.0885557216,1.10348485709,0.0,1.10348485709
 11/06  22:00:00,95.8868259266,3.42831069103,0.0,34.7594189539,16.0824960704,26.8041601173,1.10312331246,0.0,1.10312331246
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299463893,0.0,1.10299463893
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299861123,0.0,1.10299861123
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029983888,0.0,1.1029983888
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313138602,0.0,1.10313138602
 11/07  07:00:00,105.46525515,3.42831069103,0.0,60.4203442473,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  08:00:00,104.205241775,3.42831069103,0.0,49.5368719537,16.0824960704,32.6817896323,1.10360165997,0.0,1.10360165997
 11/07  09:00:00,146.087368404,3.4412162321,0.0,23.9869114799,48.2474882111,70.4033123869,2.18846955268,0.0,2.18846955268
 11/07  10:00:00,131.487653355,3.42831069103,0.0,17.7486734003,48.2474882111,62.0547409583,2.18906549935,0.0,2.18906549935
 11/07  11:00:00,126.512407689,3.42831069103,0.0,14.7000211412,48.2474882111,60.1281475517,2.18905361549,0.0,2.18905361549
 11/07  12:00:00,126.030846054,3.42831069103,0.0,12.2918660999,48.2474882111,62.0547409583,2.18971823631,0.0,2.18971823631
 11/07  13:00:00,126.366912785,3.43546621029,0.0,13.1651258182,48.2474882111,61.5103924513,3.27598406785,0.0,3.27598406785
 11/07  14:00:00,124.902577785,3.46097492499,0.0,9.52543909107,48.2474882111,63.6602354638,2.19037977267,0.0,2.19037977267
 11/07  15:00:00,122.434753799,3.42831069103,0.0,10.6223672514,48.2474882111,60.1281475517,2.18891747802,0.0,2.18891747802
 11/07  16:00:00,122.717284626,3.42831069103,0.0,10.9048980778,48.2474882111,60.1281475517,2.18844192909,0.0,2.18844192909
 11/07  17:00:00,128.22071227,3.46146307504,0.0,13.4852832279,48.2474882111,63.0180376616,2.1891896899,0.0,2.1891896899
 11/07  18:00:00,138.781333522,3.5445053754,0.0,22.5711091655,37.5258241642,62.7947880557,1.19203704559,0.0881353818128,1.10390166378
 11/07  19:00:00,112.779352585,3.42831069103,0.0,31.7162627288,26.8041601173,36.0181789539,8.41679678964,6.22916378103,2.18763300861
 11/07  20:00:00,113.747529507,3.42831069103,0.0,35.2532308592,26.8041601173,33.4493877451,13.9032519117,12.7998409408,1.10341097095
 11/07  21:00:00,106.547142157,3.42831069103,0.0,44.1353395802,16.0824960704,28.0885557216,21.2829070709,20.1794317839,1.10347528706
 11/07  22:00:00,109.943219172,3.42831069103,0.0,48.8158121997,16.0824960704,26.8041601173,23.7320927663,23.7120927663,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299830277,0.0,1.10299830277
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299592894,0.0,1.10299592894
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
