Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299941469,0.0,1.10299941469
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313993448,0.0,1.10313993448
 11/08  07:00:00,155.987398259,3.42831069103,0.0,110.942487356,5.36083202345,21.4433280938,0.0614428436276,0.0414428436276,0.02
 11/08  08:00:00,132.76250234,3.42831069103,0.0,78.0941325193,16.0824960704,32.6817896323,35.6771972049,34.5736591359,1.10353806908
 11/08  09:00:00,153.848815282,3.4386699312,0.0,31.7509046592,48.2474882111,70.4033123869,22.1800615177,19.9917935124,2.18826800534
 11/08  10:00:00,133.673794707,3.42831069103,0.0,19.9348147525,48.2474882111,62.0547409583,7.834958588,5.64583782074,2.18912076725
 11/08  11:00:00,129.78816853,3.46348200214,0.0,17.9406106713,48.2474882111,60.1281475517,2.46780399718,0.278710990482,2.1890930067
 11/08  12:00:00,130.337624799,3.66188094652,0.0,16.3650745889,48.2474882111,62.0547409583,2.18964889478,0.0,2.18964889478
 11/08  13:00:00,131.376984383,3.72438160402,0.0,17.8862820226,48.2474882111,61.5103924513,3.27558250275,0.0,3.27558250275
 11/08  14:00:00,127.768674868,3.72674198601,0.0,12.1257691135,48.2474882111,63.6602354638,3.27548340331,0.0,3.27548340331
 11/08  15:00:00,120.208205007,3.53888120154,0.0,8.28524794898,48.2474882111,60.1281475517,2.18846840517,0.0,2.18846840517
 11/08  16:00:00,118.338310286,3.46464488071,0.0,6.48958954839,48.2474882111,60.1281475517,1.10424272711,0.0,1.10424272711
 11/08  17:00:00,122.777094598,3.50278704356,0.0,8.0003415873,48.2474882111,63.0180376616,2.18906840488,0.0,2.18906840488
 11/08  18:00:00,133.394383502,3.5787900378,0.0,17.1498744831,37.5258241642,62.7947880557,2.24534765529,0.0569391083742,2.18840854691
 11/08  19:00:00,108.210385601,3.42831069103,0.0,27.1472957447,26.8041601173,36.0181789539,10.02078491,8.91706248702,1.10372242297
 11/08  20:00:00,111.487986238,3.42831069103,0.0,32.9936875908,26.8041601173,33.4493877451,20.5891801075,19.4857061481,1.10347395944
 11/08  21:00:00,104.569933301,3.42831069103,0.0,42.1581307237,16.0824960704,28.0885557216,22.8356042823,21.7320773595,1.10352692277
 11/08  22:00:00,107.481650099,3.42831069103,0.0,46.354243126,16.0824960704,26.8041601173,23.5502610746,22.4471334314,1.10312764319
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299954168,0.0,1.10299954168
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102998225,0.0,1.102998225
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029992535,0.0,1.1029992535
 11/09  06:00:00,45.6625985699,0.597269820381,0.0,3.44872853817,5.36083202345,21.4433280938,0.291945498659,0.271945498659,0.02
 11/09  07:00:00,167.171876242,3.42831069103,0.0,122.12696534,5.36083202345,21.4433280938,1.19837451936,0.0952412659426,1.10313325342
 11/09  08:00:00,142.211599196,3.42831069103,0.0,87.5432293745,16.0824960704,32.6817896323,62.104509024,61.000949799,1.10355922498
 11/09  09:00:00,162.650012954,3.43895745233,0.0,40.5518148092,48.2474882111,70.4033123869,52.9559667612,50.7671813574,2.18878540381
 11/09  10:00:00,140.691271374,3.42831069103,0.0,26.9522914193,48.2474882111,62.0547409583,44.7927887608,42.6039381453,2.18885061543
 11/09  11:00:00,138.21883781,3.46476838302,0.0,26.36999357,48.2474882111,60.1281475517,33.144300511,32.039946611,1.10435390005
 11/09  12:00:00,137.453894371,3.64808176259,0.0,23.4951433446,48.2474882111,62.0547409583,20.0929573046,16.8184075391,3.27454976547
 11/09  13:00:00,137.439056584,3.52959577413,0.0,24.1431400534,48.2474882111,61.5103924513,13.4847565192,10.2091987936,3.27555772566
 11/09  14:00:00,133.808827357,3.47194613924,0.0,18.4207174484,48.2474882111,63.6602354638,11.1681723163,8.97768137272,2.19049094361
 11/09  15:00:00,129.819788042,3.42831069103,0.0,18.0074014939,48.2474882111,60.1281475517,14.2579753223,12.0690527767,2.18892254557
 11/09  16:00:00,131.124975477,3.42831069103,0.0,19.3125889294,48.2474882111,60.1281475517,14.7843768971,12.5959206637,2.18845623339
 11/09  17:00:00,135.268592177,3.46187307348,0.0,20.5327531364,48.2474882111,63.0180376616,15.2641299628,13.0744741366,2.18965582614
 11/09  18:00:00,145.097152041,3.54414302497,0.0,28.8872900358,37.5258241642,62.7947880557,21.9314474398,20.8275106739,1.10393676584
 11/09  19:00:00,120.888963477,3.42831069103,0.0,39.8258736212,26.8041601173,36.0181789539,35.0515077293,32.8640241456,2.18748358371
 11/09  20:00:00,122.676215668,3.42831069103,0.0,44.1819170201,26.8041601173,33.4493877451,38.2141397854,38.1941397854,0.02
 11/09  21:00:00,114.775419637,3.42831069103,0.0,52.3636170594,16.0824960704,28.0885557216,40.2610820899,39.1575920571,1.10349003274
 11/09  22:00:00,116.476566032,3.42831069103,0.0,55.3491590592,16.0824960704,26.8041601173,36.15493308,35.05162516,1.10330791996
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299689751,0.0,1.10299689751
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300096874,0.0,1.10300096874
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300118963,0.0,1.10300118963
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,44.6096235473,0.398179880254,0.0,2.5948434557,5.36083202345,21.4433280938,1.32465630148,0.221538797869,1.10311750361
 11/10  07:00:00,171.340472467,3.42831069103,0.0,126.295561565,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,153.339041082,3.42831069103,0.0,98.6706712613,16.0824960704,32.6817896323,71.7722423958,70.6686178764,1.10362451941
 11/10  09:00:00,188.362494989,3.42831069103,0.0,66.2749436057,48.2474882111,70.4033123869,72.8833645661,70.6950284138,2.1883361523
 11/10  10:00:00,172.364549741,3.42831069103,0.0,58.6255697862,48.2474882111,62.0547409583,74.346753563,72.1577253562,2.18902820683
 11/10  11:00:00,165.589329028,3.42831069103,0.0,53.7769424802,48.2474882111,60.1281475517,75.1136344178,72.9245917769,2.18904264091
 11/10  12:00:00,162.679008876,3.42831069103,0.0,48.940028921,48.2474882111,62.0547409583,74.6786617248,72.4890358461,2.18962587865
 11/10  13:00:00,166.821756129,3.42831069103,0.0,53.6271246816,48.2474882111,61.5103924513,73.6927794496,70.4171826859,3.27559676365
 11/10  14:00:00,158.795810852,3.42831069103,0.0,43.451336392,48.2474882111,63.6602354638,70.4156642132,67.1401142903,3.27554992285
 11/10  15:00:00,142.720166885,3.42831069103,0.0,30.9077803369,48.2474882111,60.1281475517,67.5383540556,65.3498025139,2.1885515417
 11/10  16:00:00,136.843253555,3.42831069103,0.0,25.0308670068,48.2474882111,60.1281475517,67.4764274824,66.3721476021,1.10427988028
 11/10  17:00:00,141.997872023,3.4581225594,0.0,27.2657834972,48.2474882111,63.0180376616,71.5182319691,69.329067587,2.18916438206
 11/10  18:00:00,164.392283443,3.53086493589,0.0,48.1956995262,37.5258241642,62.7947880557,83.3487531651,81.1604190348,2.18833413032
 11/10  19:00:00,145.805000754,3.42831069103,0.0,64.7419108976,26.8041601173,36.0181789539,99.2411005886,98.1374629998,1.10363758874
 11/10  20:00:00,149.226829367,3.42831069103,0.0,70.7325307192,26.8041601173,33.4493877451,106.942466173,105.839033209,1.10343296404
 11/10  21:00:00,144.844561938,3.42831069103,0.0,82.4327593613,16.0824960704,28.0885557216,115.407724311,114.304252465,1.10347184634
 11/10  22:00:00,151.813636281,3.42831069103,0.0,90.6862293078,16.0824960704,26.8041601173,123.10444519,122.001321112,1.10312407863
 11/10  23:00:00,44.046631508,0.298634910191,0.0,2.13139638642,5.36083202345,21.4433280938,1.19564492441,1.17564492441,0.02
 11/10  24:00:00,48.258596018,0.796359760508,0.0,8.52605205786,2.68041601173,21.4433280938,3.94307649181,2.84001320864,1.10306328317
 11/11  01:00:00,60.9281048305,2.46978279176,0.0,24.8829698625,2.68041601173,16.0824960704,6.76986185483,6.74986185483,0.02
 11/11  02:00:00,63.2031292068,2.47911185274,0.0,27.1486651779,2.68041601173,16.0824960704,6.25709789267,6.23709789267,0.02
 11/11  03:00:00,72.8367944806,2.66335418381,0.0,36.5980881206,2.68041601173,16.0824960704,10.4451279574,9.3421184419,1.10300951552
 11/11  04:00:00,71.5802654782,2.47911185274,0.0,35.5258014493,2.68041601173,16.0824960704,7.89899537541,7.87899537541,0.02
 11/11  05:00:00,77.589370115,2.66335418381,0.0,41.350663755,2.68041601173,16.0824960704,11.7459666605,10.642947166,1.10301949458
 11/11  06:00:00,73.1957430844,2.47911185274,0.0,37.1412790555,2.68041601173,16.0824960704,8.29926986377,8.27926986377,0.02
 11/11  07:00:00,80.1642983056,2.66335418381,0.0,43.9255919456,2.68041601173,16.0824960704,12.1810826682,11.078066431,1.1030162372
 11/11  08:00:00,56.8859349784,2.47911185274,0.0,33.1681376161,2.68041601173,16.0824960704,8.28870298121,8.26870298121,0.02
 11/11  09:00:00,45.4726319129,2.66335418381,0.0,24.0379255529,2.68041601173,16.0824960704,9.84599979228,9.82599979228,0.02
 11/11  10:00:00,33.0143342893,1.94294050376,0.0,12.3000416093,2.68041601173,16.0824960704,7.54919072208,6.44617679031,1.10301393177
 11/11  11:00:00,30.8405242804,1.18902109269,0.0,10.8801510116,2.68041601173,16.0824960704,6.81133996761,6.79133996761,0.02
 11/11  12:00:00,27.2368868336,0.796359760508,0.0,7.6691748969,2.68041601173,16.0824960704,4.86290284658,3.75986136357,1.10304148301
 11/11  13:00:00,27.757628328,0.995449700635,0.0,7.99082645116,2.68041601173,16.0824960704,2.78600795435,2.76600795435,0.02
 11/11  14:00:00,24.8006679552,0.796359760508,0.0,5.23295601846,2.68041601173,16.0824960704,1.68447485307,0.581283238753,1.10319161432
 11/11  15:00:00,26.2500861606,0.995449700635,0.0,6.48328428377,2.68041601173,16.0824960704,0.346175928793,0.326175928793,0.02
 11/11  16:00:00,24.8330420074,0.796359760508,0.0,5.26533007067,2.68041601173,16.0824960704,1.15697401797,0.053961599201,1.10301241877
 11/11  17:00:00,27.7920999738,0.995449700635,0.0,8.02529809695,2.68041601173,16.0824960704,0.0620293772985,0.0420293772985,0.02
 11/11  18:00:00,39.1884215262,0.796359760508,0.0,7.28404292282,2.68041601173,16.0824960704,1.14483676475,0.041822094143,1.10301467061
 11/11  19:00:00,45.0186228423,0.995449700635,0.0,10.4478209654,2.68041601173,16.0824960704,0.217725365323,0.197725365323,0.02
 11/11  20:00:00,43.0688776692,0.796359760508,0.0,8.69716573249,2.68041601173,16.0824960704,0.147816164637,0.127816164637,0.02
 11/11  21:00:00,46.696341277,0.995449700635,0.0,12.1255394002,2.68041601173,16.0824960704,1.44666871399,0.343709405902,1.10295930809
 11/11  22:00:00,48.8416860913,1.5319310503,0.0,13.7344028648,2.68041601173,16.0824960704,0.384214729807,0.364214729807,0.02
 11/11  23:00:00,55.1702879463,1.96330666089,0.0,19.6316291092,2.68041601173,16.0824960704,2.40894282776,1.30593827798,1.10300454977
 11/11  24:00:00,51.3273796029,1.57064532872,0.0,16.181382098,2.68041601173,16.0824960704,1.02741818169,1.00741818169,0.02
 11/12  01:00:00,57.0515591695,1.96330666089,0.0,21.5129003325,2.68041601173,16.0824960704,2.67084929226,1.56789075508,1.10295853718
 11/12  02:00:00,54.5245169269,1.57064532872,0.0,19.378519422,2.68041601173,16.0824960704,1.48383094536,1.46383094536,0.02
 11/12  03:00:00,62.3742564653,1.96330666089,0.0,26.8355976282,2.68041601173,16.0824960704,2.79656433619,2.77656433619,0.02
 11/12  04:00:00,66.1272489912,2.46426424368,0.0,30.0876325713,2.68041601173,16.0824960704,3.70864705327,2.60562977708,1.10301727619
 11/12  05:00:00,76.5820272181,2.67820179287,0.0,40.3284732491,2.68041601173,16.0824960704,4.69249124577,4.67249124577,0.02
 11/12  06:00:00,74.4371038741,2.46426424368,0.0,38.3974874542,2.68041601173,16.0824960704,5.01835345494,3.91519374612,1.10315970882
 11/12  07:00:00,84.0799052309,2.67820179287,0.0,47.8263512618,2.68041601173,16.0824960704,6.09764766983,6.07764766983,0.02
 11/12  08:00:00,71.6522308532,2.46426424368,0.0,45.4819477667,2.68041601173,16.0824960704,6.32022916788,5.21721473217,1.10301443571
 11/12  09:00:00,72.2086243419,2.67820179287,0.0,50.7590703729,2.68041601173,16.0824960704,7.56569378158,7.54569378158,0.02
 11/12  10:00:00,59.4314493863,2.46426424368,0.0,38.1958329664,2.68041601173,16.0824960704,5.99172866348,5.97172866348,0.02
 11/12  11:00:00,59.476205693,2.67820179287,0.0,38.0266517239,2.68041601173,16.0824960704,8.97355058506,7.87053358313,1.10301700193
 11/12  12:00:00,50.9488562734,2.46426424368,0.0,29.7132398535,2.68041601173,16.0824960704,5.5835733012,5.5635733012,0.02
 11/12  13:00:00,54.2834594859,2.67820179287,0.0,32.8339055169,2.68041601173,16.0824960704,7.72658051151,6.62346577764,1.10311473387
 11/12  14:00:00,48.8494253797,2.46426424368,0.0,27.6138089598,2.68041601173,16.0824960704,4.51715077816,4.49715077816,0.02
 11/12  15:00:00,49.636132309,2.67820179287,0.0,28.1865783399,2.68041601173,16.0824960704,6.59893601387,5.49580320407,1.1031328098
 11/12  16:00:00,43.5829271605,2.46426424368,0.0,22.3473107406,2.68041601173,16.0824960704,3.84247317111,3.82247317111,0.02
 11/12  17:00:00,51.7885353418,2.67820179287,0.0,30.3389813728,2.68041601173,16.0824960704,6.49346329612,5.39045013262,1.1030131635
 11/12  18:00:00,69.4180595016,2.46426424368,0.0,35.845776415,2.68041601173,16.0824960704,4.51754895249,4.49754895249,0.02
 11/12  19:00:00,85.9220578919,2.67820179287,0.0,49.6685039229,2.68041601173,16.0824960704,8.17195031385,7.06893834469,1.10301196916
 11/12  20:00:00,84.5038720149,2.46426424368,0.0,48.464255595,2.68041601173,16.0824960704,6.05852676582,6.03852676582,0.02
 11/12  21:00:00,95.3368339614,2.67820179287,0.0,59.0832799924,2.68041601173,16.0824960704,8.86885097078,8.84885097078,0.02
 11/12  22:00:00,91.9073501367,2.46426424368,0.0,55.8677337168,2.68041601173,16.0824960704,8.5618921458,7.45875339557,1.10313875023
 11/12  23:00:00,102.547646392,2.67820179287,0.0,66.2940924233,2.68041601173,16.0824960704,10.634812281,10.614812281,0.02
 11/12  24:00:00,98.3368746616,2.46426424368,0.0,62.2972582417,2.68041601173,16.0824960704,9.83802613894,8.73500908318,1.10301705576
 11/13  01:00:00,112.627329862,2.67820179287,0.0,71.012943869,2.68041601173,21.4433280938,12.126874023,12.106874023,0.02
 11/13  02:00:00,106.078978236,2.46426424368,0.0,64.678529793,2.68041601173,21.4433280938,10.7000896621,9.59702386255,1.1030657995
 11/13  03:00:00,116.084809715,2.67820179287,0.0,74.4704237221,2.68041601173,21.4433280938,12.9103856552,12.8903856552,0.02
 11/13  04:00:00,109.674658002,2.46426424368,0.0,68.2742095583,2.68041601173,21.4433280938,11.4004881366,10.2974198173,1.10306831933
 11/13  05:00:00,119.760824996,2.67820179287,0.0,78.1464390037,2.68041601173,21.4433280938,13.6626861578,13.6426861578,0.02
 11/13  06:00:00,113.941475866,2.46426424368,0.0,69.8606114112,5.36083202345,21.4433280938,11.6707412791,10.5675345925,1.10320668658
 11/13  07:00:00,319.256905629,3.42831069103,0.0,274.211994727,5.36083202345,21.4433280938,6.39111099318,6.37111099318,0.02
 11/13  08:00:00,277.875017764,3.42831069103,0.0,220.739314609,16.0824960704,32.6817896323,128.833337873,127.729672753,1.10366512066
 11/13  09:00:00,261.673610941,3.42831069103,0.0,139.586059558,48.2474882111,70.4033123869,109.631452932,107.442748744,2.18870418778
 11/13  10:00:00,220.253872637,3.42831069103,0.0,106.514892683,48.2474882111,62.0547409583,90.5823170044,88.3935096189,2.18880738548
 11/13  11:00:00,203.228191671,3.42831069103,0.0,91.415805123,48.2474882111,60.1281475517,80.106697777,77.9178440624,2.1888537146
 11/13  12:00:00,193.718878947,3.42831069103,0.0,79.9798989929,48.2474882111,62.0547409583,71.2811095438,69.091302739,2.18980680478
 11/13  13:00:00,191.550824183,3.42861200055,0.0,78.3558914264,48.2474882111,61.5103924513,63.9638110642,60.688356067,3.27545499713
 11/13  14:00:00,178.124172857,3.42831069103,0.0,62.7796983968,48.2474882111,63.6602354638,57.0633042206,53.7874951036,3.27580911702
 11/13  15:00:00,167.371092997,3.42831069103,0.0,55.5587064495,48.2474882111,60.1281475517,50.7959013281,48.6073993716,2.18850195649
 11/13  16:00:00,167.811297389,3.42831069103,0.0,55.9989108415,48.2474882111,60.1281475517,47.5293528488,46.4250732302,1.10427961864
 11/13  17:00:00,171.833073435,3.42831069103,0.0,57.1307967773,48.2474882111,63.0180376616,51.2135234311,49.0243275101,2.18919592099
 11/13  18:00:00,184.559863114,3.42831069103,0.0,68.4658334424,37.5258241642,62.7947880557,55.2008913611,53.0125034195,2.1883879416
 11/13  19:00:00,163.290411214,3.42831069103,0.0,82.2273213573,26.8041601173,36.0181789539,57.9295660434,56.8258989523,1.10366709111
 11/13  20:00:00,165.612573282,3.42831069103,0.0,87.1182746345,26.8041601173,33.4493877451,61.0870874168,59.9836252357,1.10346218103
 11/13  21:00:00,161.301652629,3.42831069103,0.0,98.8898500518,16.0824960704,28.0885557216,63.0251350674,61.9216260463,1.10350902114
 11/13  22:00:00,162.752227979,3.42831069103,0.0,101.624821006,16.0824960704,26.8041601173,63.4460031389,62.3428592986,1.1031438403
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,43.3652691997,0.597269820381,0.0,3.83181517972,2.68041601173,21.4433280938,1.20080003958,0.0977967149554,1.10300332462
 11/14  01:00:00,46.7272313706,0.796359760508,0.0,6.99468741048,2.68041601173,21.4433280938,0.525359015354,0.505359015354,0.02
 11/14  02:00:00,49.9798343196,0.995449700635,0.0,10.0482004193,2.68041601173,21.4433280938,1.99531441596,0.892311870801,1.10300254516
 11/14  03:00:00,49.3213222403,0.796359760508,0.0,9.5887782801,2.68041601173,21.4433280938,1.77332873084,1.75332873084,0.02
 11/14  04:00:00,57.2674043064,1.76973526884,0.0,16.5614848379,2.68041601173,21.4433280938,2.3741584785,2.3541584785,0.02
 11/14  05:00:00,57.9892559698,1.76421672077,0.0,17.2888550493,2.68041601173,21.4433280938,3.81676026431,2.71369696378,1.10306330053
 11/14  06:00:00,62.5555051824,1.76973526884,0.0,19.1691697022,5.36083202345,21.4433280938,3.31916552099,3.29916552099,0.02
 11/14  07:00:00,230.334509458,3.42831069103,0.0,185.289598556,5.36083202345,21.4433280938,1.30196728852,0.198782398763,1.10318488975
 11/14  08:00:00,191.939163423,3.42831069103,0.0,134.803460269,16.0824960704,32.6817896323,69.7805271412,68.6769569318,1.10357020942
 11/14  09:00:00,196.878685341,3.42831069103,0.0,74.7911339584,48.2474882111,70.4033123869,59.5514948663,57.3628377657,2.1886571006
 11/14  10:00:00,165.404037085,3.42831069103,0.0,51.6650571304,48.2474882111,62.0547409583,47.0456092054,44.8564316124,2.18917759301
 11/14  11:00:00,156.663482904,3.42831069103,0.0,44.8510963561,48.2474882111,60.1281475517,35.1441888639,32.9549603103,2.18922855352
 11/14  12:00:00,153.517243331,3.49030194749,0.0,39.7162721201,48.2474882111,62.0547409583,22.9544727498,20.764850148,2.18962260181
 11/14  13:00:00,154.209181058,3.59238252923,0.0,40.8504777724,48.2474882111,61.5103924513,12.0557909385,8.77977510575,3.27601583278
 11/14  14:00:00,144.130938359,3.70945014434,0.0,28.5053244456,48.2474882111,63.6602354638,4.69180235594,1.41621247427,3.27558988167
 11/14  15:00:00,132.27407358,3.648794358,0.0,20.2412033652,48.2474882111,60.1281475517,1.1042348227,0.0,1.1042348227
 11/14  16:00:00,126.888548876,3.49664222334,0.0,15.0078307961,48.2474882111,60.1281475517,2.18856145189,0.0,2.18856145189
 11/14  17:00:00,129.807973045,3.42831069103,0.0,15.1056963875,48.2474882111,63.0180376616,2.47931370497,0.290243417129,2.18907028784
 11/14  18:00:00,142.822967723,3.48948485085,0.0,26.6677638914,37.5258241642,62.7947880557,9.12286799268,6.93440693038,2.18846106231
 11/14  19:00:00,123.218582399,3.42831069103,0.0,42.1554925426,26.8041601173,36.0181789539,21.9092581196,20.8054989264,1.10375919325
 11/14  20:00:00,127.366263187,3.42831069103,0.0,48.8719645391,26.8041601173,33.4493877451,32.0894710254,30.9860470634,1.10342396203
 11/14  21:00:00,123.580259986,3.42831069103,0.0,61.1684574084,16.0824960704,28.0885557216,37.0820760576,35.978496297,1.10357976052
 11/14  22:00:00,128.126290345,3.42831069103,0.0,66.998883372,16.0824960704,26.8041601173,41.0827746864,39.9796488564,1.10312583006
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300427284,0.0,1.10300427284
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300454775,0.0,1.10300454775
 11/15  04:00:00,42.7801650338,0.597269820381,0.0,3.24671101377,2.68041601173,21.4433280938,0.273822765477,0.253822765477,0.02
 11/15  05:00:00,45.9102842967,0.995449700635,0.0,5.97865039642,2.68041601173,21.4433280938,1.34877281055,0.245767354801,1.10300545575
 11/15  06:00:00,47.4922853377,0.796359760508,0.0,5.07932536581,5.36083202345,21.4433280938,0.147568520177,0.127568520177,0.02
 11/15  07:00:00,181.857423527,3.42831069103,0.0,136.812512625,5.36083202345,21.4433280938,1.19210545276,0.0889361000637,1.10316935269
 11/15  08:00:00,158.278995919,3.42831069103,0.0,101.143292765,16.0824960704,32.6817896323,53.521221341,52.4175523025,1.10366903848
 11/15  09:00:00,179.203231495,3.42831069103,0.0,57.1156801116,48.2474882111,70.4033123869,42.7540055877,40.5651647481,2.18884083959
 11/15  10:00:00,158.656732064,3.42831069103,0.0,44.9177521096,48.2474882111,62.0547409583,31.3855836792,29.1964784173,2.18910526196
 11/15  11:00:00,151.57983024,3.42831069103,0.0,39.7674436918,48.2474882111,60.1281475517,23.5231694453,21.3339860509,2.18918339439
 11/15  12:00:00,145.646781261,3.42831069103,0.0,31.9078013068,48.2474882111,62.0547409583,16.051734284,13.86177695,2.18995733407
 11/15  13:00:00,145.753677691,3.42831069103,0.0,32.559046243,48.2474882111,61.5103924513,9.20765041596,5.93165808294,3.27599233301
 11/15  14:00:00,138.798277165,3.42831069103,0.0,23.453802705,48.2474882111,63.6602354638,4.45855118972,1.18295913308,3.27559205664
 11/15  15:00:00,134.306457189,3.42831069103,0.0,22.4940706414,48.2474882111,60.1281475517,5.52033837036,4.41610119956,1.1042371708
 11/15  16:00:00,128.908700748,3.42831069103,0.0,17.0963141998,48.2474882111,60.1281475517,13.1516774915,10.9631029902,2.18857450133
 11/15  17:00:00,133.00158379,3.43919688063,0.0,18.2884209422,48.2474882111,63.0180376616,19.1297177023,16.9406214005,2.18909630178
 11/15  18:00:00,148.617212347,3.5152521982,0.0,32.4362411678,37.5258241642,62.7947880557,27.2578623798,25.0695516948,2.18831068507
 11/15  19:00:00,126.576574736,3.42831069103,0.0,45.5134848796,26.8041601173,36.0181789539,35.9142818496,34.8105056517,1.10377619793
 11/15  20:00:00,126.973984767,3.42831069103,0.0,48.4796861199,26.8041601173,33.4493877451,36.5618282955,35.4583889601,1.1034393354
 11/15  21:00:00,122.78631273,3.42831069103,0.0,60.3745101524,16.0824960704,28.0885557216,44.9419514225,43.8384640269,1.10348739562
 11/15  22:00:00,127.229787727,3.42831069103,0.0,66.1023807545,16.0824960704,26.8041601173,48.1607083588,47.057572242,1.10313611671
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300489752,0.0,1.10300489752
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,40.3792748102,0.199089940127,0.0,1.24400067042,2.68041601173,21.4433280938,1.50829693435,0.405290814457,1.10300611989
 11/16  04:00:00,46.634111118,0.995449700635,0.0,6.70247721774,2.68041601173,21.4433280938,0.321635972818,0.301635972818,0.02
 11/16  05:00:00,46.4061196608,0.796359760508,0.0,6.67357570063,2.68041601173,21.4433280938,2.12910588003,1.02603694923,1.10306893081
 11/16  06:00:00,51.6605392151,0.995449700635,0.0,9.04848930308,5.36083202345,21.4433280938,1.32037811484,1.30037811484,0.02
 11/16  07:00:00,188.753351345,3.42831069103,0.0,143.708440443,5.36083202345,21.4433280938,1.14840853114,0.045232038642,1.10317649249
 11/16  08:00:00,161.934977905,3.42831069103,0.0,104.79927475,16.0824960704,32.6817896323,64.3385154247,63.2349502037,1.103565221
 11/16  09:00:00,173.270845086,3.42831069103,0.0,51.1832937034,48.2474882111,70.4033123869,49.5591344092,47.370465239,2.18866917026
 11/16  10:00:00,146.065699764,3.42831069103,0.0,32.3267198091,48.2474882111,62.0547409583,31.8616177436,29.6723766788,2.18924106478
 11/16  11:00:00,141.038381744,3.45641597546,0.0,29.1978899117,48.2474882111,60.1281475517,13.4814796923,11.2921857442,2.18929394814
 11/16  12:00:00,139.078507885,3.6233942841,0.0,25.1444443375,48.2474882111,62.0547409583,2.86880314422,0.679095151972,2.18970799225
 11/16  13:00:00,138.557144831,3.66012944188,0.0,25.1306946327,48.2474882111,61.5103924513,3.27578908482,0.0,3.27578908482
 11/16  14:00:00,131.144111363,3.57716856662,0.0,15.650779027,48.2474882111,63.6602354638,3.27581794994,0.0,3.27581794994
 11/16  15:00:00,123.047354394,3.4661493857,0.0,11.197129151,48.2474882111,60.1281475517,2.18852522981,0.0,2.18852522981
 11/16  16:00:00,121.960354838,3.42831069103,0.0,10.1479682896,48.2474882111,60.1281475517,1.10430353978,0.0,1.10430353978
 11/16  17:00:00,125.673512012,3.46243207062,0.0,10.937113975,48.2474882111,63.0180376616,2.1892762997,0.0,2.1892762997
 11/16  18:00:00,135.785557822,3.54105904613,0.0,19.5787797953,37.5258241642,62.7947880557,2.33572669708,0.147047769891,2.18867892719
 11/16  19:00:00,113.000600118,3.42831069103,0.0,31.937510262,26.8041601173,36.0181789539,11.2040615115,10.1003443774,1.10371713414
 11/16  20:00:00,116.552117349,3.42831069103,0.0,38.057818702,26.8041601173,33.4493877451,23.2260402126,22.122608396,1.10343181653
 11/16  21:00:00,109.168633057,3.42831069103,0.0,46.7568304797,16.0824960704,28.0885557216,26.6088939442,25.5053291228,1.10356482139
 11/16  22:00:00,113.076405727,3.42831069103,0.0,51.9489987546,16.0824960704,26.8041601173,30.0669951835,28.9638524062,1.10314277728
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030054543,0.0,1.1030054543
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300583603,0.0,1.10300583603
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300539755,0.0,1.10300539755
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314731668,0.0,1.10314731668
 11/17  07:00:00,149.300353658,3.42831069103,0.0,104.255442756,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,136.702698843,3.42831069103,0.0,79.5669956885,16.0824960704,32.6817896323,33.308721197,32.2050650801,1.10365611684
 11/17  09:00:00,163.335576965,3.42959334115,0.0,41.246742932,48.2474882111,70.4033123869,19.4779069669,17.2891900978,2.18871686912
 11/17  10:00:00,139.592817509,3.42831069103,0.0,25.8538375544,48.2474882111,62.0547409583,7.09759257669,4.90871614786,2.18887642882
 11/17  11:00:00,134.989877279,3.42831069103,0.0,23.1774907309,48.2474882111,60.1281475517,2.78744465282,0.598477281121,2.1889673717
 11/17  12:00:00,134.625241169,3.42831069103,0.0,20.8862612142,48.2474882111,62.0547409583,2.18998466536,0.0,2.18998466536
 11/17  13:00:00,136.753853334,3.42831069103,0.0,23.5592218862,48.2474882111,61.5103924513,3.2758043573,0.0,3.2758043573
 11/17  14:00:00,130.243033422,3.4395873497,0.0,14.887282303,48.2474882111,63.6602354638,3.27612085667,0.0,3.27612085667
 11/17  15:00:00,125.289820635,3.42831069103,0.0,13.477434087,48.2474882111,60.1281475517,2.18864778,0.0,2.18864778
 11/17  16:00:00,121.65318378,3.42831069103,0.0,9.84079723162,48.2474882111,60.1281475517,1.10421854128,0.0,1.10421854128
 11/17  17:00:00,128.726509486,3.46184872725,0.0,13.9906947915,48.2474882111,63.0180376616,3.2740367525,0.0,3.2740367525
 11/17  18:00:00,142.721602812,3.53711979259,0.0,24.0514307052,37.5258241642,62.7947880557,3.51149638135,2.40748847376,1.10400790759
 11/17  19:00:00,117.12316439,3.42831069103,0.0,36.0600745337,26.8041601173,36.0181789539,16.716623525,15.6127972969,1.10382622802
 11/17  20:00:00,117.892528279,3.42831069103,0.0,39.3982296318,26.8041601173,33.4493877451,20.0883595297,18.9847989332,1.1035605965
 11/17  21:00:00,110.507378621,3.42831069103,0.0,48.0955760436,16.0824960704,28.0885557216,24.9211994109,23.8176167758,1.10358263512
 11/17  22:00:00,114.652239402,3.42831069103,0.0,53.5248324295,16.0824960704,26.8041601173,29.9262367642,28.8230611669,1.10317559731
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300353449,0.0,1.10300353449
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300375001,0.0,1.10300375001
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300335726,0.0,1.10300335726
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315181949,0.0,1.10315181949
 11/18  07:00:00,162.565037024,3.42831069103,0.0,117.520126122,5.36083202345,21.4433280938,0.079485727758,0.059485727758,0.02
 11/18  08:00:00,134.534158756,3.42831069103,0.0,94.2209987692,5.36083202345,26.5809105114,36.5595110225,35.4562437801,1.10326724238
 11/18  09:00:00,135.185925873,3.42831069103,0.0,73.6454702382,26.8041601173,31.2995447326,36.6027868617,35.4993753927,1.10341146903
 11/18  10:00:00,131.81267466,3.42831069103,0.0,68.0245267172,26.8041601173,33.5472370403,35.2758770795,34.1721957038,1.1036813757
 11/18  11:00:00,126.242810003,3.42831069103,0.0,63.417958764,26.8041601173,32.583940337,35.2609691281,34.1573773984,1.10359172971
 11/18  12:00:00,125.558055187,3.42831069103,0.0,60.4855116395,26.8041601173,34.8316326447,35.5970226931,33.4094098294,2.18761286372
 11/18  13:00:00,121.492818436,3.42831069103,0.0,57.704670493,26.8041601173,33.5472370403,34.5448159896,33.441199166,1.10361682362
 11/18  14:00:00,117.685575182,3.42831069103,0.0,56.4662184485,26.8041601173,30.9784458315,33.8728448549,32.7691853155,1.10365953938
 11/18  15:00:00,103.442379247,3.42831069103,0.0,70.6326771359,8.04124803518,21.3317032909,34.1463086983,33.0428412703,1.10346742806
 11/18  16:00:00,104.35890914,3.42831069103,0.0,72.8336026327,8.04124803518,20.0473076865,37.4947980322,36.3914219335,1.10337609871
 11/18  17:00:00,110.258145662,3.42831069103,0.0,78.4117402537,8.04124803518,20.3684065876,41.6858017218,41.6658017218,0.02
 11/18  18:00:00,125.355715271,3.42831069103,0.0,86.425458997,2.68041601173,18.0090894769,45.5155284155,44.4122738429,1.10325457262
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308569766,0.0,1.10308569766
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308830986,0.0,1.10308830986
 11/18  22:00:00,35.0787053423,0.199089940127,0.0,1.30426322596,2.68041601173,16.0824960704,0.144659690341,0.124659690341,0.02
 11/18  23:00:00,41.337196727,0.995449700635,0.0,6.7663948502,2.68041601173,16.0824960704,1.18197895245,0.0789622825539,1.10301666989
 11/18  24:00:00,41.0400428467,0.796359760508,0.0,6.66833090998,2.68041601173,16.0824960704,0.314867370316,0.294867370316,0.02
 11/19  01:00:00,43.6731891737,0.995449700635,0.0,9.1023872969,2.68041601173,16.0824960704,1.36039255751,0.257378866012,1.1030136915
 11/19  02:00:00,42.7366523918,0.796359760508,0.0,8.36494045511,2.68041601173,16.0824960704,0.77997490631,0.75997490631,0.02
 11/19  03:00:00,44.9998579009,0.995449700635,0.0,10.4290560241,2.68041601173,16.0824960704,1.94848552079,0.845521556844,1.10296396395
 11/19  04:00:00,43.6166929571,0.796359760508,0.0,9.24498102042,2.68041601173,16.0824960704,1.27853390486,1.25853390486,0.02
 11/19  05:00:00,45.8553193501,0.995449700635,0.0,11.2845174733,2.68041601173,16.0824960704,1.35886793225,1.33886793225,0.02
 11/19  06:00:00,44.4740245119,0.796359760508,0.0,10.1023125752,2.68041601173,16.0824960704,2.61087023781,1.5077158169,1.10315442091
 11/19  07:00:00,46.8780387809,0.995449700635,0.0,12.307236904,2.68041601173,16.0824960704,1.6139562614,1.5939562614,0.02
 11/19  08:00:00,35.0792095312,0.796359760508,0.0,10.5768309278,2.68041601173,16.0824960704,2.75990870866,1.65694390539,1.10296480327
 11/19  09:00:00,31.1896403995,0.995449700635,0.0,11.4228385227,2.68041601173,16.0824960704,1.51781077898,1.49781077898,0.02
 11/19  10:00:00,27.61934108,0.796359760508,0.0,8.05162914333,2.68041601173,16.0824960704,2.27676887796,1.17374988579,1.10301899217
 11/19  11:00:00,27.2964232535,0.995449700635,0.0,7.52962137664,2.68041601173,16.0824960704,0.421870129363,0.401870129363,0.02
 11/19  12:00:00,25.6286800624,0.796359760508,0.0,6.06096812571,2.68041601173,16.0824960704,0.261202626505,0.241202626505,0.02
 11/19  13:00:00,26.5581728427,0.995449700635,0.0,6.79137096587,2.68041601173,16.0824960704,1.16545826114,0.0624002692654,1.10305799188
 11/19  14:00:00,24.8692223333,0.796359760508,0.0,5.30151039657,2.68041601173,16.0824960704,1.12357236417,0.0203184919194,1.10325387225
 11/19  15:00:00,25.6152195186,0.995449700635,0.0,5.84841764178,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,22.5424028266,0.796359760508,0.0,2.97469088987,2.68041601173,16.0824960704,1.10301400242,0.0,1.10301400242
 11/19  17:00:00,25.3795518392,0.995449700635,0.0,5.61274996232,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,40.0926044627,0.796359760508,0.0,5.72089252604,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,41.297761809,0.995449700635,0.0,6.7269599322,2.68041601173,16.0824960704,1.10296385253,0.0,1.10296385253
 11/19  20:00:00,39.8719836115,0.796359760508,0.0,5.50027167475,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,41.2913932816,0.995449700635,0.0,6.72059140481,2.68041601173,16.0824960704,1.1029600237,0.0,1.1029600237
 11/19  22:00:00,40.1945056964,0.796359760508,0.0,5.82279375974,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,41.9077534857,0.995449700635,0.0,7.33695160883,2.68041601173,16.0824960704,1.10296440189,0.0,1.10296440189
 11/19  24:00:00,41.1463398945,0.796359760508,0.0,6.77462795779,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,48.471528056,0.995449700635,0.0,8.53989415571,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,47.5038538852,0.796359760508,0.0,7.77130992502,2.68041601173,21.4433280938,1.10306913919,0.0,1.10306913919
 11/20  03:00:00,49.8996565708,0.995449700635,0.0,9.96802267055,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,48.782405947,0.796359760508,0.0,9.04986198686,2.68041601173,21.4433280938,1.17046564809,0.0673947347476,1.10307091334
 11/20  05:00:00,52.9466153309,1.18902109269,0.0,12.8214100385,2.68041601173,21.4433280938,0.108835219928,0.0888352199282,0.02
 11/20  06:00:00,59.1062636509,1.76421672077,0.0,15.7254467188,5.36083202345,21.4433280938,1.45539196144,0.352179181237,1.10321278021
 11/20  07:00:00,240.107627818,3.42831069103,0.0,195.062716916,5.36083202345,21.4433280938,0.0454350357942,0.0254350357942,0.02
 11/20  08:00:00,203.622215789,3.42831069103,0.0,144.019179301,16.0824960704,32.6817896323,45.9789579575,43.7920256193,2.18693233814
 11/20  09:00:00,200.223147941,3.42831069103,0.0,78.1355965583,48.2474882111,70.4033123869,34.8666884633,33.7622657731,1.1044226902
 11/20  10:00:00,167.778175206,3.42831069103,0.0,54.0391952517,48.2474882111,62.0547409583,26.4690972208,24.2799669258,2.18913029503
 11/20  11:00:00,159.557566919,3.43735398116,0.0,47.7361370808,48.2474882111,60.1281475517,17.8642812604,15.6751861639,2.18909509652
 11/20  12:00:00,155.556538265,3.54571470957,0.0,41.7001542923,48.2474882111,62.0547409583,6.1143489401,2.83980345303,3.27454548706
 11/20  13:00:00,155.193921314,3.67247512481,0.0,41.7551254324,48.2474882111,61.5103924513,3.27587810443,0.0,3.27587810443
 11/20  14:00:00,144.241283102,3.82423804529,0.0,28.5008812876,48.2474882111,63.6602354638,2.19085866129,0.0,2.19085866129
 11/20  15:00:00,131.3109145,3.73355320672,0.0,19.1932854361,48.2474882111,60.1281475517,2.18909820529,0.0,2.18909820529
 11/20  16:00:00,125.680540304,3.50652009504,0.0,13.7899443524,48.2474882111,60.1281475517,2.18850805455,0.0,2.18850805455
 11/20  17:00:00,129.509115973,3.42894066568,0.0,14.8062093409,48.2474882111,63.0180376616,2.18967736276,0.0,2.18967736276
 11/20  18:00:00,145.646301431,3.44246876822,0.0,27.0707803483,37.5258241642,62.7947880557,4.18886517676,2.00058847212,2.18827670465
 11/20  19:00:00,123.301184964,3.42831069103,0.0,42.2380951078,26.8041601173,36.0181789539,10.4142711036,9.31057583161,1.10369527197
 11/20  20:00:00,124.665793753,3.42831069103,0.0,46.1714951056,26.8041601173,33.4493877451,11.3488017804,10.2453320741,1.10346970631
 11/20  21:00:00,120.529779554,3.42831069103,0.0,58.1179769765,16.0824960704,28.0885557216,12.8073222122,11.7037792048,1.10354300743
 11/20  22:00:00,124.108058506,3.42831069103,0.0,62.9806515336,16.0824960704,26.8041601173,15.020550641,13.9174061422,1.1031444988
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301003552,0.0,1.10301003552
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301036844,0.0,1.10301036844
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301025534,0.0,1.10301025534
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,168.476324748,3.42831069103,0.0,123.431413846,5.36083202345,21.4433280938,1.12879753534,0.0256446503914,1.10315288495
 11/21  08:00:00,151.010523116,3.42831069103,0.0,91.4074866284,16.0824960704,32.6817896323,30.7597656597,29.6560820364,1.10368362334
 11/21  09:00:00,163.247359263,3.42831069103,0.0,41.1598078802,48.2474882111,70.4033123869,15.814025093,13.6254097632,2.18861532975
 11/21  10:00:00,138.045410467,3.42831069103,0.0,24.3064305126,48.2474882111,62.0547409583,2.85391236924,0.664587220782,2.18932514845
 11/21  11:00:00,132.717908319,3.49474360646,0.0,20.8390888554,48.2474882111,60.1281475517,2.18916147579,0.0,2.18916147579
 11/21  12:00:00,131.827287551,3.78358013856,0.183876536222,17.5491616132,48.2474882111,62.0547409583,2.18991041929,0.0,2.18991041929
 11/21  13:00:00,136.60648774,4.02072806321,4.80919657777,18.010242343,48.2474882111,61.5103924513,3.27580437738,0.0,3.27580437738
 11/21  14:00:00,134.317337062,4.20280018332,8.18442335121,10.013949758,48.2474882111,63.6602354638,3.2760407415,0.0,3.2760407415
 11/21  15:00:00,126.675500822,4.04782449063,9.2917912961,4.95180917812,48.2474882111,60.1281475517,2.18873837866,0.0,2.18873837866
 11/21  16:00:00,124.031494084,3.76748517433,8.23611401149,3.6438190408,48.2474882111,60.1281475517,2.18845932778,0.0,2.18845932778
 11/21  17:00:00,122.905604256,3.54984399815,3.64193995573,4.43985433526,48.2474882111,63.0180376616,2.18958704556,0.0,2.18958704556
 11/21  18:00:00,130.794212975,3.56453691648,0.0,12.0966237445,37.5258241642,62.7947880557,1.10392548423,0.0,1.10392548423
 11/21  19:00:00,101.214049685,3.42831069103,0.0,20.1509598291,26.8041601173,36.0181789539,1.10386184919,0.0,1.10386184919
 11/21  20:00:00,101.730256478,3.42831069103,0.0,23.2359578309,26.8041601173,33.4493877451,1.1036533871,0.0,1.1036533871
 11/21  21:00:00,95.2205641443,3.42831069103,0.0,32.8087615672,16.0824960704,28.0885557216,1.10353412336,0.0,1.10353412336
 11/21  22:00:00,98.0693163479,3.42831069103,0.0,36.9419093751,16.0824960704,26.8041601173,1.10335927282,0.0,1.10335927282
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300599189,0.0,1.10300599189
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300713834,0.0,1.10300713834
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300782809,0.0,1.10300782809
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313821359,0.0,1.10313821359
 11/22  07:00:00,130.73903843,3.42831069103,0.0,85.6941275274,5.36083202345,21.4433280938,1.10309372557,0.0,1.10309372557
 11/22  08:00:00,125.968451387,3.42831069103,0.0,66.3654148991,16.0824960704,32.6817896323,13.0884919239,11.9848469816,1.1036449423
 11/22  09:00:00,150.594005467,3.44417090972,0.0,28.4905938653,48.2474882111,70.4033123869,4.58664026222,3.48215707932,1.1044831829
 11/22  10:00:00,129.374428974,3.42831069103,0.0,15.6354490195,48.2474882111,62.0547409583,2.18906881733,0.0,2.18906881733
 11/22  11:00:00,125.518002867,3.42831069103,0.0,13.7056163195,48.2474882111,60.1281475517,2.18925032098,0.0,2.18925032098
 11/22  12:00:00,125.676960844,3.42831069103,0.165517400124,11.7724634893,48.2474882111,62.0547409583,3.27483043752,0.0,3.27483043752
 11/22  13:00:00,126.139794312,3.45250964473,0.0665603397202,12.8544035713,48.2474882111,61.5103924513,3.27621743611,0.0,3.27621743611
 11/22  14:00:00,125.235421296,3.47847860244,0.0,9.84077892497,48.2474882111,63.6602354638,2.19034675281,0.0,2.19034675281
 11/22  15:00:00,121.416582115,3.42831069103,0.0,9.60419556719,48.2474882111,60.1281475517,2.18935789582,0.0,2.18935789582
 11/22  16:00:00,121.495941114,3.42831069103,0.0,9.68355456655,48.2474882111,60.1281475517,2.18853949826,0.0,2.18853949826
 11/22  17:00:00,126.438642444,3.47924775597,0.0,11.6854287214,48.2474882111,63.0180376616,2.18966420594,0.0,2.18966420594
 11/22  18:00:00,135.870782354,3.56013148001,0.0,17.1775985605,37.5258241642,62.7947880557,2.18841353803,0.0,2.18841353803
 11/22  19:00:00,105.842555925,3.42831069103,0.0,24.7794660682,26.8041601173,36.0181789539,1.10369521678,0.0,1.10369521678
 11/22  20:00:00,107.171142381,3.42831069103,0.0,28.6768437339,26.8041601173,33.4493877451,1.10349981994,0.0,1.10349981994
 11/22  21:00:00,100.77061001,3.42831069103,0.0,38.3588074329,16.0824960704,28.0885557216,4.28708798787,3.18352228229,1.10356570558
 11/22  22:00:00,104.717625769,3.42831069103,0.0,43.5902187959,16.0824960704,26.8041601173,14.1547344856,13.0515866396,1.10314784594
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301046023,0.0,1.10301046023
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296569819,0.0,1.10296569819
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296507901,0.0,1.10296507901
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296550315,0.0,1.10296550315
 11/23  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296577578,0.0,1.10296577578
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103009556,0.0,1.103009556
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312682734,0.0,1.10312682734
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309727398,0.0,1.10309727398
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301856101,0.0,1.10301856101
 11/23  19:00:00,39.269635278,0.995449700635,0.0,4.69883340122,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,39.5997666849,0.796359760508,0.0,5.22805474818,2.68041601173,16.0824960704,1.10296370084,0.0,1.10296370084
 11/23  21:00:00,43.1454878202,0.995449700635,0.0,8.57468594337,2.68041601173,16.0824960704,0.0935568881156,0.0735568881156,0.02
 11/23  22:00:00,42.1633202162,0.796359760508,0.0,7.79160827953,2.68041601173,16.0824960704,1.28611809315,0.183007831999,1.10311026115
 11/23  23:00:00,45.4830109587,0.995449700635,0.0,10.9122090819,2.68041601173,16.0824960704,0.694485023044,0.674485023044,0.02
 11/23  24:00:00,43.3127555027,0.796359760508,0.0,8.94104356602,2.68041601173,16.0824960704,1.73276393573,0.629745074962,1.10301886076
 11/24  01:00:00,51.5275075083,0.995449700635,0.0,11.595873608,2.68041601173,21.4433280938,1.40491702187,1.38491702187,0.02
 11/24  02:00:00,48.7102190411,0.796359760508,0.0,8.97767508092,2.68041601173,21.4433280938,0.986671659771,0.966671659771,0.02
 11/24  03:00:00,51.8792216665,0.995449700635,0.0,11.9475877663,2.68041601173,21.4433280938,2.63604410099,1.53314669603,1.10289740496
 11/24  04:00:00,49.1420183626,0.796359760508,0.0,9.40947440248,2.68041601173,21.4433280938,1.11011506551,1.09011506551,0.02
 11/24  05:00:00,52.3844293758,0.995449700635,0.0,12.4527954755,2.68041601173,21.4433280938,2.68105464484,1.57804211118,1.10301253366
 11/24  06:00:00,51.9774382559,0.796359760508,0.0,9.56447828401,5.36083202345,21.4433280938,1.0361467682,1.0161467682,0.02
 11/24  07:00:00,218.636337961,3.42831069103,0.0,173.591427058,5.36083202345,21.4433280938,1.33887335748,0.235688750468,1.10318460701
 11/24  08:00:00,185.955080696,3.42831069103,0.0,126.352044208,16.0824960704,32.6817896323,34.2290632982,33.1254735028,1.10358979539
 11/24  09:00:00,186.845275687,3.42831069103,0.0,64.7577243041,48.2474882111,70.4033123869,22.1888658712,20.0000393403,2.18882653089
 11/24  10:00:00,156.051098917,3.42831069103,0.0,42.312118963,48.2474882111,62.0547409583,7.15348560649,4.96445041747,2.18903518902
 11/24  11:00:00,147.474599975,3.44368412837,0.0,35.6468399894,48.2474882111,60.1281475517,2.18921297185,0.0,2.18921297185
