Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/24  12:00:00,144.166604185,3.543466508,0.0,30.3124684133,48.2474882111,62.0547409583,2.18981745725,0.0,2.18981745725
 11/24  13:00:00,144.254595132,3.67476021701,0.194274145392,30.619240013,48.2474882111,61.5103924513,3.27624804107,0.0,3.27624804107
 11/24  14:00:00,137.964476067,3.85007630467,2.89634699194,19.301889001,48.2474882111,63.6602354638,3.2757775128,0.0,3.2757775128
 11/24  15:00:00,129.606901282,3.79272532689,5.71383293151,11.7162671671,48.2474882111,60.1281475517,2.1888348455,0.0,2.1888348455
 11/24  16:00:00,125.332891083,3.58556082327,5.75181995625,7.61143444632,48.2474882111,60.1281475517,2.1886001129,0.0,2.1886001129
 11/24  17:00:00,124.332795568,3.46223368764,1.9869528295,7.60964308376,48.2474882111,63.0180376616,2.18970314848,0.0,2.18970314848
 11/24  18:00:00,135.582167012,3.51616946724,0.0,16.9329452305,37.5258241642,62.7947880557,2.1878974337,0.0,2.1878974337
 11/24  19:00:00,109.195789434,3.42831069103,0.0,28.1326995772,26.8041601173,36.0181789539,1.10371564221,0.0,1.10371564221
 11/24  20:00:00,110.756638085,3.42831069103,0.0,32.2623394375,26.8041601173,33.4493877451,1.10346466419,0.0,1.10346466419
 11/24  21:00:00,105.881661036,3.42831069103,0.0,43.4698584586,16.0824960704,28.0885557216,1.10355578286,0.0,1.10355578286
 11/24  22:00:00,110.23522823,3.42831069103,0.0,49.1078212575,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306686077,0.0,1.10306686077
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301375248,0.0,1.10301375248
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300747277,0.0,1.10300747277
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300924932,0.0,1.10300924932
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  07:00:00,156.091896247,3.42831069103,0.0,111.046985345,5.36083202345,21.4433280938,1.10310685408,0.0,1.10310685408
 11/25  08:00:00,131.999263499,3.42831069103,0.0,89.2187701792,5.36083202345,26.5809105114,30.2994444077,29.1961565247,1.10328788303
 11/25  09:00:00,117.540971054,3.42831069103,0.0,56.0005154188,26.8041601173,31.2995447326,17.8000888364,17.7800888364,0.02
 11/25  10:00:00,100.203514784,3.42831069103,0.0,36.4153668414,26.8041601173,33.5472370403,4.04555673613,1.85807714096,2.18747959517
 11/25  11:00:00,96.03105233,3.43014036714,0.0,33.2043714144,26.8041601173,32.583940337,1.10368344598,0.0,1.10368344598
 11/25  12:00:00,96.6703911757,3.58492304883,0.976891393846,30.4643438769,26.8041601173,34.8316326447,1.10389688733,0.0,1.10389688733
 11/25  13:00:00,94.1926628322,3.77242956166,3.2896885857,26.7707074331,26.8041601173,33.5472370403,1.1036609283,0.0,1.1036609283
 11/25  14:00:00,89.5314983814,3.82392322503,3.74958948841,24.166939625,26.8041601173,30.9784458315,1.10372834683,0.0,1.10372834683
 11/25  15:00:00,66.6519008444,3.52305857847,1.24183867613,32.5056121697,8.04124803518,21.3317032909,1.10364314132,0.0,1.10364314132
 11/25  16:00:00,67.0360630904,3.42831069103,0.0,35.5107565836,8.04124803518,20.0473076865,1.10340847327,0.0,1.10340847327
 11/25  17:00:00,71.586984468,3.42831069103,0.0,39.7405790601,8.04124803518,20.3684065876,1.10340628375,0.0,1.10340628375
 11/25  18:00:00,91.7469225665,3.42831069103,0.0,52.8166662927,2.68041601173,18.0090894769,1.10310390585,0.0,1.10310390585
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311074384,0.0,1.10311074384
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313996235,0.0,1.10313996235
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301306541,0.0,1.10301306541
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296642233,0.0,1.10296642233
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296648272,0.0,1.10296648272
 11/26  05:00:00,40.4040110664,0.995449700635,0.0,5.83320918962,2.68041601173,16.0824960704,0.0799700705556,0.0599700705556,0.02
 11/26  06:00:00,39.9909399676,0.796359760508,0.0,5.61922803091,2.68041601173,16.0824960704,1.12208910276,0.0189776346149,1.10311146815
 11/26  07:00:00,43.0759335845,0.995449700635,0.0,8.50513170765,2.68041601173,16.0824960704,0.223252005032,0.203252005032,0.02
 11/26  08:00:00,34.1572933181,0.796359760508,0.0,7.18758138135,2.68041601173,16.0824960704,1.29591052901,0.192883130104,1.10302739891
 11/26  09:00:00,24.9627585198,0.995449700635,0.0,5.19595664296,2.68041601173,16.0824960704,0.560417485645,0.540417485645,0.02
 11/26  10:00:00,22.5239726287,0.796359760508,0.0,2.95626069199,2.68041601173,16.0824960704,0.104807166882,0.084807166882,0.02
 11/26  11:00:00,21.169583307,0.597269820381,0.0,1.80096131042,2.68041601173,16.0824960704,1.11918337237,0.0161771133884,1.10300625898
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305753725,0.0,1.10305753725
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031424726,0.0,1.1031424726
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300656017,0.0,1.10300656017
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,35.3625327705,0.398179880254,0.0,1.3890007141,2.68041601173,16.0824960704,1.10296686882,0.0,1.10296686882
 11/26  20:00:00,37.8905388461,0.796359760508,0.0,3.51882690937,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,40.1933975595,0.995449700635,0.0,5.62259568265,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,39.230516259,0.796359760508,0.0,4.85880432231,2.68041601173,16.0824960704,1.10304337554,0.0,1.10304337554
 11/26  23:00:00,41.8299795914,0.995449700635,0.0,7.25917771452,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,40.7603115393,0.796359760508,0.0,6.38859960263,2.68041601173,16.0824960704,1.16094758675,0.0579793833479,1.1029682034
 11/27  01:00:00,48.3390309644,0.995449700635,0.0,8.40739706414,2.68041601173,21.4433280938,0.207381064208,0.187381064208,0.02
 11/27  02:00:00,46.5723712073,0.796359760508,0.0,6.8398272471,2.68041601173,21.4433280938,1.22396858612,0.120896342062,1.10307224406
 11/27  03:00:00,49.3013390119,0.995449700635,0.0,9.36970511162,2.68041601173,21.4433280938,0.359317736106,0.339317736106,0.02
 11/27  04:00:00,47.563914966,0.796359760508,0.0,7.83137100582,2.68041601173,21.4433280938,1.34080322376,0.23772610661,1.10307711715
 11/27  05:00:00,50.6968747965,0.995449700635,0.0,10.7652408962,2.68041601173,21.4433280938,0.756566707853,0.736566707853,0.02
 11/27  06:00:00,50.9560711359,0.796359760508,0.0,8.54311116407,5.36083202345,21.4433280938,1.4939578762,0.390739745674,1.10321813053
 11/27  07:00:00,215.594428436,3.42831069103,0.0,170.549517534,5.36083202345,21.4433280938,0.199957508655,0.179957508655,0.02
 11/27  08:00:00,186.944079621,3.42831069103,0.0,127.341043133,16.0824960704,32.6817896323,51.5147903336,50.4112340425,1.10355629108
 11/27  09:00:00,189.982696083,3.42831069103,0.0,67.8951447004,48.2474882111,70.4033123869,40.8800928071,38.6918035941,2.18828921295
 11/27  10:00:00,156.891909763,3.42831069103,0.0,43.1529298088,48.2474882111,62.0547409583,19.3030749152,17.1137198656,2.18935504956
 11/27  11:00:00,147.848764865,3.48973531284,0.0,35.9749536955,48.2474882111,60.1281475517,2.81729166261,0.627870649478,2.18942101314
 11/27  12:00:00,144.331463999,3.78836492509,0.0,30.2324298106,48.2474882111,62.0547409583,3.27491538265,0.0,3.27491538265
 11/27  13:00:00,144.420001534,4.03849265876,0.0,30.6151881186,48.2474882111,61.5103924513,3.27644770981,0.0,3.27644770981
 11/27  14:00:00,136.176167177,4.16921155708,0.326667846415,19.7641240048,48.2474882111,63.6602354638,3.27574540248,0.0,3.27574540248
 11/27  15:00:00,125.943271214,4.04262384411,1.63513204049,11.8814394722,48.2474882111,60.1281475517,1.10430911529,0.0,1.10430911529
 11/27  16:00:00,121.572201266,3.78348490038,1.96178966242,7.44285084611,48.2474882111,60.1281475517,2.18881862675,0.0,2.18881862675
 11/27  17:00:00,123.66648937,3.48832337034,0.0757898239086,8.82841020912,48.2474882111,63.0180376616,3.27424753024,0.0,3.27424753024
 11/27  18:00:00,137.542604594,3.51786631941,0.0,18.8916859605,37.5258241642,62.7947880557,1.10399601426,0.0,1.10399601426
 11/27  19:00:00,110.68360229,3.42831069103,0.0,29.6205124338,26.8041601173,36.0181789539,1.10382949094,0.0,1.10382949094
 11/27  20:00:00,112.149585518,3.42831069103,0.0,33.6552868708,26.8041601173,33.4493877451,1.10358024047,0.0,1.10358024047
 11/27  21:00:00,107.867723996,3.42831069103,0.0,45.4559214188,16.0824960704,28.0885557216,1.33622583728,0.232753000078,1.1034728372
 11/27  22:00:00,111.718594445,3.42831069103,0.0,50.5911874723,16.0824960704,26.8041601173,1.44452586988,0.341209985218,1.10331588466
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301527737,0.0,1.10301527737
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301148625,0.0,1.10301148625
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301372747,0.0,1.10301372747
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316819772,0.0,1.10316819772
 11/28  07:00:00,143.033849862,3.42831069103,0.0,97.98893896,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,134.995112993,3.42831069103,0.0,75.3920765054,16.0824960704,32.6817896323,16.2725932266,14.0855238652,2.18706936136
 11/28  09:00:00,156.980348494,3.42970529344,0.0,34.8914025082,48.2474882111,70.4033123869,8.66860150751,7.56409187206,1.10450963546
 11/28  10:00:00,134.72967294,3.42831069103,0.0,20.9906929852,48.2474882111,62.0547409583,2.50134331274,0.312178096512,2.18916521623
 11/28  11:00:00,127.385606045,3.44451061104,0.377932576727,15.1790870008,48.2474882111,60.1281475517,3.27391889569,0.0,3.27391889569
 11/28  12:00:00,130.86957597,3.65482748878,5.98572447193,10.918354746,48.2474882111,62.0547409583,2.18987875945,0.0,2.18987875945
 11/28  13:00:00,136.292398748,3.88799684317,10.9582882666,11.6797928819,48.2474882111,61.5103924513,3.27679353715,0.0,3.27679353715
 11/28  14:00:00,135.768919304,4.15565182503,13.4463129558,6.2507907542,48.2474882111,63.6602354638,3.27610558188,0.0,3.27610558188
 11/28  15:00:00,128.908452558,3.89827304477,14.173868504,2.45223515277,48.2474882111,60.1281475517,2.18878417283,0.0,2.18878417283
 11/28  16:00:00,124.235098513,3.64875245965,10.2672368118,1.93503338508,48.2474882111,60.1281475517,1.10423331033,0.0,1.10423331033
 11/28  17:00:00,121.326260253,3.5250413371,2.94899721886,3.57825572988,48.2474882111,63.0180376616,3.27430865445,0.0,3.27430865445
 11/28  18:00:00,128.116433002,3.58157960821,0.0,9.40180108011,37.5258241642,62.7947880557,1.10394352094,0.0,1.10394352094
 11/28  19:00:00,98.252524937,3.42831069103,0.0,17.1894350807,26.8041601173,36.0181789539,2.18759689332,0.0,2.18759689332
 11/28  20:00:00,100.425244781,3.42831069103,0.0,21.9309461333,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/28  21:00:00,93.0725837226,3.42831069103,0.0,30.6607811454,16.0824960704,28.0885557216,2.46538070182,0.278262070688,2.18711863113
 11/28  22:00:00,97.5327847488,3.42831069103,0.0,36.4053777761,16.0824960704,26.8041601173,3.67614460655,3.65614460655,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301178203,0.0,1.10301178203
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301420929,0.0,1.10301420929
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301611023,0.0,1.10301611023
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309439033,0.0,1.10309439033
 11/29  07:00:00,132.297822121,3.42831069103,0.0,87.2529112185,5.36083202345,21.4433280938,1.10311152976,0.0,1.10311152976
 11/29  08:00:00,130.96391427,3.42831069103,0.0,68.893544449,16.0824960704,32.6817896323,26.1647672294,25.0611306156,1.10363661383
 11/29  09:00:00,158.380761892,3.43974708608,0.0,36.2817741144,48.2474882111,70.4033123869,14.1738700364,11.9851177054,2.18875233098
 11/29  10:00:00,136.4386679,3.42831069103,0.0,22.6996879456,48.2474882111,62.0547409583,2.39147548996,0.202440197514,2.18903529245
 11/29  11:00:00,126.995128953,3.42831069103,0.0,15.1827424052,48.2474882111,60.1281475517,2.18926880605,0.0,2.18926880605
 11/29  12:00:00,128.022304054,3.42831069103,2.86443359101,11.4188905083,48.2474882111,62.0547409583,2.19023823807,0.0,2.19023823807
 11/29  13:00:00,130.095794866,3.45208886535,5.83125932182,11.0461259219,48.2474882111,61.5103924513,3.27590669119,0.0,3.27590669119
 11/29  14:00:00,129.303762607,3.63241063313,6.60995158688,7.145236618,48.2474882111,63.6602354638,3.27653207748,0.0,3.27653207748
 11/29  15:00:00,126.22846583,3.49640320601,10.4016164448,3.94637032235,48.2474882111,60.1281475517,2.18872467958,0.0,2.18872467958
 11/29  16:00:00,128.491074397,3.42831069103,12.4363438584,4.24234399096,48.2474882111,60.1281475517,2.18877880284,0.0,2.18877880284
 11/29  17:00:00,126.034287836,3.4967575699,4.79060217251,6.4729621273,48.2474882111,63.0180376616,2.18970531867,0.0,2.18970531867
 11/29  18:00:00,130.660132404,3.57786592349,0.0,11.9492141662,37.5258241642,62.7947880557,2.18791781365,0.0,2.18791781365
 11/29  19:00:00,100.884642198,3.42831069103,0.0,19.8215523416,26.8041601173,36.0181789539,1.10373812823,0.0,1.10373812823
 11/29  20:00:00,102.546994192,3.42831069103,0.0,24.0526955441,26.8041601173,33.4493877451,1.10349018725,0.0,1.10349018725
 11/29  21:00:00,93.9230708094,3.42831069103,0.0,31.5112682323,16.0824960704,28.0885557216,1.10359283522,0.0,1.10359283522
 11/29  22:00:00,96.3764928408,3.42831069103,0.0,35.2490858681,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312055237,0.0,1.10312055237
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301723728,0.0,1.10301723728
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301801793,0.0,1.10301801793
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301189284,0.0,1.10301189284
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,120.286024443,3.42831069103,0.0,75.2411135403,5.36083202345,21.4433280938,1.10316046178,0.0,1.10316046178
 11/30  08:00:00,122.290077003,3.42831069103,0.0,60.219707182,16.0824960704,32.6817896323,12.9746506228,11.8709572993,1.1036933235
 11/30  09:00:00,155.71906039,3.44411960853,0.0,33.6157000892,48.2474882111,70.4033123869,7.3180678943,5.12926134173,2.18880655257
 11/30  10:00:00,142.344004125,3.42831069103,0.0,28.60502417,48.2474882111,62.0547409583,5.70227911998,3.51335555778,2.1889235622
 11/30  11:00:00,135.422946611,3.42831069103,0.0,23.6105600631,48.2474882111,60.1281475517,3.47136468622,1.28220580656,2.18915887966
 11/30  12:00:00,131.927940545,3.42831069103,0.0,18.1889605909,48.2474882111,62.0547409583,2.19000937384,0.0,2.19000937384
 11/30  13:00:00,132.065079572,3.44155823645,0.0,18.8572005793,48.2474882111,61.5103924513,3.27669610881,0.0,3.27669610881
 11/30  14:00:00,129.452473507,3.47117984402,0.0,14.0651298939,48.2474882111,63.6602354638,3.27634970716,0.0,3.27634970716
 11/30  15:00:00,123.196204486,3.42831069103,0.0,11.3838179377,48.2474882111,60.1281475517,2.18909651091,0.0,2.18909651091
 11/30  16:00:00,124.430920883,3.42831069103,0.0,12.6185343354,48.2474882111,60.1281475517,2.18881780784,0.0,2.18881780784
 11/30  17:00:00,131.517556507,3.47671822645,0.0,16.7668723142,48.2474882111,63.0180376616,2.18990169862,0.0,2.18990169862
 11/30  18:00:00,142.043070033,3.5548629738,0.0,23.3551547455,37.5258241642,62.7947880557,2.98254157991,0.794176690776,2.18836488913
 11/30  19:00:00,112.564273585,3.42831069103,0.0,31.5011837287,26.8041601173,36.0181789539,4.80960218442,3.7057647474,1.10383743701
 11/30  20:00:00,112.754994374,3.42831069103,0.0,34.2606957268,26.8041601173,33.4493877451,7.80416510332,6.70065831363,1.10350678969
 11/30  21:00:00,104.451263715,3.42831069103,0.0,42.0394611382,16.0824960704,28.0885557216,8.93866674228,7.83507950758,1.1035872347
 11/30  22:00:00,106.085538012,3.42831069103,0.0,44.9581310397,16.0824960704,26.8041601173,8.94212925598,7.83896479346,1.10316446252
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301782128,0.0,1.10301782128
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301447538,0.0,1.10301447538
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301719289,0.0,1.10301719289
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316957437,0.0,1.10316957437
 12/01  07:00:00,138.204463915,3.42831069103,0.0,93.1595530127,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  08:00:00,134.990244658,3.42831069103,0.0,72.9198748368,16.0824960704,32.6817896323,25.4564126344,24.3527801185,1.10363251586
 12/01  09:00:00,160.80819325,3.4335481901,0.0,38.7154043679,48.2474882111,70.4033123869,18.8493240504,16.6606038025,2.18872024788
 12/01  10:00:00,136.157207154,3.42831069103,0.0,22.4182271999,48.2474882111,62.0547409583,10.7502415395,8.56098862068,2.18925291882
 12/01  11:00:00,131.420620207,3.4652354268,0.0,19.5713089234,48.2474882111,60.1281475517,4.45953323162,2.27017837445,2.18935485717
 12/01  12:00:00,131.941200244,3.54664125979,0.0,18.0838897205,48.2474882111,62.0547409583,3.2749299637,0.0,3.2749299637
 12/01  13:00:00,133.067620958,3.48858611793,0.0,19.8127140835,48.2474882111,61.5103924513,3.27658093021,0.0,3.27658093021
 12/01  14:00:00,130.27123931,3.49994196047,0.0,14.8551335802,48.2474882111,63.6602354638,3.27596181748,0.0,3.27596181748
 12/01  15:00:00,124.853271917,3.42831069103,0.0,13.0408853687,48.2474882111,60.1281475517,2.1887070489,0.0,2.1887070489
 12/01  16:00:00,124.885842251,3.42831069103,0.0,13.0734557035,48.2474882111,60.1281475517,1.10445732203,0.0,1.10445732203
 12/01  17:00:00,129.083685464,3.47530028377,0.0,14.3344192132,48.2474882111,63.0180376616,3.27428225684,0.0,3.27428225684
 12/01  18:00:00,141.261287357,3.55305499674,0.0,22.5751800459,37.5258241642,62.7947880557,4.12580259232,3.02186037646,1.10394221586
 12/01  19:00:00,114.542154904,3.42831069103,0.0,33.4790650474,26.8041601173,36.0181789539,22.1594078457,19.9717979282,2.18760991742
 12/01  20:00:00,117.140897066,3.42831069103,0.0,38.646598419,26.8041601173,33.4493877451,29.3517271279,28.2482865084,1.10344061946
 12/01  21:00:00,109.93622909,3.42831069103,0.0,47.5244265124,16.0824960704,28.0885557216,32.1215457832,31.0179909828,1.10355480037
 12/01  22:00:00,112.927923321,3.42831069103,0.0,51.8005163482,16.0824960704,26.8041601173,32.1791020776,32.1591020776,0.02
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301808817,0.0,1.10301808817
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301918774,0.0,1.10301918774
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030195667,0.0,1.1030195667
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,37.4852204818,0.597269820381,0.0,3.31259848527,2.68041601173,16.0824960704,1.45393299286,0.350917114761,1.1030158781
 12/02  06:00:00,40.647871959,0.995449700635,0.0,6.07707008214,2.68041601173,16.0824960704,0.493533253926,0.473533253926,0.02
 12/02  07:00:00,169.306330833,3.42831069103,0.0,124.26141993,5.36083202345,21.4433280938,1.10310069142,0.0,1.10310069142
 12/02  08:00:00,143.74044493,3.42831069103,0.0,98.4926182764,5.36083202345,26.5809105114,42.965341083,42.945341083,0.02
 12/02  09:00:00,139.430737145,3.42831069103,0.0,77.8902815104,26.8041601173,31.2995447326,38.4311813978,37.3277869135,1.1033944843
 12/02  10:00:00,133.153191036,3.42831069103,0.0,69.3650430937,26.8041601173,33.5472370403,33.1782861681,30.9908990234,2.18738714475
 12/02  11:00:00,125.995902142,3.42831069103,0.0,63.1710509023,26.8041601173,32.583940337,24.5249317605,23.421274079,1.10365768145
 12/02  12:00:00,122.154384543,3.42831069103,0.0,57.0818409954,26.8041601173,34.8316326447,17.4176021019,16.3137147695,1.10388733237
 12/02  13:00:00,115.024012918,3.42831069103,0.0,51.235864975,26.8041601173,33.5472370403,8.5439813738,7.4401824954,1.1037988784
 12/02  14:00:00,108.10914746,3.42831069103,0.0,46.8897907263,26.8041601173,30.9784458315,4.10427987708,3.00053453824,1.10374533884
 12/02  15:00:00,91.7169274645,3.42831069103,0.0,58.9072253533,8.04124803518,21.3317032909,4.60922695346,3.5055557688,1.10367118467
 12/02  16:00:00,94.0187458963,3.42831069103,0.0,62.4934393895,8.04124803518,20.0473076865,4.53944720918,3.43600678173,1.10344042745
 12/02  17:00:00,99.6290353953,3.42831069103,0.0,67.7826299874,8.04124803518,20.3684065876,10.2939582813,9.19050973472,1.10344854658
 12/02  18:00:00,116.352968486,3.42831069103,0.0,77.4227122126,2.68041601173,18.0090894769,22.9391937657,21.8360895058,1.10310425987
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311425782,0.0,1.10311425782
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309834146,0.0,1.10309834146
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301959289,0.0,1.10301959289
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297128183,0.0,1.10297128183
 12/03  02:00:00,37.6784864243,0.597269820381,0.0,3.50586442773,2.68041601173,16.0824960704,0.120957208425,0.100957208425,0.02
 12/03  03:00:00,40.9854392005,0.995449700635,0.0,6.41463732364,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  04:00:00,39.9347240818,0.796359760508,0.0,5.56301214511,2.68041601173,16.0824960704,1.12154350015,0.018522305948,1.1030211942
 12/03  05:00:00,42.3515468369,0.995449700635,0.0,7.78074496003,2.68041601173,16.0824960704,0.0942422531269,0.0742422531269,0.02
 12/03  06:00:00,40.8727979941,0.796359760508,0.0,6.50108605736,2.68041601173,16.0824960704,1.17172131219,0.0685430458486,1.10317826634
 12/03  07:00:00,43.4736944904,0.995449700635,0.0,8.9028926136,2.68041601173,16.0824960704,0.208594797709,0.188594797709,0.02
 12/03  08:00:00,36.654570303,0.796359760508,0.0,7.21752503295,2.68041601173,16.0824960704,1.22123933491,0.118266224463,1.10297311044
 12/03  09:00:00,28.9519928086,0.995449700635,0.0,9.18519093175,2.68041601173,16.0824960704,0.313673320377,0.293673320377,0.02
 12/03  10:00:00,26.3648743618,0.796359760508,0.0,6.79716242513,2.68041601173,16.0824960704,1.23569130612,0.132665825799,1.10302548032
 12/03  11:00:00,27.7700325057,0.995449700635,0.0,8.00323062889,2.68041601173,16.0824960704,0.252232152447,0.232232152447,0.02
 12/03  12:00:00,24.9755595835,0.796359760508,0.0,5.40784764678,2.68041601173,16.0824960704,0.0944031009875,0.0744031009875,0.02
 12/03  13:00:00,25.9075213363,0.995449700635,0.0,6.14071945943,2.68041601173,16.0824960704,1.12559120366,0.0224654298751,1.10312577378
 12/03  14:00:00,23.9046899726,0.796359760508,0.0,4.33697803591,2.68041601173,16.0824960704,1.10318924446,0.0,1.10318924446
 12/03  15:00:00,22.127613892,0.597269820381,0.0,2.75899189538,2.68041601173,16.0824960704,0.0473988222938,0.0273988222938,0.02
 12/03  16:00:00,20.6915382768,0.497724850318,0.0,1.42246125026,2.68041601173,16.0824960704,1.2284183215,0.125409220671,1.10300910083
 12/03  17:00:00,23.3611828388,0.995449700635,0.0,3.59438096201,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,39.6010733703,0.796359760508,0.0,5.22936143364,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,42.5626426413,0.995449700635,0.0,7.99184076451,2.68041601173,16.0824960704,1.1030183227,0.0,1.1030183227
 12/03  20:00:00,41.2794144797,0.796359760508,0.0,6.90770254304,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,44.3550843407,0.995449700635,0.0,9.7842824639,2.68041601173,16.0824960704,1.1368245147,0.0337953178037,1.10302919689
 12/03  22:00:00,42.3848604294,0.796359760508,0.0,8.01314849267,2.68041601173,16.0824960704,0.0738613620761,0.0538613620761,0.02
 12/03  23:00:00,45.4755482193,0.995449700635,0.0,10.9047463424,2.68041601173,16.0824960704,1.29428219019,0.191256652262,1.10302553793
 12/03  24:00:00,43.1701518627,0.796359760508,0.0,8.79843992595,2.68041601173,16.0824960704,0.177037747153,0.157037747153,0.02
 12/04  01:00:00,51.2094340395,0.995449700635,0.0,11.2778001392,2.68041601173,21.4433280938,1.47511577676,0.372035639139,1.10308013762
 12/04  02:00:00,48.4909513665,0.796359760508,0.0,8.75840740638,2.68041601173,21.4433280938,0.217410609061,0.197410609061,0.02
 12/04  03:00:00,51.5926009233,0.995449700635,0.0,11.660967023,2.68041601173,21.4433280938,1.52212006566,0.419098559909,1.10302150575
 12/04  04:00:00,48.9786127131,0.796359760508,0.0,9.24606875292,2.68041601173,21.4433280938,0.227057558819,0.207057558819,0.02
 12/04  05:00:00,52.1557525269,0.995449700635,0.0,12.2241186266,2.68041601173,21.4433280938,0.464605604412,0.444605604412,0.02
 12/04  06:00:00,52.0211911391,0.796359760508,0.0,9.60823116726,5.36083202345,21.4433280938,1.31296222303,0.20986041831,1.10310180473
 12/04  07:00:00,233.604450781,3.42831069103,0.0,188.559539878,5.36083202345,21.4433280938,1.2223934342,0.11927053726,1.10312289694
 12/04  08:00:00,202.870890279,3.42831069103,0.0,140.800520458,16.0824960704,32.6817896323,31.2982750164,30.1946032054,1.10367181093
 12/04  09:00:00,214.235485534,3.42831069103,0.0,92.1479341505,48.2474882111,70.4033123869,28.4349505922,26.2460585585,2.18889203371
 12/04  10:00:00,190.534955709,3.42831069103,0.0,76.7959757546,48.2474882111,62.0547409583,25.281390035,23.0921592816,2.1892307534
 12/04  11:00:00,178.146782299,3.42831069103,0.0,66.3343957507,48.2474882111,60.1281475517,21.6308581915,19.4413379402,2.18952025134
 12/04  12:00:00,171.953795667,3.42831069103,0.0,58.2148157124,48.2474882111,62.0547409583,19.488563344,17.2983990338,2.19016431019
 12/04  13:00:00,172.485013393,3.42831069103,0.0,59.2903819451,48.2474882111,61.5103924513,19.6307092016,16.3542262844,3.27648291718
 12/04  14:00:00,161.917497498,3.42831069103,0.0,46.5730230378,48.2474882111,63.6602354638,18.7328040559,15.456569061,3.27623499492
 12/04  15:00:00,155.205707312,3.42831069103,0.0,43.3933207645,48.2474882111,60.1281475517,16.8573417037,14.6680304196,2.18931128405
 12/04  16:00:00,153.743529173,3.42831069103,0.0,41.9311426252,48.2474882111,60.1281475517,16.2173856702,14.0285825982,2.188803072
 12/04  17:00:00,156.54513122,3.42831069103,0.0,41.842854562,48.2474882111,63.0180376616,15.6686288436,13.4786888763,2.18993996733
 12/04  18:00:00,167.30120769,3.42831069103,0.0,48.7398446851,37.5258241642,62.7947880557,15.9667413292,13.7783192109,2.18842211833
 12/04  19:00:00,140.549169502,3.42831069103,0.0,59.4860796457,26.8041601173,36.0181789539,16.0672304838,14.9635092397,1.10372124418
 12/04  20:00:00,140.039285896,3.42831069103,0.0,61.5449872482,26.8041601173,33.4493877451,16.6454790376,15.5419382788,1.10354075883
 12/04  21:00:00,135.099734399,3.42831069103,0.0,72.687931822,16.0824960704,28.0885557216,17.5901992558,16.4865682037,1.10363105203
 12/04  22:00:00,136.291655079,3.42831069103,0.0,75.1642481059,16.0824960704,26.8041601173,17.9684056374,16.8652479766,1.10315766075
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302124087,0.0,1.10302124087
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301627617,0.0,1.10301627617
 12/05  03:00:00,40.4613665413,0.199089940127,0.0,1.3260924015,2.68041601173,21.4433280938,0.0968660827948,0.0768660827948,0.02
 12/05  04:00:00,47.3452162153,0.995449700635,0.0,7.41358231501,2.68041601173,21.4433280938,1.17827756833,0.0751948154983,1.10308275283
 12/05  05:00:00,47.8552126066,0.796359760508,0.0,8.12266864642,2.68041601173,21.4433280938,0.584928274582,0.564928274582,0.02
 12/05  06:00:00,53.9914715547,0.995449700635,0.0,11.3794216427,5.36083202345,21.4433280938,2.1773484022,1.07411815349,1.10323024871
 12/05  07:00:00,209.69502601,3.42831069103,0.0,164.650115107,5.36083202345,21.4433280938,0.0570305435725,0.0370305435725,0.02
 12/05  08:00:00,189.547344731,3.42831069103,0.0,127.47697491,16.0824960704,32.6817896323,87.8905788693,86.7870254149,1.10355345435
 12/05  09:00:00,206.897961882,3.42831069103,0.0,84.8104104987,48.2474882111,70.4033123869,87.619009444,85.4306435432,2.18836590082
 12/05  10:00:00,187.929671968,3.42831069103,0.0,74.1906920132,48.2474882111,62.0547409583,86.3158111246,84.1264397921,2.18937133248
 12/05  11:00:00,166.261839677,3.42831069103,0.0,54.4494531287,48.2474882111,60.1281475517,86.7490829244,83.4748613921,3.27422153229
 12/05  12:00:00,162.604394431,3.42831069103,0.0,48.8654144764,48.2474882111,62.0547409583,81.6392763039,79.4492003506,2.19007595322
 12/05  13:00:00,164.1135734,3.42831069103,0.0,50.918941952,48.2474882111,61.5103924513,78.1509303764,74.8736569715,3.27727340491
 12/05  14:00:00,157.64488665,3.42844708424,0.0,42.3002757964,48.2474882111,63.6602354638,74.5915828957,71.3148621435,3.27672075218
 12/05  15:00:00,151.409362719,3.42831069103,0.0,39.5969761711,48.2474882111,60.1281475517,71.7297517569,69.5409750041,2.18877675288
 12/05  16:00:00,150.84447986,3.42831069103,0.0,39.032093312,48.2474882111,60.1281475517,73.0495597997,70.8606754919,2.18888430778
 12/05  17:00:00,158.397731565,3.42831069103,0.0,43.695454907,48.2474882111,63.0180376616,75.3627224597,73.1728338305,2.18988862912
 12/05  18:00:00,176.200324059,3.44448428444,0.0,57.6227874606,37.5258241642,62.7947880557,81.3431380176,79.1550266813,2.18811133627
 12/05  19:00:00,153.195169026,3.42831069103,0.0,72.1320791696,26.8041601173,36.0181789539,87.1393744552,86.0355285596,1.10384589558
 12/05  20:00:00,155.641992094,3.42831069103,0.0,77.1476934469,26.8041601173,33.4493877451,92.1894044711,91.0859173051,1.10348716601
 12/05  21:00:00,153.133802263,3.42831069103,0.0,90.7219996859,16.0824960704,28.0885557216,97.4703917673,96.3668021811,1.10358958618
 12/05  22:00:00,158.104595918,3.42831069103,0.0,96.9771889448,16.0824960704,26.8041601173,102.494094481,101.390916282,1.10317819838
 12/05  23:00:00,43.2460009317,0.199089940127,0.0,1.43031078015,5.36083202345,21.4433280938,0.364456907497,0.344456907497,0.02
 12/05  24:00:00,49.6081262829,0.995449700635,0.0,9.67649238266,2.68041601173,21.4433280938,2.95169248563,1.84866964238,1.10302284325
 12/06  01:00:00,56.2895677621,1.5409501106,0.0,15.8124334519,2.68041601173,21.4433280938,3.81542492196,3.79542492196,0.02
 12/06  02:00:00,67.6420986992,2.48463040082,0.0,26.2212840988,2.68041601173,21.4433280938,6.73603174697,5.63296077842,1.10307096855
 12/06  03:00:00,73.7728747645,2.65783563574,0.0,32.1788549291,2.68041601173,21.4433280938,5.97101780276,5.95101780276,0.02
 12/06  04:00:00,75.5404566239,2.48463040082,0.0,34.1196420235,2.68041601173,21.4433280938,7.67251717686,7.65251717686,0.02
 12/06  05:00:00,81.0236721227,2.65783563574,0.0,39.4296522873,2.68041601173,21.4433280938,8.39729782233,7.29421617701,1.10308164532
 12/06  06:00:00,84.086670129,2.48463040082,0.0,39.9854395168,5.36083202345,21.4433280938,10.1860561285,9.08282963165,1.10322649687
 12/06  07:00:00,250.483899148,3.42831069103,0.0,205.438988246,5.36083202345,21.4433280938,1.62027558311,1.60027558311,0.02
 12/06  08:00:00,216.220573978,3.42831069103,0.0,154.150204157,16.0824960704,32.6817896323,122.951922091,121.848198263,1.10372382811
 12/06  09:00:00,215.386521599,3.42831069103,0.0,93.2989702154,48.2474882111,70.4033123869,118.62420478,116.435108636,2.18909614408
 12/06  10:00:00,185.132823759,3.42831069103,0.0,71.3938438043,48.2474882111,62.0547409583,111.046428654,108.856962047,2.18946660731
 12/06  11:00:00,173.277375808,3.42831069103,0.0,61.46498926,48.2474882111,60.1281475517,103.45953451,101.27023269,2.18930182092
 12/06  12:00:00,169.309389589,3.42867362835,0.0,55.5700466974,48.2474882111,62.0547409583,94.8881504116,91.6130490931,3.27510131848
 12/06  13:00:00,169.152350667,3.42831069103,0.0,55.9577192196,48.2474882111,61.5103924513,86.1853839678,82.9086092617,3.27677470606
 12/06  14:00:00,160.640316058,3.4502804437,0.0,45.2738718456,48.2474882111,63.6602354638,80.4758619358,77.1996023626,3.2762595732
 12/06  15:00:00,150.446930395,3.43256073397,0.0,38.6302938046,48.2474882111,60.1281475517,76.0095640158,73.8206156292,2.18894838668
 12/06  16:00:00,152.849712848,3.42831069103,0.0,41.0373263004,48.2474882111,60.1281475517,74.4606992757,72.2719521117,2.18874716405
 12/06  17:00:00,160.285607168,3.42831069103,0.0,45.5833305101,48.2474882111,63.0180376616,78.4374679393,76.2475216081,2.18994633126
 12/06  18:00:00,174.552900534,3.4289408857,0.0,55.9909073348,37.5258241642,62.7947880557,77.9422449929,76.8381438449,1.10410114807
 12/06  19:00:00,149.184880825,3.42831069103,0.0,68.1217909688,26.8041601173,36.0181789539,78.4027130336,76.2149234902,2.1877895434
 12/06  20:00:00,150.187833482,3.42831069103,0.0,71.6935348345,26.8041601173,33.4493877451,78.2778896457,77.1744003558,1.10348928996
 12/06  21:00:00,146.578804593,3.42831069103,0.0,84.1670020154,16.0824960704,28.0885557216,78.2532569838,77.1496517072,1.10360527661
 12/06  22:00:00,149.640972066,3.42831069103,0.0,88.5135650931,16.0824960704,26.8041601173,76.8563178803,76.8363178803,0.02
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295570629,0.0,1.10295570629
 12/06  24:00:00,40.4458836949,0.199089940127,0.0,1.31060955515,2.68041601173,21.4433280938,0.405427220175,0.385427220175,0.02
 12/07  01:00:00,47.3848496445,0.995449700635,0.0,7.45321574419,2.68041601173,21.4433280938,1.76115576284,0.658131458176,1.10302430467
 12/07  02:00:00,47.3201419135,0.796359760508,0.0,7.58759795337,2.68041601173,21.4433280938,1.57207293115,1.55207293115,0.02
 12/07  03:00:00,50.6278644043,0.995449700635,0.0,10.696230504,2.68041601173,21.4433280938,3.27942267228,2.17640315871,1.10301951357
 12/07  04:00:00,50.1956715062,0.796359760508,0.0,10.4631275461,2.68041601173,21.4433280938,2.83541138178,2.81541138178,0.02
 12/07  05:00:00,54.7319452605,1.18902109269,0.0,14.6067399682,2.68041601173,21.4433280938,4.80897071567,3.70588404988,1.1030866658
 12/07  06:00:00,66.0036054546,2.51485660934,0.0,21.8721486339,5.36083202345,21.4433280938,3.82623237962,3.80623237962,0.02
 12/07  07:00:00,223.889348366,3.42831069103,0.0,178.844437463,5.36083202345,21.4433280938,1.47316917766,0.369993125676,1.10317605198
 12/07  08:00:00,194.282547558,3.42831069103,0.0,132.212177736,16.0824960704,32.6817896323,87.9646901936,86.8610699633,1.10362023023
 12/07  09:00:00,196.067690056,3.42831069103,0.0,73.9801386734,48.2474882111,70.4033123869,84.619743281,82.4308924154,2.18885086559
 12/07  10:00:00,164.545232616,3.42831069103,0.0,50.8062526614,48.2474882111,62.0547409583,75.418118371,73.2288584079,2.18925996305
 12/07  11:00:00,158.237334227,3.43060148283,0.0,46.4226568869,48.2474882111,60.1281475517,64.9966109029,62.8070398313,2.18957107151
 12/07  12:00:00,157.342131735,3.51403225486,0.0,43.5174302169,48.2474882111,62.0547409583,53.1663809513,49.8913345235,3.27504642781
 12/07  13:00:00,157.345916949,3.56857098506,0.0,44.0110252073,48.2474882111,61.5103924513,43.0493675574,39.7728619044,3.27650565295
 12/07  14:00:00,150.69032654,3.57624300721,0.0,35.1979197637,48.2474882111,63.6602354638,34.699475183,31.4234642069,3.27601097607
 12/07  15:00:00,140.741258967,3.47036034984,0.0,28.8868227605,48.2474882111,60.1281475517,28.6458713133,26.4570963623,2.18877495098
 12/07  16:00:00,137.435669458,3.42831069103,0.0,25.6232829097,48.2474882111,60.1281475517,27.4269890335,26.322731858,1.10425717548
 12/07  17:00:00,144.377519593,3.42831069103,0.0,27.207909602,48.2474882111,63.0180376616,33.4400291272,30.1654532161,3.27457591108
 12/07  18:00:00,157.724009673,3.48616088488,0.0,39.1047964743,37.5258241642,62.7947880557,34.0917445647,32.9877038744,1.10404069033
 12/07  19:00:00,131.822797129,3.42831069103,0.0,50.7597072726,26.8041601173,36.0181789539,42.3611478525,40.1733303369,2.18781751555
 12/07  20:00:00,134.088312454,3.42831069103,0.0,55.5940138061,26.8041601173,33.4493877451,50.8425105633,49.7389650603,1.10354550306
 12/07  21:00:00,129.866399793,3.42831069103,0.0,67.4545972155,16.0824960704,28.0885557216,53.8408392981,52.7372820743,1.10355722381
 12/07  22:00:00,132.522780508,3.42831069103,0.0,71.3953735354,16.0824960704,26.8041601173,49.661250115,49.641250115,0.02
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308592604,0.0,1.10308592604
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302446965,0.0,1.10302446965
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030212068,0.0,1.1030212068
 12/08  04:00:00,44.345355767,0.796359760508,0.0,4.61281180689,2.68041601173,21.4433280938,0.406952444786,0.386952444786,0.02
 12/08  05:00:00,46.8467009842,0.995449700635,0.0,6.91506708388,2.68041601173,21.4433280938,1.26313274041,0.160210225013,1.10292251539
 12/08  06:00:00,49.3599451627,0.796359760508,0.0,6.9469851908,5.36083202345,21.4433280938,0.480863120019,0.460863120019,0.02
 12/08  07:00:00,188.154925163,3.42831069103,0.0,143.110014261,5.36083202345,21.4433280938,1.13285587952,0.0296902151074,1.10316566441
 12/08  08:00:00,173.930686423,3.42831069103,0.0,111.860316602,16.0824960704,32.6817896323,68.8925016873,67.788778223,1.10372346427
 12/08  09:00:00,199.172443469,3.42831069103,0.0,77.0848920857,48.2474882111,70.4033123869,77.5308343861,75.3418715911,2.18896279507
 12/08  10:00:00,179.831000944,3.42831069103,0.0,66.0920209891,48.2474882111,62.0547409583,81.1699742719,78.9808119611,2.18916231085
 12/08  11:00:00,171.216152864,3.42831069103,0.0,59.4037663162,48.2474882111,60.1281475517,83.1996244983,81.0101388898,2.18948560846
 12/08  12:00:00,172.268730046,3.42831069103,0.0,58.5297500913,48.2474882111,62.0547409583,84.8147900519,81.539824261,3.27496579087
 12/08  13:00:00,177.892972334,3.42831069103,0.0,64.6983408862,48.2474882111,61.5103924513,86.147658587,82.8712095099,3.27644907713
 12/08  14:00:00,170.704008495,3.42831069103,0.0,55.3595340349,48.2474882111,63.6602354638,87.062437395,83.7864624676,3.27597492733
 12/08  15:00:00,155.396571342,3.42831069103,0.0,43.5841847937,48.2474882111,60.1281475517,85.5988885745,83.4101314706,2.18875710391
 12/08  16:00:00,148.385500884,3.42831069103,0.0,36.5731143359,48.2474882111,60.1281475517,87.0736071422,85.9690966248,1.10451051738
 12/08  17:00:00,158.986022724,3.42831069103,0.0,41.8164127325,48.2474882111,63.0180376616,95.746185543,92.4716199125,3.27456563045
 12/08  18:00:00,182.165223312,3.47737369129,0.0,63.5547973063,37.5258241642,62.7947880557,99.4454255899,98.341382796,1.10404279396
 12/08  19:00:00,158.498715851,3.42831069103,0.0,77.435625995,26.8041601173,36.0181789539,107.156462461,104.968634562,2.18782789931
 12/08  20:00:00,161.593103394,3.42831069103,0.0,83.0988047469,26.8041601173,33.4493877451,109.862476237,108.758924669,1.10355156776
 12/08  21:00:00,158.66413369,3.42831069103,0.0,96.2523311133,16.0824960704,28.0885557216,112.566387013,111.462821724,1.10356528861
 12/08  22:00:00,162.877261906,3.42831069103,0.0,101.749854934,16.0824960704,26.8041601173,113.686508949,113.666508949,0.02
 12/08  23:00:00,45.3809308651,0.398179880254,0.0,3.36615077346,5.36083202345,21.4433280938,1.92060149433,0.817504743297,1.10309675103
 12/08  24:00:00,50.7820596035,1.01379782191,0.0,10.8320775819,2.68041601173,21.4433280938,2.82942996178,2.80942996178,0.02
 12/09  01:00:00,67.4646687327,2.85692557586,0.0,31.0323909807,2.68041601173,16.0824960704,7.51046550199,6.4074454192,1.10302008279
 12/09  02:00:00,67.0310589255,2.28554046069,0.0,31.1701662887,2.68041601173,16.0824960704,6.12156670985,6.10156670985,0.02
 12/09  03:00:00,80.3670641528,2.85692557586,0.0,43.9347864008,2.68041601173,16.0824960704,10.4175309015,9.31444608769,1.10308481384
 12/09  04:00:00,74.8332588535,2.28554046069,0.0,38.9723662166,2.68041601173,16.0824960704,7.90563839245,7.88563839245,0.02
 12/09  05:00:00,88.2674541538,2.85692557586,0.0,51.8351764017,2.68041601173,16.0824960704,12.290312368,11.1872257177,1.10308665035
 12/09  06:00:00,81.4950356878,2.28554046069,0.0,45.6341430509,2.68041601173,16.0824960704,9.19309657037,9.17309657037,0.02
 12/09  07:00:00,262.716374105,3.42831069103,0.0,217.671463202,5.36083202345,21.4433280938,5.105199173,4.00202142043,1.10317775258
 12/09  08:00:00,221.662968978,3.42831069103,0.0,173.947808991,5.36083202345,26.5809105114,138.214315013,137.111007096,1.10330791752
 12/09  09:00:00,193.084573743,3.42831069103,0.0,131.544118108,26.8041601173,31.2995447326,133.959495796,132.855953125,1.10354267146
 12/09  10:00:00,167.911284682,3.42831069103,0.0,104.123136739,26.8041601173,33.5472370403,128.255845645,127.152000585,1.10384505968
 12/09  11:00:00,156.319426839,3.42831069103,0.0,93.4945755999,26.8041601173,32.583940337,121.808833387,120.705080414,1.10375297259
 12/09  12:00:00,151.413118689,3.42831069103,0.0,86.3405751423,26.8041601173,34.8316326447,115.505108335,114.401129191,1.10397914338
 12/09  13:00:00,144.91166338,3.42831069103,0.0,81.1235154368,26.8041601173,33.5472370403,110.190972247,108.00335846,2.18761378773
 12/09  14:00:00,139.223244067,3.42831069103,0.0,78.0038873329,26.8041601173,30.9784458315,102.758189068,101.654468766,1.1037203017
 12/09  15:00:00,117.809576252,3.42831069103,0.0,84.9998741409,8.04124803518,21.3317032909,101.11229299,100.008743478,1.10354951263
 12/09  16:00:00,117.787482052,3.42831069103,0.0,86.2621755448,8.04124803518,20.0473076865,101.069325088,99.9659284414,1.1033966465
 12/09  17:00:00,133.28859198,3.42831069103,0.0,98.9748532391,8.04124803518,20.3684065876,102.576713659,101.473234079,1.10347958021
 12/09  18:00:00,152.408139273,3.42831069103,0.0,113.477882999,2.68041601173,18.0090894769,106.220738273,106.200738273,0.02
 12/09  19:00:00,36.5184222488,0.398179880254,0.0,2.54489019237,2.68041601173,16.0824960704,1.26392399503,0.160767820407,1.10315617462
 12/09  20:00:00,41.9292233926,0.796359760508,0.0,7.55751145585,2.68041601173,16.0824960704,1.30295847039,1.28295847039,0.02
 12/09  21:00:00,57.1483472012,2.55012562296,0.0,21.022869402,2.68041601173,16.0824960704,5.45399152319,4.35083120696,1.10316031624
 12/09  22:00:00,58.7093386174,2.46426424368,0.0,22.6697221975,2.68041601173,16.0824960704,5.45765883824,4.35446325888,1.10319557935
 12/09  23:00:00,67.7060132475,2.67820179287,0.0,31.4524592784,2.68041601173,16.0824960704,6.96889441508,6.94889441508,0.02
 12/09  24:00:00,66.1140863014,2.46426424368,0.0,30.0744698815,2.68041601173,16.0824960704,7.00807937385,5.90505876736,1.10302060649
 12/10  01:00:00,75.3551489506,2.67820179287,0.0,39.1015949815,2.68041601173,16.0824960704,8.53459466555,8.51459466555,0.02
 12/10  02:00:00,71.787353335,2.46426424368,0.0,35.7477369151,2.68041601173,16.0824960704,6.99033730427,6.97033730427,0.02
 12/10  03:00:00,82.2194239093,2.67820179287,0.0,45.9658699402,2.68041601173,16.0824960704,10.6760125921,9.57297884822,1.1030337439
 12/10  04:00:00,77.1554208126,2.46426424368,0.0,41.1158043928,2.68041601173,16.0824960704,7.6445377144,7.6245377144,0.02
 12/10  05:00:00,88.8326709633,2.67820179287,0.0,52.5791169942,2.68041601173,16.0824960704,11.3373198007,10.2343425007,1.10297730002
 12/10  06:00:00,82.3746251078,2.46426424368,0.0,46.3350086879,2.68041601173,16.0824960704,8.12197540188,8.10197540188,0.02
 12/10  07:00:00,94.515457505,2.67820179287,0.0,58.2619035359,2.68041601173,16.0824960704,11.8135167357,10.7105374873,1.10297924849
 12/10  08:00:00,83.9090626034,2.46426424368,0.0,50.3367795169,2.68041601173,16.0824960704,8.45249044826,8.43249044826,0.02
 12/10  09:00:00,68.2458227604,2.67820179287,0.0,46.7962687914,2.68041601173,16.0824960704,12.0706499441,10.9676136607,1.10303628338
 12/10  10:00:00,49.1382669557,2.46426424368,0.0,27.9026505358,2.68041601173,16.0824960704,7.99325744998,7.97325744998,0.02
 12/10  11:00:00,53.1931507097,2.67820179287,0.0,31.7435967406,2.68041601173,16.0824960704,9.34278889352,9.32278889352,0.02
 12/10  12:00:00,47.6764736756,2.46426424368,0.0,26.4408572557,2.68041601173,16.0824960704,7.36109288345,6.25806573005,1.1030271534
 12/10  13:00:00,51.1640235272,2.67820179287,0.0,29.7144695582,2.68041601173,16.0824960704,6.80232119111,6.78232119111,0.02
 12/10  14:00:00,43.2892809112,2.46426424368,0.0,22.0536644913,2.68041601173,16.0824960704,5.10445112784,4.00128637685,1.103164751
 12/10  15:00:00,41.402398035,2.41011611838,0.0,20.2209297405,2.68041601173,16.0824960704,4.99996722946,3.89683040792,1.10313682154
 12/10  16:00:00,32.2691152061,1.57064532872,0.0,11.9271177012,2.68041601173,16.0824960704,1.91515720246,1.89515720246,0.02
 12/10  17:00:00,39.6249707752,2.21351995709,0.0,16.1727653086,2.68041601173,16.0824960704,3.27988231322,2.17684573067,1.10303658255
