Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/10  18:00:00,56.3473689603,2.28554046069,0.0,20.4864763234,2.68041601173,16.0824960704,1.84974675609,1.82974675609,0.02
 12/10  19:00:00,70.2245378583,2.85692557586,0.0,33.7922601062,2.68041601173,16.0824960704,3.70539380967,3.68539380967,0.02
 12/10  20:00:00,66.2942709883,2.28554046069,0.0,30.4333783514,2.68041601173,16.0824960704,4.55293989453,3.44990575565,1.10303413888
 12/10  21:00:00,81.3546660901,2.85692557586,0.0,44.9223883381,2.68041601173,16.0824960704,5.62489938408,5.60489938408,0.02
 12/10  22:00:00,73.0523842274,2.28554046069,0.0,37.1914915905,2.68041601173,16.0824960704,5.86302179082,4.75982987114,1.10319191968
 12/10  23:00:00,87.5662826341,2.85692557586,0.0,51.134004882,2.68041601173,16.0824960704,6.878722821,6.858722821,0.02
 12/10  24:00:00,76.2233178238,2.28554046069,0.0,40.3624251869,2.68041601173,16.0824960704,6.55885448567,5.45587991016,1.10297457551
 12/11  01:00:00,93.7660876024,2.85692557586,0.0,51.9729778269,2.68041601173,21.4433280938,7.35971204658,7.33971204659,0.02
 12/11  02:00:00,81.6794593848,2.28554046069,0.0,40.4577347245,2.68041601173,21.4433280938,6.86381444108,5.76079308915,1.10302135193
 12/11  03:00:00,96.937646431,2.85692557586,0.0,55.1445366555,2.68041601173,21.4433280938,7.88891511527,7.86891511527,0.02
 12/11  04:00:00,84.6980538892,2.28554046069,0.0,43.4763292289,2.68041601173,21.4433280938,7.30721686934,6.20419068743,1.10302618191
 12/11  05:00:00,98.7699763657,2.85692557586,0.0,56.9768665902,2.68041601173,21.4433280938,8.00042789692,7.98042789692,0.02
 12/11  06:00:00,86.9859513321,2.28554046069,0.0,43.08381066,5.36083202345,21.4433280938,7.0741460805,5.97099097946,1.10315510104
 12/11  07:00:00,295.103304759,3.42831069103,0.0,250.058393857,5.36083202345,21.4433280938,1.92676258111,1.90676258111,0.02
 12/11  08:00:00,259.944365369,3.42831069103,0.0,195.406662214,16.0824960704,32.6817896323,79.3231412776,78.219449,1.10369227756
 12/11  09:00:00,238.406987232,3.42831069103,0.0,116.319435849,48.2474882111,70.4033123869,69.1192834817,66.9304961169,2.18878736484
 12/11  10:00:00,196.915153427,3.42831069103,0.0,83.1761734729,48.2474882111,62.0547409583,57.2974707552,55.1080208843,2.18944987092
 12/11  11:00:00,182.968788608,3.42831069103,0.0,71.1564020597,48.2474882111,60.1281475517,44.4383811558,41.164263681,3.27411747475
 12/11  12:00:00,177.140878321,3.49239876124,0.0,63.3378102959,48.2474882111,62.0547409583,26.7780684385,24.5877623172,2.19030612124
 12/11  13:00:00,175.249808807,3.58365543718,0.0,61.8998326133,48.2474882111,61.5103924513,13.97112781,10.6948672189,3.27626059109
 12/11  14:00:00,162.611274585,3.69303740385,0.0,47.0020734119,48.2474882111,63.6602354638,5.07334085937,1.79718204852,3.27615881085
 12/11  15:00:00,148.09417853,3.65264790791,0.0,36.0574547654,48.2474882111,60.1281475517,2.18920884507,0.0,2.18920884507
 12/11  16:00:00,138.48219808,3.52749096341,0.0,26.5706312597,48.2474882111,60.1281475517,2.18886000716,0.0,2.18886000716
 12/11  17:00:00,142.989724163,3.43060621135,0.0,25.8178186514,48.2474882111,63.0180376616,2.1897256272,0.0,2.1897256272
 12/11  18:00:00,158.428432888,3.42831069103,0.0,39.8670698827,37.5258241642,62.7947880557,4.80142266121,2.61262308871,2.1887995725
 12/11  19:00:00,135.524898158,3.42831069103,0.0,54.4618083015,26.8041601173,36.0181789539,9.44940515455,8.34559153782,1.10381361673
 12/11  20:00:00,137.883027524,3.42831069103,0.0,59.3887288769,26.8041601173,33.4493877451,14.1870319213,13.0834868573,1.10354506405
 12/11  21:00:00,134.909526456,3.42831069103,0.0,72.4977238791,16.0824960704,28.0885557216,19.1481459854,18.0445360504,1.10360993499
 12/11  22:00:00,137.127179437,3.42831069103,0.0,75.9997724643,16.0824960704,26.8041601173,20.8927081536,19.7894982018,1.1032099518
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302674819,0.0,1.10302674819
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302289177,0.0,1.10302289177
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302730217,0.0,1.10302730217
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,45.5325541251,0.597269820381,0.0,3.31868409337,5.36083202345,21.4433280938,1.16839458006,0.0652332912236,1.10316128884
 12/12  07:00:00,182.338729211,3.42831069103,0.0,137.293818309,5.36083202345,21.4433280938,1.10312568243,0.0,1.10312568243
 12/12  08:00:00,165.688389822,3.42831069103,0.0,101.150686668,16.0824960704,32.6817896323,21.0962590942,19.9924905257,1.10376856847
 12/12  09:00:00,184.25593554,3.42831069103,0.0,62.1683841572,48.2474882111,70.4033123869,15.6555789747,13.4667095878,2.18886938682
 12/12  10:00:00,164.64379874,3.42831069103,0.0,50.9048187856,48.2474882111,62.0547409583,11.4080768397,9.21878394065,2.18929289901
 12/12  11:00:00,154.89481497,3.42831069103,0.0,43.0824284225,48.2474882111,60.1281475517,7.88406198633,5.69470292279,2.18935906354
 12/12  12:00:00,149.828300484,3.42831069103,0.0,36.0893205296,48.2474882111,62.0547409583,4.5582730303,2.36823780875,2.19003522155
 12/12  13:00:00,152.357923269,3.42831069103,0.0,39.1632918215,48.2474882111,61.5103924513,3.38230813884,0.105278717816,3.27702942102
 12/12  14:00:00,143.998731553,3.42831069103,0.0,28.6542570929,48.2474882111,63.6602354638,3.27694571412,0.0,3.27694571412
 12/12  15:00:00,137.8433954,3.42831069103,0.0,26.0310088524,48.2474882111,60.1281475517,2.18956050055,0.0,2.18956050055
 12/12  16:00:00,136.937339313,3.42831069103,0.0,25.1249527651,48.2474882111,60.1281475517,2.1888775893,0.0,2.1888775893
 12/12  17:00:00,143.482286632,3.42831069103,0.0,26.3126766411,48.2474882111,63.0180376616,3.34691598489,0.0722560095276,3.27465997536
 12/12  18:00:00,153.362842887,3.43784642853,0.0,34.7919441443,37.5258241642,62.7947880557,7.49852036756,6.39454848898,1.10397187859
 12/12  19:00:00,127.419707726,3.42831069103,0.0,46.3566178693,26.8041601173,36.0181789539,16.3458027613,14.158294972,2.1875077893
 12/12  20:00:00,127.748842545,3.42831069103,0.0,49.2545438977,26.8041601173,33.4493877451,17.2523452576,16.1488351091,1.10351014853
 12/12  21:00:00,121.640234434,3.42831069103,0.0,59.2284318572,16.0824960704,28.0885557216,12.3556432212,11.2519930624,1.10365015873
 12/12  22:00:00,122.567273172,3.42831069103,0.0,61.4398661992,16.0824960704,26.8041601173,5.78266336148,5.76266336148,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303108908,0.0,1.10303108908
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302518275,0.0,1.10302518275
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302843231,0.0,1.10302843231
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302525169,0.0,1.10302525169
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  07:00:00,161.952895086,3.42831069103,0.0,116.907984183,5.36083202345,21.4433280938,1.10316065242,0.0,1.10316065242
 12/13  08:00:00,154.249537105,3.42831069103,0.0,89.7118339507,16.0824960704,32.6817896323,31.6421935578,30.538462541,1.10373101678
 12/13  09:00:00,164.769490533,3.42831069103,0.0,42.6819391498,48.2474882111,70.4033123869,25.5924352987,23.4034035862,2.18903171246
 12/13  10:00:00,138.59363363,3.42831069103,0.0,24.8546536753,48.2474882111,62.0547409583,12.1738661489,9.98439477318,2.18947137569
 12/13  11:00:00,133.316915519,3.48613431398,0.0,21.4467053485,48.2474882111,60.1281475517,2.41600713544,0.226334811787,2.18967232366
 12/13  12:00:00,133.073965668,3.80511266994,0.0,18.9581837349,48.2474882111,62.0547409583,3.27531560673,0.0,3.27531560673
 12/13  13:00:00,133.881931193,4.06738687351,0.0,20.0482235627,48.2474882111,61.5103924513,3.27693260011,0.0,3.27693260011
 12/13  14:00:00,129.379039344,4.24268151344,0.332484996575,12.8877090647,48.2474882111,63.6602354638,3.27655602207,0.0,3.27655602207
 12/13  15:00:00,121.970659426,3.9215591552,1.58963014017,8.07539427364,48.2474882111,60.1281475517,2.18916893383,0.0,2.18916893383
 12/13  16:00:00,118.217682425,3.62233750066,0.438785340183,5.77248372751,48.2474882111,60.1281475517,2.18888626722,0.0,2.18888626722
 12/13  17:00:00,124.68765828,3.49557707806,0.0,7.45078190145,48.2474882111,63.0180376616,2.18999032929,0.0,2.18999032929
 12/13  18:00:00,135.10865524,3.54869900337,0.0,16.4269039229,37.5258241642,62.7947880557,2.18824225112,0.0,2.18824225112
 12/13  19:00:00,105.694942644,3.42831069103,0.0,24.631852788,26.8041601173,36.0181789539,2.34426074871,1.24049558266,1.10376516605
 12/13  20:00:00,109.262708653,3.42831069103,0.0,30.7684100058,26.8041601173,33.4493877451,11.4666324567,10.3630712101,1.1035612466
 12/13  21:00:00,103.559264073,3.42831069103,0.0,41.1474614956,16.0824960704,28.0885557216,17.763499337,16.6599411186,1.10355821836
 12/13  22:00:00,107.271554025,3.42831069103,0.0,46.1441470523,16.0824960704,26.8041601173,19.0220905861,17.9189318598,1.10315872636
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302633514,0.0,1.10302633514
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302051865,0.0,1.10302051865
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302740411,0.0,1.10302740411
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315788609,0.0,1.10315788609
 12/14  07:00:00,153.818021052,3.42831069103,0.0,108.773110149,5.36083202345,21.4433280938,0.0627512224056,0.0427512224056,0.02
 12/14  08:00:00,146.885550523,3.42831069103,0.0,82.3478473689,16.0824960704,32.6817896323,26.8164687282,25.7127616615,1.10370706675
 12/14  09:00:00,170.286353328,3.42831069103,0.0,48.1988019445,48.2474882111,70.4033123869,16.5343062452,14.3456277338,2.18867851137
 12/14  10:00:00,149.055420527,3.42831069103,0.0,35.3164405723,48.2474882111,62.0547409583,6.60740230425,4.41807053615,2.1893317681
 12/14  11:00:00,137.179439206,3.42831069103,0.0,25.3670526581,48.2474882111,60.1281475517,3.81080117118,0.536478324867,3.27432284631
 12/14  12:00:00,134.014517432,3.51772891758,0.0,20.1861192506,48.2474882111,62.0547409583,2.19050645896,0.0,2.19050645896
 12/14  13:00:00,133.905951243,3.90752754054,0.476786892832,19.755316053,48.2474882111,61.5103924513,3.27657621831,0.0,3.27657621831
 12/14  14:00:00,133.05000062,4.22715548929,5.21828733779,11.6883940242,48.2474882111,63.6602354638,3.2765396445,0.0,3.2765396445
 12/14  15:00:00,126.618422999,4.02831467923,7.83456504087,6.37146742173,48.2474882111,60.1281475517,2.18931137615,0.0,2.18931137615
 12/14  16:00:00,123.579799261,3.78742253767,7.31153708914,4.09676377691,48.2474882111,60.1281475517,2.18864174535,0.0,2.18864174535
 12/14  17:00:00,121.460897281,3.56107494475,1.25281863606,5.3730377339,48.2474882111,63.0180376616,3.27489496525,0.0,3.27489496525
 12/14  18:00:00,132.59567491,3.57038866355,0.0,13.8922339325,37.5258241642,62.7947880557,1.1040655914,0.0,1.1040655914
 12/14  19:00:00,103.363875824,3.42831069103,0.0,22.3007859676,26.8041601173,36.0181789539,1.10392691004,0.0,1.10392691004
 12/14  20:00:00,104.771577311,3.42831069103,0.0,26.2772786636,26.8041601173,33.4493877451,1.10368990474,0.0,1.10368990474
 12/14  21:00:00,98.1624114543,3.42831069103,0.0,35.7506088771,16.0824960704,28.0885557216,3.85950485492,1.67232514978,2.18717970514
 12/14  22:00:00,102.495420706,3.42831069103,0.0,41.3680137333,16.0824960704,26.8041601173,8.70593352308,8.68593352308,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302848888,0.0,1.10302848888
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302249781,0.0,1.10302249781
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302889123,0.0,1.10302889123
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302373882,0.0,1.10302373882
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  07:00:00,129.801612533,3.42831069103,0.0,84.7567016303,5.36083202345,21.4433280938,1.10311516597,0.0,1.10311516597
 12/15  08:00:00,132.084784116,3.42831069103,0.0,67.5470809614,16.0824960704,32.6817896323,10.6103471051,9.50667713263,1.10366997243
 12/15  09:00:00,159.820030989,3.43200252805,0.0,37.728787769,48.2474882111,70.4033123869,6.04257225786,3.85366761195,2.18890464591
 12/15  10:00:00,139.663457644,3.42831069103,0.0,25.9244776897,48.2474882111,62.0547409583,2.18917690585,0.0,2.18917690585
 12/15  11:00:00,132.125952852,3.42831069103,0.0,20.3135663039,48.2474882111,60.1281475517,2.18957289923,0.0,2.18957289923
 12/15  12:00:00,130.394864085,3.42831069103,2.94684799405,13.7090361362,48.2474882111,62.0547409583,3.27525553731,0.0,3.27525553731
 12/15  13:00:00,134.256921516,3.54318505869,8.48162012856,12.4657955724,48.2474882111,61.5103924513,3.27714749723,0.0,3.27714749723
 12/15  14:00:00,132.256368965,3.65386269756,8.72135717316,7.96498532496,48.2474882111,63.6602354638,3.27656122959,0.0,3.27656122959
 12/15  15:00:00,124.42475393,3.45290794719,6.22133532454,6.36643480176,48.2474882111,60.1281475517,2.18918378131,0.0,2.18918378131
 12/15  16:00:00,122.193481856,3.43105146334,5.85311889967,4.52523563643,48.2474882111,60.1281475517,2.18891654492,0.0,2.18891654492
 12/15  17:00:00,121.880491027,3.49462821738,1.81805532479,5.29384151775,48.2474882111,63.0180376616,2.19004470302,0.0,2.19004470302
 12/15  18:00:00,131.274955622,3.56842130382,0.0,12.573482004,37.5258241642,62.7947880557,2.18830016433,0.0,2.18830016433
 12/15  19:00:00,101.701675635,3.42831069103,0.0,20.6385857785,26.8041601173,36.0181789539,1.10379648637,0.0,1.10379648637
 12/15  20:00:00,103.177995448,3.42831069103,0.0,24.6836968002,26.8041601173,33.4493877451,1.10348757982,0.0,1.10348757982
 12/15  21:00:00,94.6727898457,3.42831069103,0.0,32.2609872686,16.0824960704,28.0885557216,1.1035927982,0.0,1.1035927982
 12/15  22:00:00,97.0999147707,3.42831069103,0.0,35.972507798,16.0824960704,26.8041601173,1.10317878876,0.0,1.10317878876
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302301367,0.0,1.10302301367
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030299083,0.0,1.1030299083
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302531719,0.0,1.10302531719
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318247262,0.0,1.10318247262
 12/16  07:00:00,125.184463068,3.42831069103,0.0,80.1395521659,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/16  08:00:00,117.099000618,3.42831069103,0.0,69.3838406317,5.36083202345,26.5809105114,20.1163756499,19.0130424085,1.1033332414
 12/16  09:00:00,113.751617495,3.42831069103,0.0,52.2111618603,26.8041601173,31.2995447326,16.0633661183,14.9598262333,1.10353988502
 12/16  10:00:00,107.054976261,3.42831069103,0.0,43.2668283185,26.8041601173,33.5472370403,8.34191187483,7.23818992982,1.103721945
 12/16  11:00:00,99.7339270343,3.42831069103,0.0,36.9090757948,26.8041601173,32.583940337,2.98878738138,0.801342651127,2.18744473025
 12/16  12:00:00,95.1658512826,3.42831069103,0.0,30.0933077355,26.8041601173,34.8316326447,1.10399492086,0.0,1.10399492086
 12/16  13:00:00,91.2274807536,3.42831069103,0.0,27.4393328108,26.8041601173,33.5472370403,1.10375165725,0.0,1.10375165725
 12/16  14:00:00,89.7526998987,3.42831069103,0.0,28.5333431648,26.8041601173,30.9784458315,1.10372335931,0.0,1.10372335931
 12/16  15:00:00,76.6388002073,3.42831069103,0.0,43.8290980962,8.04124803518,21.3317032909,1.10365782206,0.0,1.10365782206
 12/16  16:00:00,81.6851750536,3.42831069103,0.0,50.1598685468,8.04124803518,20.0473076865,1.10345598442,0.0,1.10345598442
 12/16  17:00:00,87.4174110185,3.42831069103,0.0,55.5710056106,8.04124803518,20.3684065876,1.6744494537,0.570964974534,1.10348447917
 12/16  18:00:00,102.638329658,3.42831069103,0.0,63.7080733845,2.68041601173,18.0090894769,4.40565887206,3.30252750238,1.10313136968
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311974236,0.0,1.10311974236
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313904875,0.0,1.10313904875
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302895452,0.0,1.10302895452
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297976235,0.0,1.10297976235
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297918803,0.0,1.10297918803
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304904011,0.0,1.10304904011
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  08:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297845228,0.0,1.10297845228
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297918167,0.0,1.10297918167
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030702237,0.0,1.1030702237
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328689047,0.0,1.10328689047
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302439567,0.0,1.10302439567
 12/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  18:00:00,36.5768744459,0.597269820381,0.0,2.40425244928,2.68041601173,16.0824960704,1.10303766017,0.0,1.10303766017
 12/17  19:00:00,39.5643955812,0.995449700635,0.0,4.99359370436,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  20:00:00,38.9604700406,0.796359760508,0.0,4.58875810386,2.68041601173,16.0824960704,1.10298064045,0.0,1.10298064045
 12/17  21:00:00,41.3980141626,0.995449700635,0.0,6.82721228576,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,40.4949691222,0.796359760508,0.0,6.12325718552,2.68041601173,16.0824960704,1.10311915582,0.0,1.10311915582
 12/17  23:00:00,43.4673028885,0.995449700635,0.0,8.89650101163,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,42.1188247874,0.796359760508,0.0,7.74711285069,2.68041601173,16.0824960704,0.0712277802015,0.0512277802015,0.02
 12/18  01:00:00,50.7343019104,0.995449700635,0.0,10.8026680101,2.68041601173,21.4433280938,1.40045497117,0.297408057543,1.10304691362
 12/18  02:00:00,48.7499703864,0.796359760508,0.0,9.01742642629,2.68041601173,21.4433280938,0.295379455656,0.275379455656,0.02
 12/18  03:00:00,52.1546564467,0.995449700635,0.0,12.2230225464,2.68041601173,21.4433280938,2.11947627222,1.01638672724,1.10308954498
 12/18  04:00:00,49.6952371497,0.796359760508,0.0,9.96269318953,2.68041601173,21.4433280938,0.9689469975,0.9489469975,0.02
 12/18  05:00:00,57.164303178,1.57616387679,0.0,16.6519551015,2.68041601173,21.4433280938,3.18010829096,2.07701874599,1.10308954498
 12/18  06:00:00,60.1948712453,1.76421672077,0.0,16.8140543132,5.36083202345,21.4433280938,2.92666438654,1.8234159443,1.10324844225
 12/18  07:00:00,238.002716347,3.42831069103,0.0,192.957805445,5.36083202345,21.4433280938,0.436972636105,0.416972636105,0.02
 12/18  08:00:00,208.440210282,3.42831069103,0.0,143.902507128,16.0824960704,32.6817896323,59.8893010173,58.7855351887,1.10376582855
 12/18  09:00:00,201.667478927,3.42831069103,0.0,79.5799275443,48.2474882111,70.4033123869,51.8973849155,49.7085077383,2.1888771772
 12/18  10:00:00,165.659230062,3.42831069103,0.0,51.9202501076,48.2474882111,62.0547409583,36.1496605641,33.960332397,2.18932816711
 12/18  11:00:00,157.446656326,3.42831069103,0.0,45.6342697783,48.2474882111,60.1281475517,21.5246959187,18.2504879242,3.27420799449
 12/18  12:00:00,153.475304394,3.44570880013,0.0,39.7189263305,48.2474882111,62.0547409583,9.79221560465,7.60184389339,2.19037171126
 12/18  13:00:00,154.220296707,3.44014513055,0.0,41.0138308204,48.2474882111,61.5103924513,5.83000457395,2.55352093512,3.27648363883
 12/18  14:00:00,145.122885079,3.42831069103,0.0,29.7784106192,48.2474882111,63.6602354638,3.48082769186,0.20430396137,3.27652373049
 12/18  15:00:00,137.218853874,3.42831069103,0.0,25.4064673265,48.2474882111,60.1281475517,2.18932639738,0.0,2.18932639738
 12/18  16:00:00,135.884823344,3.42831069103,0.0,24.0724367957,48.2474882111,60.1281475517,2.18868193691,0.0,2.18868193691
 12/18  17:00:00,140.651549104,3.42831069103,0.0,25.9492724462,48.2474882111,63.0180376616,10.6278743448,7.3533953109,3.27447903388
 12/18  18:00:00,155.747204688,3.42831069103,0.0,37.1858416825,37.5258241642,62.7947880557,18.6853868147,17.5812666587,1.10412015597
 12/18  19:00:00,133.25706545,3.42831069103,0.0,52.1939755934,26.8041601173,36.0181789539,29.5488415322,27.3611726602,2.18766887201
 12/18  20:00:00,133.324670957,3.42831069103,0.0,54.8303723092,26.8041601173,33.4493877451,29.3308007283,28.2273045084,1.10349621986
 12/18  21:00:00,128.113802334,3.42831069103,0.0,65.7019997573,16.0824960704,28.0885557216,25.7806252829,24.6769785553,1.10364672759
 12/18  22:00:00,131.910923419,3.42831069103,0.0,70.7835164459,16.0824960704,26.8041601173,30.3146276667,30.2946276667,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030710072,0.0,1.1030710072
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302817704,0.0,1.10302817704
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303292205,0.0,1.10303292205
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303079192,0.0,1.10303079192
 12/19  06:00:00,45.6323321687,0.597269820381,0.0,3.41846213699,5.36083202345,21.4433280938,0.140441818584,0.120441818584,0.02
 12/19  07:00:00,177.947572618,3.42831069103,0.0,132.902661716,5.36083202345,21.4433280938,1.10317711063,0.0,1.10317711063
 12/19  08:00:00,165.247435279,3.42831069103,0.0,100.709732125,16.0824960704,32.6817896323,38.2301623959,37.1263903821,1.10377201379
 12/19  09:00:00,185.764412635,3.42831069103,0.0,63.6768612521,48.2474882111,70.4033123869,36.8910761679,34.7018881542,2.18918801371
 12/19  10:00:00,166.366494147,3.42831069103,0.0,52.6275141925,48.2474882111,62.0547409583,36.3667679557,34.1772738361,2.18949411965
 12/19  11:00:00,153.110624885,3.42831069103,0.0,41.298238337,48.2474882111,60.1281475517,35.6168609258,33.4275896065,2.18927131928
 12/19  12:00:00,147.496613787,3.42831069103,0.0,33.7576338325,48.2474882111,62.0547409583,34.3597344786,31.0845192545,3.27521522417
 12/19  13:00:00,151.429345328,3.42831069103,0.0,38.2347138807,48.2474882111,61.5103924513,30.9048150782,27.6272659065,3.27754917166
 12/19  14:00:00,147.060480551,3.42831069103,0.0,31.7160060906,48.2474882111,63.6602354638,29.0757285894,25.7996188057,3.27610978372
 12/19  15:00:00,145.65979483,3.42831069103,0.0,33.8474082823,48.2474882111,60.1281475517,29.1270143813,26.9377841976,2.18923018364
 12/19  16:00:00,147.844637605,3.42831069103,0.0,36.0322510569,48.2474882111,60.1281475517,30.0316481308,27.8427049358,2.18894319499
 12/19  17:00:00,151.587860473,3.4283167373,0.0,36.8855777689,48.2474882111,63.0180376616,31.1942538112,29.0043393885,2.18991442271
 12/19  18:00:00,161.983733851,3.45482000811,0.0,43.3958615293,37.5258241642,62.7947880557,32.1220000934,29.9333972259,2.1886028675
 12/19  19:00:00,133.785923884,3.42831069103,0.0,52.7228340275,26.8041601173,36.0181789539,33.2816129023,32.1777429363,1.10386996599
 12/19  20:00:00,136.162198544,3.42831069103,0.0,57.6678998967,26.8041601173,33.4493877451,44.9697009017,43.8660509897,1.103649912
 12/19  21:00:00,133.782952895,3.42831069103,0.0,71.3711503179,16.0824960704,28.0885557216,55.7650849511,54.6615150818,1.10356986924
 12/19  22:00:00,138.339544598,3.42831069103,0.0,77.2121376251,16.0824960704,26.8041601173,60.7479407574,59.6445160617,1.10342469568
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306399052,0.0,1.10306399052
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303245693,0.0,1.10303245693
 12/20  02:00:00,47.1660134925,0.995449700635,0.0,7.23437959221,2.68041601173,21.4433280938,0.739386986816,0.719386986816,0.02
 12/20  03:00:00,46.6875926232,0.796359760508,0.0,6.95504866305,2.68041601173,21.4433280938,1.86854438593,0.765515184578,1.10302920135
 12/20  04:00:00,49.6701293731,0.995449700635,0.0,9.7384954728,2.68041601173,21.4433280938,1.45574978938,1.43574978938,0.02
 12/20  05:00:00,48.0260196904,0.796359760508,0.0,8.29347573028,2.68041601173,21.4433280938,2.328971239,1.22587978576,1.10309145324
 12/20  06:00:00,54.9458772953,0.995449700635,0.0,12.3338273833,5.36083202345,21.4433280938,2.63675995307,2.61675995307,0.02
 12/20  07:00:00,205.023734718,3.42831069103,0.0,159.978823816,5.36083202345,21.4433280938,1.24550202291,0.142357383675,1.10314463924
 12/20  08:00:00,185.684252891,3.42831069103,0.0,121.146549737,16.0824960704,32.6817896323,68.0086336347,66.9049537475,1.10367988721
 12/20  09:00:00,197.167104041,3.42831069103,0.0,75.0795526584,48.2474882111,70.4033123869,67.7885934344,65.5996173379,2.18897609651
 12/20  10:00:00,171.996654134,3.42831069103,0.0,58.2576741793,48.2474882111,62.0547409583,67.0697560697,64.8804603922,2.18929567746
 12/20  11:00:00,164.555111417,3.42831069103,0.0,52.7427248688,48.2474882111,60.1281475517,64.8165664674,62.6271399649,2.18942650247
 12/20  12:00:00,158.043014897,3.42831069103,0.0,44.3040349427,48.2474882111,62.0547409583,64.0111330619,60.7354706699,3.27566239208
 12/20  13:00:00,160.053370011,3.42831069103,0.0,46.8587385636,48.2474882111,61.5103924513,61.5260604041,58.2486945693,3.27736583477
 12/20  14:00:00,156.521624593,3.42831069103,0.0,41.1771501333,48.2474882111,63.6602354638,59.6789760983,56.4018558125,3.27712028578
 12/20  15:00:00,156.104153951,3.42831069103,0.0,44.2917674036,48.2474882111,60.1281475517,59.7727762203,57.5836827097,2.18909351059
 12/20  16:00:00,158.268801946,3.42831069103,0.0,46.4564153983,48.2474882111,60.1281475517,60.6888675096,58.5000563705,2.18881113915
 12/20  17:00:00,162.699465264,3.42831069103,0.0,47.9971886065,48.2474882111,63.0180376616,61.8422505181,59.652459064,2.18979145419
 12/20  18:00:00,175.970655555,3.44705174381,0.0,57.3905514973,37.5258241642,62.7947880557,66.0479022309,63.85920834,2.1886938909
 12/20  19:00:00,149.846708983,3.42831069103,0.0,68.7836191263,26.8041601173,36.0181789539,69.2561380104,68.1522651527,1.10387285767
 12/20  20:00:00,149.758988213,3.42831069103,0.0,71.2646895651,26.8041601173,33.4493877451,67.0690292284,65.9654228366,1.1036063918
 12/20  21:00:00,144.521939331,3.42831069103,0.0,82.1101367536,16.0824960704,28.0885557216,66.113668007,65.0101419202,1.10352608684
 12/20  22:00:00,147.140253469,3.42831069103,0.0,86.0128464958,16.0824960704,26.8041601173,66.6897536546,65.5863637378,1.10338991678
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307088356,0.0,1.10307088356
 12/20  24:00:00,40.4868081794,0.199089940127,0.0,1.35153403962,2.68041601173,21.4433280938,0.284799649473,0.264799649473,0.02
 12/21  01:00:00,47.9479191771,0.995449700635,0.0,8.01628527677,2.68041601173,21.4433280938,1.63395131784,0.530916114465,1.10303520338
 12/21  02:00:00,48.2010639249,0.796359760508,0.0,8.46851996475,2.68041601173,21.4433280938,1.6142050876,1.5942050876,0.02
 12/21  03:00:00,51.4536750904,0.995449700635,0.0,11.5220411901,2.68041601173,21.4433280938,3.31905513899,2.21602220253,1.10303293646
 12/21  04:00:00,50.768839802,0.796359760508,0.0,11.0362958419,2.68041601173,21.4433280938,2.82242094752,2.80242094752,0.02
 12/21  05:00:00,59.0933209875,1.85321336415,0.0,18.3039234237,2.68041601173,21.4433280938,4.73672870543,3.63364361652,1.1030850889
 12/21  06:00:00,65.8383968343,2.33316330453,0.0,21.8886333183,5.36083202345,21.4433280938,3.67682577067,3.65682577067,0.02
 12/21  07:00:00,222.726406449,3.42831069103,0.0,177.681495546,5.36083202345,21.4433280938,1.45227890718,0.349097822082,1.1031810851
 12/21  08:00:00,195.685584407,3.42831069103,0.0,131.147881253,16.0824960704,32.6817896323,79.114779251,78.0109896543,1.10378959661
 12/21  09:00:00,197.646822815,3.42831069103,0.0,75.5592714317,48.2474882111,70.4033123869,71.9466757407,69.7573263914,2.18934934931
 12/21  10:00:00,163.68278254,3.42831069103,0.0,49.9438025858,48.2474882111,62.0547409583,63.3772717268,61.1878737124,2.18939801442
 12/21  11:00:00,155.270444221,3.42831069103,0.0,43.4580576729,48.2474882111,60.1281475517,54.1758040952,51.9861174846,2.18968661063
 12/21  12:00:00,154.488803006,3.46201498827,0.0,40.7161187538,48.2474882111,62.0547409583,44.914758525,41.6392611239,3.27549740105
 12/21  13:00:00,154.658002782,3.54224063371,0.0,41.349441392,48.2474882111,61.5103924513,35.149958518,31.8726483303,3.27731018771
 12/21  14:00:00,148.270293106,3.64821469697,0.0,32.7059146403,48.2474882111,63.6602354638,26.0897183078,22.812634737,3.27708357079
 12/21  15:00:00,138.418450242,3.62477507893,0.0,26.4095993067,48.2474882111,60.1281475517,20.6736400582,18.4845651581,2.18907490008
 12/21  16:00:00,133.239646847,3.46069410304,0.0,21.3948768867,48.2474882111,60.1281475517,22.7660254349,20.577226922,2.18879851287
 12/21  17:00:00,135.120716673,3.44420292928,0.0,20.4025477765,48.2474882111,63.0180376616,27.0600275658,24.8702249083,2.18980265744
 12/21  18:00:00,152.263110835,3.51018981977,0.0,33.619868701,37.5258241642,62.7947880557,32.4524874402,30.2635843018,2.18890313842
 12/21  19:00:00,129.661545902,3.42831069103,0.0,48.5984560456,26.8041601173,36.0181789539,43.8733934295,42.7695177668,1.10387566275
 12/21  20:00:00,131.737000834,3.42831069103,0.0,53.2427021866,26.8041601173,33.4493877451,47.8922918486,46.7886819313,1.10360991732
 12/21  21:00:00,126.201755384,3.42831069103,0.0,63.7899528065,16.0824960704,28.0885557216,43.5051843533,42.4016535732,1.10353078011
 12/21  22:00:00,130.165695308,3.42831069103,0.0,69.0382883349,16.0824960704,26.8041601173,44.0130559979,42.9096609752,1.10339502263
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103031444,0.0,1.103031444
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10280681541,0.0,1.10280681541
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303388749,0.0,1.10303388749
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,42.6069008009,0.597269820381,0.0,3.07344678092,2.68041601173,21.4433280938,1.26273708375,0.159650189274,1.10308689448
 12/22  06:00:00,45.4553539316,0.597269820381,0.0,3.24148389982,5.36083202345,21.4433280938,0.139271024263,0.119271024263,0.02
 12/22  07:00:00,173.643335207,3.42831069103,0.0,128.598424304,5.36083202345,21.4433280938,1.11602822036,0.0128936660021,1.10313455436
 12/22  08:00:00,164.440972667,3.42831069103,0.0,97.435936179,16.0824960704,32.6817896323,32.8649455083,31.7611418584,1.10380364996
 12/22  09:00:00,179.287334674,3.42831069103,0.0,57.199783291,48.2474882111,70.4033123869,32.1864693015,29.9973653554,2.18910394606
 12/22  10:00:00,151.251488492,3.42831069103,0.0,37.5125085372,48.2474882111,62.0547409583,24.2939532491,22.1046812297,2.18927201941
 12/22  11:00:00,143.120948306,3.42831069103,0.0,31.3085617583,48.2474882111,60.1281475517,14.1557116255,11.9659746688,2.18973695673
 12/22  12:00:00,142.29774854,3.42831069103,0.0,28.5587685853,48.2474882111,62.0547409583,7.96456640192,4.68934515358,3.27522124834
 12/22  13:00:00,143.522168217,3.42831069103,0.0,30.3275367693,48.2474882111,61.5103924513,4.58241550959,1.30497277947,3.27744273012
 12/22  14:00:00,138.081535188,3.42831069103,0.0,22.7370607277,48.2474882111,63.6602354638,3.35191502229,0.0746816215693,3.27723340073
 12/22  15:00:00,131.517693727,3.42831069103,0.0,19.7053071788,48.2474882111,60.1281475517,2.18917331082,0.0,2.18917331082
 12/22  16:00:00,128.497153516,3.42831069103,0.0,16.6847669676,48.2474882111,60.1281475517,2.18890608178,0.0,2.18890608178
 12/22  17:00:00,131.307956397,3.43806519294,0.0,16.5959252377,48.2474882111,63.0180376616,2.1899082648,0.0,2.1899082648
 12/22  18:00:00,146.336753408,3.51379409643,0.0,27.6899069978,37.5258241642,62.7947880557,4.18558101439,1.99676508254,2.18881593184
 12/22  19:00:00,119.875513194,3.42831069103,0.0,38.8124233373,26.8041601173,36.0181789539,4.02441456348,2.92053624659,1.10387831689
 12/22  20:00:00,119.485145213,3.42831069103,0.0,40.9908465656,26.8041601173,33.4493877451,2.23157998028,1.12791857529,1.10366140499
 12/22  21:00:00,113.50572022,3.42831069103,0.0,51.0939176433,16.0824960704,28.0885557216,11.2363933137,9.04923657906,2.18715673464
 12/22  22:00:00,118.384917809,3.42831069103,0.0,57.2575108364,16.0824960704,26.8041601173,19.067835644,19.047835644,0.02
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303199906,0.0,1.10303199906
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303577397,0.0,1.10303577397
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303461935,0.0,1.10303461935
 12/23  04:00:00,36.415105251,0.398179880254,0.0,2.44157319451,2.68041601173,16.0824960704,0.203853335013,0.183853335013,0.02
 12/23  05:00:00,39.5763890997,0.796359760508,0.0,5.20467716297,2.68041601173,16.0824960704,1.22657730615,0.12354522948,1.10303207667
 12/23  06:00:00,42.6508176219,0.995449700635,0.0,8.08001574507,2.68041601173,16.0824960704,0.477021088421,0.457021088421,0.02
 12/23  07:00:00,185.104162453,3.42831069103,0.0,140.059251551,5.36083202345,21.4433280938,1.1031833987,0.0,1.1031833987
 12/23  08:00:00,163.967352268,3.42831069103,0.0,113.784858948,5.36083202345,26.5809105114,67.4333859356,66.3300296128,1.10335632277
 12/23  09:00:00,141.076128355,3.42831069103,0.0,79.5356727204,26.8041601173,31.2995447326,58.5028956022,57.3993543295,1.10354127276
 12/23  10:00:00,117.846776809,3.42831069103,0.0,54.0586288665,26.8041601173,33.5472370403,37.8929414003,36.7890667372,1.10387466312
 12/23  11:00:00,109.402697725,3.42831069103,0.0,46.5778464853,26.8041601173,32.583940337,17.5878110116,16.4839748745,1.1038361371
 12/23  12:00:00,109.429022038,3.51280137639,0.0,44.2719878055,26.8041601173,34.8316326447,4.98326790621,3.87940031818,1.10386758804
 12/23  13:00:00,103.228834689,3.71324680772,0.0,39.1557506295,26.8041601173,33.5472370403,2.31380755108,0.1261218837,2.18768566738
 12/23  14:00:00,96.620668242,3.76400095828,0.0,35.0656212408,26.8041601173,30.9784458315,1.10371669696,0.0,1.10371669696
 12/23  15:00:00,75.5285398677,3.48815910626,0.0,42.6589893413,8.04124803518,21.3317032909,1.10358732335,0.0,1.10358732335
 12/23  16:00:00,70.4946650291,3.43530643295,0.0,38.9623627804,8.04124803518,20.0473076865,1.10345316603,0.0,1.10345316603
 12/23  17:00:00,73.3268843472,3.42831069103,0.0,41.4804789393,8.04124803518,20.3684065876,1.10353826766,0.0,1.10353826766
 12/23  18:00:00,96.5930330699,3.42831069103,0.0,57.6627767961,2.68041601173,18.0090894769,0.937593497997,0.917593497997,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320243921,0.0,1.10320243921
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313561515,0.0,1.10313561515
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324320398,0.0,1.10324320398
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302906131,0.0,1.10302906131
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298177303,0.0,1.10298177303
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029831996,0.0,1.1029831996
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,37.8514629058,0.597269820381,0.0,3.67884090924,2.68041601173,16.0824960704,1.14361593401,0.0404701741394,1.10314575988
 12/24  07:00:00,40.2140506475,0.796359760508,0.0,5.84233871081,2.68041601173,16.0824960704,0.0354210547352,0.0154210547352,0.02
 12/24  08:00:00,43.0405716824,0.995449700635,0.0,8.46976980554,2.68041601173,16.0824960704,1.18169481929,0.0787124571497,1.10298236214
 12/24  09:00:00,27.3098274723,0.796359760508,0.0,7.74211553558,2.68041601173,16.0824960704,0.457641605423,0.437641605423,0.02
 12/24  10:00:00,27.5993925164,0.995449700635,0.0,7.83259063962,2.68041601173,16.0824960704,0.44156771503,0.42156771503,0.02
 12/24  11:00:00,24.5257066171,0.796359760508,0.0,4.95799468036,2.68041601173,16.0824960704,1.73231714515,0.629270335834,1.10304680931
 12/24  12:00:00,26.2417102449,0.995449700635,0.0,6.47490836811,2.68041601173,16.0824960704,0.283281829809,0.263281829809,0.02
 12/24  13:00:00,24.8983784797,0.796359760508,0.0,5.33066654304,2.68041601173,16.0824960704,1.33604855886,0.232895589503,1.10315296935
 12/24  14:00:00,25.8812939176,0.995449700635,0.0,6.11449204072,2.68041601173,16.0824960704,1.15678030445,0.0535642005791,1.10321610387
 12/24  15:00:00,24.2502911626,0.796359760508,0.0,4.68257922587,2.68041601173,16.0824960704,0.0575822938638,0.0375822938638,0.02
 12/24  16:00:00,25.8717463169,0.995449700635,0.0,6.10494444008,2.68041601173,16.0824960704,1.14399219395,0.0410071054424,1.10298508851
 12/24  17:00:00,25.4171320852,0.796359760508,0.0,5.84942014848,2.68041601173,16.0824960704,0.201896555621,0.181896555621,0.02
 12/24  18:00:00,43.6973715451,0.995449700635,0.0,9.12656966829,2.68041601173,16.0824960704,0.220441109547,0.200441109547,0.02
 12/24  19:00:00,43.8564794932,0.796359760508,0.0,9.4847675565,2.68041601173,16.0824960704,2.07148736311,0.968443046071,1.10304431704
 12/24  20:00:00,50.6244012753,1.57616387679,0.0,15.4728852223,2.68041601173,16.0824960704,1.67757470021,1.65757470021,0.02
 12/24  21:00:00,55.7470425799,2.24081347542,0.0,19.9308769283,2.68041601173,16.0824960704,3.70248574553,2.59944740521,1.10303834032
 12/24  22:00:00,61.2934531668,2.48463040082,0.0,25.2334705898,2.68041601173,16.0824960704,3.83435872701,3.81435872701,0.02
 12/24  23:00:00,65.5117171222,2.65783563574,0.0,29.2785293103,2.68041601173,16.0824960704,5.32172176723,4.21866384786,1.10305791937
 12/24  24:00:00,68.4499281085,2.48463040082,0.0,32.3899455315,2.68041601173,16.0824960704,5.43628931846,5.41628931846,0.02
 12/25  01:00:00,70.5941581087,2.65783563574,0.0,34.3609702968,2.68041601173,16.0824960704,6.09265032862,4.98961021435,1.10304011427
 12/25  02:00:00,71.4268868473,2.48463040082,0.0,35.3669042703,2.68041601173,16.0824960704,5.80314611825,5.78314611825,0.02
 12/25  03:00:00,73.3877304929,2.65783563574,0.0,37.1545426809,2.68041601173,16.0824960704,6.28533340558,5.18229062882,1.10304277676
 12/25  04:00:00,74.5340158073,2.48463040082,0.0,38.4740332303,2.68041601173,16.0824960704,6.1438491116,6.1238491116,0.02
 12/25  05:00:00,76.5105322655,2.65783563574,0.0,40.2773444536,2.68041601173,16.0824960704,5.41866484944,5.39866484944,0.02
 12/25  06:00:00,77.9054434245,2.48463040082,0.0,41.8454608475,2.68041601173,16.0824960704,7.44474620911,6.34161583456,1.10313037456
 12/25  07:00:00,79.9384067056,2.65783563574,0.0,43.7052188937,2.68041601173,16.0824960704,5.65485017752,5.63485017752,0.02
 12/25  08:00:00,81.6232232165,2.48463040082,0.0,45.5632406395,2.68041601173,16.0824960704,7.81542497277,6.71238051797,1.1030444548
 12/25  09:00:00,58.2812413419,2.65783563574,0.0,36.8520535299,2.68041601173,16.0824960704,5.91161564991,5.89161564991,0.02
 12/25  10:00:00,47.3781863357,2.48463040082,0.0,26.1222037587,2.68041601173,16.0824960704,7.530772223,6.42772516067,1.10304706233
 12/25  11:00:00,44.5143647911,2.65783563574,0.0,23.0851769791,2.68041601173,16.0824960704,4.91754480911,4.89754480911,0.02
 12/25  12:00:00,44.9787936865,2.41314088762,0.0,23.7943006227,2.68041601173,16.0824960704,5.6919650634,4.58881840212,1.10314666128
 12/25  13:00:00,40.8025216498,2.12166428675,0.0,19.9095051868,2.68041601173,16.0824960704,3.02100825794,3.00100825794,0.02
 12/25  14:00:00,38.7117929473,1.76973526884,0.0,18.1707055022,2.68041601173,16.0824960704,3.12856214723,2.02525515181,1.10330699542
 12/25  15:00:00,34.564981155,1.76421672077,0.0,14.029412258,2.68041601173,16.0824960704,2.30318613175,1.2000320078,1.10315412395
 12/25  16:00:00,32.5992088363,1.76973526884,0.0,12.0581213912,2.68041601173,16.0824960704,0.392429611201,0.372429611201,0.02
 12/25  17:00:00,32.0915847698,1.76421672077,0.0,11.5560158728,2.68041601173,16.0824960704,0.611763384256,0.591763384256,0.02
 12/25  18:00:00,54.9644408066,1.94845905184,0.0,19.4406295785,2.68041601173,16.0824960704,2.33691963866,1.2338814801,1.10303815856
 12/25  19:00:00,62.3646334846,2.65783563574,0.0,26.1314456726,2.68041601173,16.0824960704,2.23439463499,2.21439463499,0.02
 12/25  20:00:00,67.6241958537,2.48463040082,0.0,31.5642132766,2.68041601173,16.0824960704,4.50503526373,3.40199278829,1.10304247544
 12/25  21:00:00,73.5892973787,2.65783563574,0.0,37.3561095668,2.68041601173,16.0824960704,4.24180910041,4.22180910041,0.02
 12/25  22:00:00,77.861187106,2.48463040082,0.0,41.801204529,2.68041601173,16.0824960704,6.79437513006,5.69117779445,1.10319733561
 12/25  23:00:00,81.7406864239,2.65783563574,0.0,45.507498612,2.68041601173,16.0824960704,5.72680792123,5.70680792123,0.02
 12/25  24:00:00,82.4864646653,2.48463040082,0.0,46.4264820883,2.68041601173,16.0824960704,8.12480430091,7.02175962883,1.10304467208
 12/26  01:00:00,89.4126082723,2.65783563574,0.0,47.8185884369,2.68041601173,21.4433280938,6.57796134751,6.55796134751,0.02
 12/26  02:00:00,92.3486479196,2.48463040082,0.0,50.9278333191,2.68041601173,21.4433280938,9.49747728306,8.3943849004,1.10309238266
 12/26  03:00:00,94.290426937,2.65783563574,0.0,52.6964071016,2.68041601173,21.4433280938,7.53049326033,7.51049326033,0.02
 12/26  04:00:00,95.4842157872,2.48463040082,0.0,54.0634011867,2.68041601173,21.4433280938,10.2066394234,9.10353950823,1.10309991516
 12/26  05:00:00,98.2704324632,2.65783563574,0.0,56.6764126278,2.68041601173,21.4433280938,8.11138920588,8.09138920588,0.02
 12/26  06:00:00,101.331441544,2.48463040082,0.0,57.2302109322,5.36083202345,21.4433280938,10.7300147876,9.62676289832,1.10325188927
 12/26  07:00:00,301.008169186,3.42831069103,0.0,255.963258283,5.36083202345,21.4433280938,2.31878030844,2.29878030844,0.02
 12/26  08:00:00,270.663152702,3.42831069103,0.0,203.658116214,16.0824960704,32.6817896323,95.1185052961,94.014774434,1.10373086209
 12/26  09:00:00,254.984552627,3.42831069103,0.0,132.897001244,48.2474882111,70.4033123869,79.8379296382,77.6492834098,2.18864622843
 12/26  10:00:00,220.175660001,3.42831069103,0.0,106.436680046,48.2474882111,62.0547409583,64.8027227552,61.5287657476,3.2739570076
 12/26  11:00:00,201.52653007,3.42831069103,0.0,89.7141435221,48.2474882111,60.1281475517,51.6629470123,49.4732042945,2.18974271783
 12/26  12:00:00,197.434435896,3.42831069103,0.0,83.6954559418,48.2474882111,62.0547409583,45.7842167144,43.5939704664,2.19024624796
 12/26  13:00:00,197.182956346,3.42831069103,0.0,83.9883248983,48.2474882111,61.5103924513,46.5911099243,42.2283076795,4.36280224479
 12/26  14:00:00,182.555575819,3.42831069103,0.0,67.2111013591,48.2474882111,63.6602354638,42.594072489,39.3175823607,3.2764901283
 12/26  15:00:00,169.894034107,3.42831069103,0.0,58.0816475587,48.2474882111,60.1281475517,40.8700069569,38.6808098645,2.18919709242
 12/26  16:00:00,165.709074129,3.42831069103,0.0,53.8966875807,48.2474882111,60.1281475517,42.512388631,40.323377345,2.18901128596
 12/26  17:00:00,171.579485606,3.42831069103,0.0,56.877208948,48.2474882111,63.0180376616,45.7893530635,43.5990903261,2.19026273747
 12/26  18:00:00,187.021351371,3.42831069103,0.0,68.459988366,37.5258241642,62.7947880557,51.485221227,49.2968948151,2.18832641192
 12/26  19:00:00,163.049277391,3.42831069103,0.0,81.9861875348,26.8041601173,36.0181789539,56.9497203772,55.8457889291,1.10393144811
 12/26  20:00:00,165.841228233,3.42831069103,0.0,87.3469295852,26.8041601173,33.4493877451,62.7398217079,61.6363000046,1.1035217033
 12/26  21:00:00,163.182168945,3.42831069103,0.0,100.770366368,16.0824960704,28.0885557216,73.6754530304,72.5718441941,1.10360883632
 12/26  22:00:00,165.255632168,3.42831069103,0.0,104.128225195,16.0824960704,26.8041601173,78.0989179317,76.9956977076,1.10322022414
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,43.9906046702,0.597269820381,0.0,4.4571506502,2.68041601173,21.4433280938,1.32440295181,0.221363678236,1.10303927357
 12/27  01:00:00,47.6029707894,0.796359760508,0.0,7.8704268293,2.68041601173,21.4433280938,1.21083707186,1.19083707186,0.02
 12/27  02:00:00,51.1710385589,0.995449700635,0.0,11.2394046586,2.68041601173,21.4433280938,3.32780671671,2.2247684396,1.10303827711
 12/27  03:00:00,57.0675430891,1.72550244236,0.0,16.4058564471,2.68041601173,21.4433280938,2.99933336371,2.97933336371,0.02
