Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  04:00:00,63.8456907847,2.27016186122,0.0,22.6393447238,2.68041601173,21.4433280938,5.23869482943,4.13565953911,1.10303529032
 12/27  05:00:00,68.3571112216,2.47911185274,0.0,26.9418151693,2.68041601173,21.4433280938,4.4368585522,4.4168585522,0.02
 12/27  06:00:00,74.9193346897,2.66335418381,0.0,30.6393802945,5.36083202345,21.4433280938,6.73279692186,5.62968851971,1.10310840215
 12/27  07:00:00,242.579919738,3.42831069103,0.0,197.535008836,5.36083202345,21.4433280938,1.69568260203,0.592542246806,1.10314035523
 12/27  08:00:00,213.109486888,3.42831069103,0.0,146.1044504,16.0824960704,32.6817896323,82.9790500094,81.8752964353,1.10375357408
 12/27  09:00:00,210.626384379,3.42831069103,0.0,88.5388329963,48.2474882111,70.4033123869,78.481020593,76.2917004732,2.18932011971
 12/27  10:00:00,171.88983429,3.42831069103,0.0,58.1508543352,48.2474882111,62.0547409583,66.1485178491,63.9590989913,2.18941885774
 12/27  11:00:00,160.33429254,3.42831069103,0.0,48.5219059925,48.2474882111,60.1281475517,52.0174726967,49.8277115051,2.18976119163
 12/27  12:00:00,158.866433922,3.49704430958,0.0,45.0587203488,48.2474882111,62.0547409583,40.7770548718,37.5017346764,3.27532019548
 12/27  13:00:00,160.043684697,3.5244560134,0.0,46.7529079273,48.2474882111,61.5103924513,31.9925193733,28.7148616882,3.27765768507
 12/27  14:00:00,150.751287535,3.52377783983,0.0,35.3113459258,48.2474882111,63.6602354638,26.9273313682,23.6510518963,3.27627947183
 12/27  15:00:00,142.260573846,3.4376346976,0.0,30.4388632916,48.2474882111,60.1281475517,24.1228584843,21.9334685801,2.18938990419
 12/27  16:00:00,135.688203046,3.44294162243,0.0,23.8611855671,48.2474882111,60.1281475517,20.1846356453,17.9954798108,2.18915583455
 12/27  17:00:00,139.46559065,3.42831069103,0.0,24.7633139926,48.2474882111,63.0180376616,27.5986443043,24.3235024251,3.27514187924
 12/27  18:00:00,157.06454238,3.44213478463,0.0,38.489355281,37.5258241642,62.7947880557,36.1448597197,35.0406950875,1.10416463224
 12/27  19:00:00,135.52408399,3.42831069103,0.0,54.4609941332,26.8041601173,36.0181789539,45.6179032952,43.4301144259,2.18778886927
 12/27  20:00:00,137.223430842,3.42831069103,0.0,58.7291321948,26.8041601173,33.4493877451,47.6889403951,46.5853799982,1.10356039693
 12/27  21:00:00,133.842290741,3.42831069103,0.0,71.430488164,16.0824960704,28.0885557216,49.0982848661,47.9946849563,1.10359990983
 12/27  22:00:00,136.838693429,3.42831069103,0.0,75.7112864565,16.0824960704,26.8041601173,47.1087949747,47.0887949747,0.02
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311483337,0.0,1.10311483337
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303831411,0.0,1.10303831411
 12/28  02:00:00,44.8579821615,0.796359760508,0.0,5.12543820136,2.68041601173,21.4433280938,0.572892644073,0.552892644073,0.02
 12/28  03:00:00,47.6388251744,0.995449700635,0.0,7.70719127416,2.68041601173,21.4433280938,1.52589773238,0.422860643378,1.103037089
 12/28  04:00:00,47.5346369089,0.796359760508,0.0,7.80209294871,2.68041601173,21.4433280938,1.35184052661,1.33184052661,0.02
 12/28  05:00:00,51.0892013847,0.995449700635,0.0,11.1575674844,2.68041601173,21.4433280938,3.31888707187,2.21585318564,1.10303388623
 12/28  06:00:00,53.3104985455,0.796359760508,0.0,10.8975385736,5.36083202345,21.4433280938,2.97263303796,2.95263303796,0.02
 12/28  07:00:00,210.194945967,3.42831069103,0.0,165.150035065,5.36083202345,21.4433280938,1.36998511916,0.266740156667,1.1032449625
 12/28  08:00:00,192.675968933,3.42831069103,0.0,125.670932445,16.0824960704,32.6817896323,84.6232704751,83.5195034361,1.10376703901
 12/28  09:00:00,194.33780282,3.42831069103,0.0,72.2502514374,48.2474882111,70.4033123869,75.1183528657,72.929369222,2.18898364374
 12/28  10:00:00,159.885626943,3.42831069103,0.0,46.1466469885,48.2474882111,62.0547409583,58.5362454019,56.3465612145,2.18968418742
 12/28  11:00:00,150.477242527,3.43455357069,0.0,38.6586130998,48.2474882111,60.1281475517,39.2886088915,36.0141295604,3.27447933109
 12/28  12:00:00,148.91901739,3.58676540391,0.0,35.0215827226,48.2474882111,62.0547409583,16.4934052982,14.3030492864,2.19035601182
 12/28  13:00:00,148.279033255,3.77842827016,0.0,34.7342842281,48.2474882111,61.5103924513,6.10917968985,2.83191511009,3.27726457976
 12/28  14:00:00,141.165694507,3.97218122737,0.0,25.2773495102,48.2474882111,63.6602354638,4.36288127413,0.0,4.36288127413
 12/28  15:00:00,130.787416625,3.90240470481,0.0,18.5009360629,48.2474882111,60.1281475517,2.1889759142,0.0,2.1889759142
 12/28  16:00:00,124.426036587,3.69325702879,0.0,12.3487037013,48.2474882111,60.1281475517,2.1888089174,0.0,2.1888089174
 12/28  17:00:00,127.110029721,3.52220789818,0.0,12.3138558556,48.2474882111,63.0180376616,2.19027148122,0.0,2.19027148122
 12/28  18:00:00,141.522609312,3.53601863876,0.0,22.8535383594,37.5258241642,62.7947880557,2.71033038285,0.521899537044,2.18843084581
 12/28  19:00:00,115.772851934,3.42831069103,0.0,34.709762078,26.8041601173,36.0181789539,6.52712999649,5.42327471715,1.10385527934
 12/28  20:00:00,118.460401053,3.42831069103,0.0,39.9661024051,26.8041601173,33.4493877451,12.3148707928,11.2113205426,1.10355025018
 12/28  21:00:00,113.184745521,3.42831069103,0.0,50.7729429439,16.0824960704,28.0885557216,17.3139537344,16.2102734276,1.10368030686
 12/28  22:00:00,117.352792074,3.42831069103,0.0,56.2253851012,16.0824960704,26.8041601173,18.2126007892,17.1094032854,1.10319750386
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303812108,0.0,1.10303812108
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303650365,0.0,1.10303650365
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303343737,0.0,1.10303343737
 12/29  05:00:00,45.8410979943,0.995449700635,0.0,5.909464094,2.68041601173,21.4433280938,0.387042857871,0.367042857871,0.02
 12/29  06:00:00,47.9640182275,0.796359760508,0.0,5.55105825561,5.36083202345,21.4433280938,1.27300179477,0.169743127681,1.10325866708
 12/29  07:00:00,180.718922389,3.42831069103,0.0,135.674011487,5.36083202345,21.4433280938,1.23237577067,0.129230427358,1.10314534331
 12/29  08:00:00,170.979218762,3.42831069103,0.0,103.974182274,16.0824960704,32.6817896323,69.9792747954,68.875575577,1.10369921839
 12/29  09:00:00,182.609955886,3.42831069103,0.0,60.5224045031,48.2474882111,70.4033123869,62.8394434328,60.6502334997,2.18920993318
 12/29  10:00:00,151.734969498,3.42831069103,0.0,37.9959895431,48.2474882111,62.0547409583,40.9576543263,38.7680020401,2.18965228622
 12/29  11:00:00,141.63167319,3.43064403553,0.0,29.8169532975,48.2474882111,60.1281475517,18.005515382,15.815660194,2.18985518804
 12/29  12:00:00,141.106722248,3.55946300063,0.0,27.2365899841,48.2474882111,62.0547409583,7.28504237986,4.0094171278,3.27562525207
 12/29  13:00:00,141.578641917,3.81780914161,0.0,27.9945120191,48.2474882111,61.5103924513,3.7851960096,0.507581114202,3.27761489539
 12/29  14:00:00,135.519995477,4.06875206073,0.0,19.5350796477,48.2474882111,63.6602354638,3.27664745813,0.0,3.27664745813
 12/29  15:00:00,126.843392381,3.87604636353,0.0,14.5832701608,48.2474882111,60.1281475517,2.18939020011,0.0,2.18939020011
 12/29  16:00:00,122.671164917,3.60058772643,0.0,10.686501334,48.2474882111,60.1281475517,2.18916966022,0.0,2.18916966022
 12/29  17:00:00,127.157910981,3.49028936154,0.0,12.3936556529,48.2474882111,63.0180376616,3.27519248967,0.0,3.27519248967
 12/29  18:00:00,141.260317745,3.54737149038,0.0,22.5798939405,37.5258241642,62.7947880557,8.19859887999,7.0944123397,1.10418654029
 12/29  19:00:00,115.661354797,3.42831069103,0.0,34.5982649406,26.8041601173,36.0181789539,28.8630245536,26.6751894172,2.18783513638
 12/29  20:00:00,118.989780081,3.42831069103,0.0,40.4954814339,26.8041601173,33.4493877451,33.4743988227,32.3708164744,1.10358234835
 12/29  21:00:00,113.620720496,3.42831069103,0.0,51.2089179186,16.0824960704,28.0885557216,43.1587626789,42.0551366157,1.1036260632
 12/29  22:00:00,118.97671068,3.42831069103,0.0,57.8493037077,16.0824960704,26.8041601173,48.9866878176,48.9666878176,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315008342,0.0,1.10315008342
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303294576,0.0,1.10303294576
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,41.1604080978,0.995449700635,0.0,6.58960622101,2.68041601173,16.0824960704,2.4824294117,1.37938760803,1.10304180367
 12/30  04:00:00,40.8771221593,0.796359760508,0.0,6.50541022258,2.68041601173,16.0824960704,1.33230363808,1.31230363808,0.02
 12/30  05:00:00,43.9593223283,0.995449700635,0.0,9.38852045146,2.68041601173,16.0824960704,3.47512114549,2.37207943898,1.10304170651
 12/30  06:00:00,42.0925338109,0.796359760508,0.0,7.7208218742,2.68041601173,16.0824960704,2.98640249109,1.88314756225,1.10325492884
 12/30  07:00:00,188.670156069,3.42831069103,0.0,143.625245167,5.36083202345,21.4433280938,0.409702591241,0.389702591241,0.02
 12/30  08:00:00,163.547264856,3.42831069103,0.0,113.364771536,5.36083202345,26.5809105114,59.9616813443,58.8583702522,1.10331109214
 12/30  09:00:00,152.946907406,3.42831069103,0.0,91.406451771,26.8041601173,31.2995447326,56.3085202048,55.2049806732,1.10353953154
 12/30  10:00:00,140.90030972,3.42831069103,0.0,77.112161777,26.8041601173,33.5472370403,53.5026480767,52.3988456523,1.1038024244
 12/30  11:00:00,122.356656517,3.42831069103,0.0,59.5318052779,26.8041601173,32.583940337,43.7352695507,42.6314888048,1.10378074592
 12/30  12:00:00,118.847578181,3.42831069103,0.0,53.7750346337,26.8041601173,34.8316326447,35.2786559299,33.0907908735,2.18786505642
 12/30  13:00:00,117.488083413,3.42831069103,0.0,53.6999354702,26.8041601173,33.5472370403,26.457300575,25.3535638348,1.10373674022
 12/30  14:00:00,107.072023737,3.42831069103,0.0,45.8526670026,26.8041601173,30.9784458315,17.6841279497,16.580295485,1.10383246472
 12/30  15:00:00,85.9197354612,3.42831069103,0.0,53.11003335,8.04124803518,21.3317032909,13.2395044477,12.1358228825,1.10368156521
 12/30  16:00:00,82.5874264728,3.42831069103,0.0,51.062119966,8.04124803518,20.0473076865,11.8111664763,10.7076743185,1.10349215781
 12/30  17:00:00,93.4425922804,3.42831069103,0.0,61.5961868725,8.04124803518,20.3684065876,16.4553378996,15.351796774,1.10354112558
 12/30  18:00:00,113.933814316,3.42831069103,0.0,75.0035580426,2.68041601173,18.0090894769,25.1197334042,24.0165762591,1.10315714509
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312987341,0.0,1.10312987341
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312740858,0.0,1.10312740858
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311889499,0.0,1.10311889499
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299046617,0.0,1.10299046617
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  03:00:00,37.4034094595,0.597269820381,0.0,3.2307874629,2.68041601173,16.0824960704,1.18531477281,0.082267482339,1.10304729047
 12/31  04:00:00,39.2019842824,0.796359760508,0.0,4.83027234565,2.68041601173,16.0824960704,0.071887576119,0.051887576119,0.02
 12/31  05:00:00,40.8495841464,0.995449700635,0.0,6.27878226961,2.68041601173,16.0824960704,1.10298851067,0.0,1.10298851067
 12/31  06:00:00,40.033563579,0.796359760508,0.0,5.66185164231,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,41.9066940098,0.995449700635,0.0,7.33589213299,2.68041601173,16.0824960704,1.10298656999,0.0,1.10298656999
 12/31  08:00:00,41.139419323,0.796359760508,0.0,6.76770738628,2.68041601173,16.0824960704,0.0646875781504,0.0446875781504,0.02
 12/31  09:00:00,28.1692101046,0.995449700635,0.0,8.40240822772,2.68041601173,16.0824960704,1.16185023572,0.0588631432488,1.10298709247
 12/31  10:00:00,26.8680012447,0.796359760508,0.0,7.30028930801,2.68041601173,16.0824960704,0.24944968975,0.22944968975,0.02
 12/31  11:00:00,29.6342391629,0.995449700635,0.0,9.86743728604,2.68041601173,16.0824960704,0.518059729234,0.498059729234,0.02
 12/31  12:00:00,29.3929276337,0.796359760508,0.0,9.82521569701,2.68041601173,16.0824960704,2.72803258418,1.62489876586,1.10313381832
 12/31  13:00:00,32.2856985118,0.995449700635,0.0,12.5188966349,2.68041601173,16.0824960704,2.32329288384,2.30329288384,0.02
 12/31  14:00:00,34.5818277308,1.37707393666,0.0,14.4334016179,2.68041601173,16.0824960704,3.8592568666,2.75608595825,1.10317090834
 12/31  15:00:00,39.4782215266,1.76973526884,0.0,18.9371340816,2.68041601173,16.0824960704,4.69094868015,3.58779256491,1.10315611524
 12/31  16:00:00,44.6485773504,2.30038806975,0.0,23.5768371044,2.68041601173,16.0824960704,3.79346945988,3.77346945988,0.02
 12/31  17:00:00,53.1962015134,2.66335418381,0.0,31.7614951534,2.68041601173,16.0824960704,5.86229601982,4.75931034918,1.10298567064
 12/31  18:00:00,70.7639353247,2.47911185274,0.0,34.7094712957,2.68041601173,16.0824960704,4.75353974712,4.73353974712,0.02
 12/31  19:00:00,80.0763790585,2.66335418381,0.0,43.8376726985,2.68041601173,16.0824960704,6.15886900904,6.13886900904,0.02
 12/31  20:00:00,75.6171821716,2.47911185274,0.0,39.5627181427,2.68041601173,16.0824960704,6.55904340673,5.45599509098,1.10304831574
 12/31  21:00:00,84.428755001,2.66335418381,0.0,48.190048641,2.68041601173,16.0824960704,6.73525102153,6.71525102153,0.02
 12/31  22:00:00,85.8508929292,2.47911185274,0.0,49.7964289002,2.68041601173,16.0824960704,8.13368530213,7.03050026718,1.10318503494
 12/31  23:00:00,94.9512134986,2.66335418381,0.0,58.7125071386,2.68041601173,16.0824960704,8.8486292266,8.8286292266,0.02
 12/31  24:00:00,90.7238273886,2.47911185274,0.0,54.6693633597,2.68041601173,16.0824960704,9.12355473328,8.02050478246,1.10304995082
